DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 15/09/2018 07:00:00,10.89,10.9,1,-1.17
 15/09/2018 07:15:00,10.84,10.9,1,-1.17
 15/09/2018 07:30:00,10.76,10.9,1,-1.25
 15/09/2018 07:45:00,10.72,10.9,1,-1.2
 15/09/2018 08:00:00,10.78,10.9,1,-1.15
 15/09/2018 08:15:00,10.86,10.9,1,-0.96
 15/09/2018 08:30:00,10.92,10.9,1,-0.76
 15/09/2018 08:45:00,10.96,10.9,1,-0.54
 15/09/2018 09:00:00,10.95,10.9,1,-0.38
 15/09/2018 09:15:00,10.96,10.9,1,-0.13
 15/09/2018 09:30:00,10.97,10.9,1,-0.03
 15/09/2018 09:45:00,10.96,10.9,1,-0.09
 15/09/2018 10:00:00,10.99,10.9,1,0.18
 15/09/2018 10:15:00,10.93,10.9,1,0.4
 15/09/2018 10:30:00,10.98,10.9,1,0.4
 15/09/2018 10:45:00,11.01,10.9,1,0.63
 15/09/2018 11:00:00,11.0,10.9,1,0.07
 15/09/2018 11:15:00,11.04,10.9,1,0.86
 15/09/2018 11:30:00,10.95,10.9,1,0.66
 15/09/2018 11:45:00,10.9,10.9,1,0.41
 15/09/2018 12:00:00,10.91,10.9,1,-0.41
 15/09/2018 12:15:00,10.97,10.9,1,0.08
 15/09/2018 12:30:00,10.94,10.9,1,-0.22
 15/09/2018 12:45:00,10.96,10.9,1,0.98
 15/09/2018 13:00:00,10.93,10.9,1,1.13
 15/09/2018 13:15:00,10.95,10.9,1,0.7
 15/09/2018 13:30:00,10.97,10.9,1,0.63
 15/09/2018 13:45:00,10.97,10.9,1,0.04
 15/09/2018 14:00:00,10.98,10.9,1,0.02
 15/09/2018 14:15:00,10.98,10.9,1,-0.24
 15/09/2018 14:30:00,10.98,10.9,1,-0.24
 15/09/2018 14:45:00,10.96,10.9,1,-0.52
 15/09/2018 15:00:00,10.96,10.9,1,-0.58
 15/09/2018 15:15:00,10.98,10.9,1,-0.44
 15/09/2018 15:30:00,10.95,10.9,1,-0.38
 15/09/2018 15:45:00,10.91,10.9,1,-0.31
 15/09/2018 16:00:00,10.91,10.9,1,-0.37
 15/09/2018 16:15:00,10.89,10.9,1,-0.3
 15/09/2018 16:30:00,10.9,10.9,1,-0.23
 15/09/2018 16:45:00,10.87,10.9,1,-0.59
 15/09/2018 17:00:00,10.83,10.9,1,-0.62
 15/09/2018 17:15:00,10.8,10.9,1,-0.74
 15/09/2018 17:30:00,10.76,10.9,1,-0.66
 15/09/2018 17:45:00,10.78,10.9,1,-0.73
 15/09/2018 18:00:00,10.75,10.9,1,-0.9
 15/09/2018 18:15:00,10.74,10.9,1,-1.09
 15/09/2018 18:30:00,10.75,10.9,1,-1.07
 15/09/2018 18:45:00,10.75,10.9,1,-1.24
 15/09/2018 19:00:00,10.84,10.9,1,-1.34
 15/09/2018 19:15:00,10.84,10.9,1,-1.34
 15/09/2018 19:30:00,10.83,10.9,1,-1.34
 15/09/2018 19:45:00,10.84,10.9,1,-1.34
 15/09/2018 20:00:00,10.85,10.9,1,-1.34
 15/09/2018 20:15:00,10.86,10.9,1,-1.34
 15/09/2018 20:30:00,10.88,10.9,1,-1.34
 15/09/2018 20:45:00,10.86,10.9,1,-1.34
 15/09/2018 21:00:00,10.89,10.9,1,-1.25
 15/09/2018 21:15:00,10.91,10.9,1,-1.21
 15/09/2018 21:30:00,10.95,10.9,1,-1.21
 15/09/2018 21:45:00,10.97,10.9,1,-1.09
 15/09/2018 22:00:00,10.96,10.9,1,-1.07
 15/09/2018 22:15:00,11.0,10.9,1,-1.07
 15/09/2018 22:30:00,11.02,10.9,1,-1.07
 15/09/2018 22:45:00,10.99,10.9,1,-1.0
 15/09/2018 23:00:00,11.01,10.9,1,-0.94
 15/09/2018 23:15:00,11.02,10.9,1,-1.07
 15/09/2018 23:30:00,11.03,10.9,1,-1.07
 15/09/2018 23:45:00,10.94,10.9,1,-1.07
 16/09/2018 00:00:00,10.91,10.9,1,-1.07
 16/09/2018 00:15:00,10.87,10.9,1,-1.07
 16/09/2018 00:30:00,10.85,10.9,1,-1.07
 16/09/2018 00:45:00,10.79,10.9,1,-1.07
 16/09/2018 01:00:00,10.81,10.9,1,-0.96
 16/09/2018 01:15:00,10.76,10.9,1,-1.19
 16/09/2018 01:30:00,10.77,10.9,1,-1.21
 16/09/2018 01:45:00,10.79,10.9,1,-1.21
 16/09/2018 02:00:00,10.82,10.9,1,-1.08
 16/09/2018 02:15:00,10.78,10.9,1,-1.22
 16/09/2018 02:30:00,10.8,10.9,1,-1.17
 16/09/2018 02:45:00,10.81,10.9,1,-1.17
 16/09/2018 03:00:00,10.83,10.9,1,-1.17
 16/09/2018 03:15:00,10.82,10.9,1,-1.15
 16/09/2018 03:30:00,10.84,10.9,1,-1.04
 16/09/2018 03:45:00,10.85,10.9,1,-1.04
 16/09/2018 04:00:00,10.86,10.9,1,-1.03
 16/09/2018 04:15:00,10.84,10.9,1,-0.9
 16/09/2018 04:30:00,10.82,10.9,1,-0.9
 16/09/2018 04:45:00,10.83,10.9,1,-0.9
 16/09/2018 05:00:00,10.82,10.9,1,-0.9
 16/09/2018 05:15:00,10.84,10.9,1,-0.9
 16/09/2018 05:30:00,10.84,10.9,1,-0.9
 16/09/2018 05:45:00,10.83,10.9,1,-0.9
 16/09/2018 06:00:00,10.81,10.9,1,-0.93
 16/09/2018 06:15:00,10.78,10.9,1,-1.0
 16/09/2018 06:30:00,10.76,10.9,1,-1.0
 16/09/2018 06:45:00,10.76,10.9,1,-1.06
 16/09/2018 07:00:00,10.8,10.9,1,-1.11
 16/09/2018 07:15:00,10.8,10.9,1,-1.11
 16/09/2018 07:30:00,10.77,10.9,1,-1.11
 16/09/2018 07:45:00,10.78,10.9,1,-1.11
 16/09/2018 08:00:00,10.86,10.9,1,-1.18
 16/09/2018 08:15:00,10.87,10.9,1,-1.04
 16/09/2018 08:30:00,10.92,10.9,1,-1.03
 16/09/2018 08:45:00,10.88,10.9,1,-1.09
 16/09/2018 09:00:00,10.85,10.9,1,-1.12
 16/09/2018 09:15:00,10.89,10.9,1,-1.27
 16/09/2018 09:30:00,10.92,10.9,1,-1.1
 16/09/2018 09:45:00,10.92,10.9,1,-0.86
 16/09/2018 10:00:00,10.91,10.9,1,-0.55
 16/09/2018 10:15:00,10.9,10.9,1,-0.67
 16/09/2018 10:30:00,10.93,10.9,1,-0.81
 16/09/2018 10:45:00,10.98,10.9,1,-0.9
 16/09/2018 11:00:00,10.99,10.9,1,-0.82
 16/09/2018 11:15:00,11.03,10.9,1,-0.56
 16/09/2018 11:30:00,10.93,10.9,1,-0.48
 16/09/2018 11:45:00,10.91,10.9,1,-0.56
 16/09/2018 12:00:00,10.89,10.9,1,-0.63
 16/09/2018 12:15:00,10.9,10.9,1,-0.79
 16/09/2018 12:30:00,10.91,10.9,1,-0.78
 16/09/2018 12:45:00,10.9,10.9,1,-0.89
 16/09/2018 13:00:00,10.92,10.9,1,-1.04
 16/09/2018 13:15:00,10.9,10.9,1,-1.03
 16/09/2018 13:30:00,10.94,10.9,1,-0.76
 16/09/2018 13:45:00,10.92,10.9,1,-1.0
 16/09/2018 14:00:00,10.88,10.9,1,-1.01
 16/09/2018 14:15:00,10.85,10.9,1,-1.0
 16/09/2018 14:30:00,10.8,10.9,1,-0.93
 16/09/2018 14:45:00,10.8,10.9,1,-1.0
 16/09/2018 15:00:00,10.76,10.9,1,-1.0
 16/09/2018 15:15:00,10.74,10.9,1,-0.8
 16/09/2018 15:30:00,10.85,10.9,1,-0.92
 16/09/2018 15:45:00,10.84,10.9,1,-0.84
 16/09/2018 16:00:00,10.8,10.9,1,-0.93
 16/09/2018 16:15:00,10.8,10.9,1,-1.14
 16/09/2018 16:30:00,10.85,10.9,1,-1.14
 16/09/2018 16:45:00,10.9,10.9,1,-1.09
 16/09/2018 17:00:00,10.88,10.9,1,-1.23
 16/09/2018 17:15:00,10.84,10.9,1,-1.27
 16/09/2018 17:30:00,10.83,10.9,1,-1.25
 16/09/2018 17:45:00,10.81,10.9,1,-1.36
 16/09/2018 18:00:00,10.81,10.9,1,-1.42
 16/09/2018 18:15:00,10.79,10.9,1,-1.47
 16/09/2018 18:30:00,10.79,10.9,1,-1.5
 16/09/2018 18:45:00,10.8,10.9,1,-1.57
 16/09/2018 19:00:00,10.81,10.9,1,-1.5
 16/09/2018 19:15:00,10.82,10.9,1,-1.47
 16/09/2018 19:30:00,10.82,10.9,1,-1.44
 16/09/2018 19:45:00,10.8,10.9,1,-1.43
 16/09/2018 20:00:00,10.82,10.9,1,-1.44
 16/09/2018 20:15:00,10.81,10.9,1,-1.42
 16/09/2018 20:30:00,10.85,10.9,1,-1.34
 16/09/2018 20:45:00,10.84,10.9,1,-1.23
 16/09/2018 21:00:00,10.83,10.9,1,-1.21
 16/09/2018 21:15:00,10.82,10.9,1,-1.19
 16/09/2018 21:30:00,10.86,10.9,1,-1.07
 16/09/2018 21:45:00,10.9,10.9,1,-1.07
 16/09/2018 22:00:00,10.92,10.9,1,-1.07
 16/09/2018 22:15:00,10.92,10.9,1,-1.07
 16/09/2018 22:30:00,10.96,10.9,1,-0.95
 16/09/2018 22:45:00,10.99,10.9,1,-0.94
 16/09/2018 23:00:00,10.96,10.9,1,-0.92
 16/09/2018 23:15:00,10.92,10.9,1,-0.94
 16/09/2018 23:30:00,10.93,10.9,1,-0.94
 16/09/2018 23:45:00,10.96,10.9,1,-1.0
 17/09/2018 00:00:00,10.99,10.9,1,-1.04
 17/09/2018 00:00:00,10.99,10.9,1,-1.04
 17/09/2018 00:15:00,10.96,10.9,1,-1.04
 17/09/2018 00:30:00,10.98,10.9,1,-1.04
 17/09/2018 00:45:00,10.99,10.9,1,-1.04
 17/09/2018 01:00:00,10.99,10.9,1,-1.04
 17/09/2018 01:15:00,10.97,10.9,1,-1.13
 17/09/2018 01:30:00,10.98,10.9,1,-1.14
 17/09/2018 01:45:00,10.98,10.9,1,-1.14
 17/09/2018 02:00:00,11.0,10.9,1,-1.14
 17/09/2018 02:15:00,10.99,10.9,1,-1.21
 17/09/2018 02:30:00,11.01,10.9,1,-1.17
 17/09/2018 02:45:00,11.02,10.9,1,-1.17
 17/09/2018 03:00:00,11.01,10.9,1,-1.17
 17/09/2018 03:15:00,11.0,10.9,1,-1.14
 17/09/2018 03:30:00,10.96,10.9,1,-1.04
 17/09/2018 03:45:00,10.97,10.9,1,-1.04
 17/09/2018 04:00:00,10.97,10.9,1,-1.02
 17/09/2018 04:15:00,10.96,10.9,1,-0.9
 17/09/2018 04:30:00,10.98,10.9,1,-0.9
 17/09/2018 04:45:00,10.97,10.9,1,-0.9
 17/09/2018 05:00:00,10.98,10.9,1,-0.9
 17/09/2018 05:15:00,10.95,10.9,1,-0.9
 17/09/2018 05:30:00,10.94,10.9,1,-0.9
 17/09/2018 05:45:00,10.91,10.9,1,-0.9
 17/09/2018 06:00:00,10.88,10.9,1,-0.9
 17/09/2018 06:15:00,10.89,10.9,1,-0.99
 17/09/2018 06:30:00,10.87,10.9,1,-1.11
 17/09/2018 06:45:00,10.76,10.9,1,-1.17
 17/09/2018 07:00:00,10.79,10.9,1,-1.38
 17/09/2018 07:15:00,10.76,10.9,1,-1.41
 17/09/2018 07:30:00,10.81,10.9,1,-1.41
 17/09/2018 07:45:00,10.79,10.9,1,-1.48
 17/09/2018 08:00:00,10.76,10.9,1,-1.58
 17/09/2018 08:15:00,10.87,10.9,1,-1.54
 17/09/2018 08:30:00,10.9,10.9,1,-1.44
 17/09/2018 08:45:00,10.92,10.9,1,-1.5
 17/09/2018 09:00:00,10.91,10.9,1,-1.52
 17/09/2018 09:15:00,10.93,10.9,1,-1.44
 17/09/2018 09:30:00,10.93,10.9,1,-1.5
 17/09/2018 09:45:00,10.95,10.9,1,-1.37
 17/09/2018 10:00:00,10.94,10.9,1,-1.41
 17/09/2018 10:15:00,10.96,10.9,1,-1.36
 17/09/2018 10:30:00,10.95,10.9,1,-1.29
 17/09/2018 10:45:00,10.96,10.9,1,-1.27
 17/09/2018 11:00:00,10.96,10.9,1,-1.27
 17/09/2018 11:15:00,10.93,10.9,1,-1.27
 17/09/2018 11:30:00,10.93,10.9,1,-1.12
 17/09/2018 11:45:00,10.95,10.9,1,-1.11
 17/09/2018 12:00:00,10.95,10.9,1,-1.12
 17/09/2018 12:15:00,10.93,10.9,1,-1.12
 17/09/2018 12:30:00,10.96,10.9,1,-0.96
 17/09/2018 12:45:00,10.98,10.9,1,-0.8
 17/09/2018 13:00:00,11.0,10.9,1,-0.75
 17/09/2018 13:15:00,10.94,10.9,1,-0.91
 17/09/2018 13:30:00,10.96,10.9,1,-0.92
 17/09/2018 13:45:00,10.97,10.9,1,-1.0
 17/09/2018 14:00:00,10.92,10.9,1,-0.94
 17/09/2018 14:15:00,10.91,10.9,1,-0.81
 17/09/2018 14:30:00,10.94,10.9,1,-0.82
 17/09/2018 14:45:00,10.99,10.9,1,-0.09
 17/09/2018 15:00:00,11.02,10.9,1,0.17
 17/09/2018 15:15:00,10.97,10.9,1,-0.74
 17/09/2018 15:30:00,10.95,10.9,1,-0.46
 17/09/2018 15:45:00,10.9,10.9,1,-0.2
 17/09/2018 16:00:00,10.89,10.9,1,-0.31
 17/09/2018 16:15:00,10.93,10.9,1,-0.09
 17/09/2018 16:30:00,10.9,10.9,1,-0.49
 17/09/2018 16:45:00,10.92,10.9,1,-0.08
 17/09/2018 17:00:00,10.93,10.9,1,-0.24
 17/09/2018 17:15:00,10.97,10.9,1,-0.42
 17/09/2018 17:30:00,10.95,10.9,1,-0.57
 17/09/2018 17:45:00,10.92,10.9,1,-0.75
 17/09/2018 18:00:00,10.92,10.9,1,-0.94
 17/09/2018 18:15:00,10.91,10.9,1,-1.08
 17/09/2018 18:30:00,10.88,10.9,1,-1.24
 17/09/2018 18:45:00,10.86,10.9,1,-1.36
 17/09/2018 19:00:00,10.86,10.9,1,-1.46
 17/09/2018 19:15:00,10.84,10.9,1,-1.47
 17/09/2018 19:30:00,10.85,10.9,1,-1.52
 17/09/2018 19:45:00,10.82,10.9,1,-1.54
 17/09/2018 20:00:00,10.82,10.9,1,-1.51
 17/09/2018 20:15:00,10.84,10.9,1,-1.44
 17/09/2018 20:30:00,10.88,10.9,1,-1.44
 17/09/2018 20:45:00,10.91,10.9,1,-1.37
 17/09/2018 21:00:00,10.92,10.9,1,-1.31
 17/09/2018 21:15:00,10.92,10.9,1,-1.28
 17/09/2018 21:30:00,10.93,10.9,1,-1.27
 17/09/2018 21:45:00,10.86,10.9,1,-1.19
 17/09/2018 22:00:00,10.85,10.9,1,-1.17
 17/09/2018 22:15:00,10.86,10.9,1,-1.17
 17/09/2018 22:30:00,10.92,10.9,1,-1.11
 17/09/2018 22:45:00,10.94,10.9,1,-1.05
 17/09/2018 23:00:00,10.95,10.9,1,-0.97
 17/09/2018 23:15:00,10.96,10.9,1,-1.07
 17/09/2018 23:30:00,10.95,10.9,1,-0.99
 17/09/2018 23:45:00,10.96,10.9,1,-1.03
 18/09/2018 00:00:00,11.0,10.9,1,-1.04
 18/09/2018 00:15:00,11.02,10.9,1,-1.09
 18/09/2018 00:30:00,11.02,10.9,1,-1.11
 18/09/2018 00:45:00,11.02,10.9,1,-1.1
 18/09/2018 01:00:00,10.91,10.9,1,-1.01
 18/09/2018 01:15:00,10.87,10.9,1,-1.16
 18/09/2018 01:30:00,10.89,10.9,1,-1.17
 18/09/2018 01:45:00,10.9,10.9,1,-1.17
 18/09/2018 02:00:00,10.89,10.9,1,-1.17
 18/09/2018 02:15:00,10.89,10.9,1,-1.26
 18/09/2018 02:30:00,10.86,10.9,1,-1.27
 18/09/2018 02:45:00,10.82,10.9,1,-1.25
 18/09/2018 03:00:00,10.83,10.9,1,-1.17
 18/09/2018 03:15:00,10.84,10.9,1,-1.17
 18/09/2018 03:30:00,10.86,10.9,1,-1.08
 18/09/2018 03:45:00,10.87,10.9,1,-1.04
 18/09/2018 04:00:00,10.82,10.9,1,-1.04
 18/09/2018 04:15:00,10.8,10.9,1,-0.94
 18/09/2018 04:30:00,10.81,10.9,1,-0.9
 18/09/2018 04:45:00,10.8,10.9,1,-0.9
 18/09/2018 05:00:00,10.78,10.9,1,-0.9
 18/09/2018 05:15:00,10.76,10.9,1,-0.9
 18/09/2018 05:30:00,10.78,10.9,1,-0.9
 18/09/2018 05:45:00,10.8,10.9,1,-0.9
 18/09/2018 06:00:00,10.78,10.9,1,-0.92
 18/09/2018 06:15:00,10.78,10.9,1,-1.09
 18/09/2018 06:30:00,10.76,10.9,1,-1.14
 18/09/2018 06:45:00,10.74,10.9,1,-1.25
 18/09/2018 07:00:00,10.88,10.9,1,-1.41
 18/09/2018 07:15:00,10.85,10.9,1,-1.41
 18/09/2018 07:30:00,10.82,10.9,1,-1.5
 18/09/2018 07:45:00,10.79,10.9,1,-1.45
 18/09/2018 08:00:00,10.78,10.9,1,-1.54
 18/09/2018 08:15:00,10.75,10.9,1,-1.5
 18/09/2018 08:30:00,10.84,10.9,1,-1.45
 18/09/2018 08:45:00,10.83,10.9,1,-1.45
 18/09/2018 09:00:00,10.85,10.9,1,-1.41
 18/09/2018 09:15:00,10.85,10.9,1,-1.31
 18/09/2018 09:30:00,10.85,10.9,1,-1.29
 18/09/2018 09:45:00,10.86,10.9,1,-1.32
 18/09/2018 10:00:00,10.9,10.9,1,-1.11
 18/09/2018 10:15:00,10.92,10.9,1,-1.09
 18/09/2018 10:30:00,10.96,10.9,1,-0.48
 18/09/2018 10:45:00,10.94,10.9,1,-0.83
 18/09/2018 11:00:00,10.98,10.9,1,-0.38
 18/09/2018 11:15:00,10.96,10.9,1,-0.48
 18/09/2018 11:30:00,10.92,10.9,1,-0.71
 18/09/2018 11:45:00,10.89,10.9,1,-0.9
 18/09/2018 12:00:00,10.84,10.9,1,-0.95
 18/09/2018 12:15:00,10.85,10.9,1,-0.9
 18/09/2018 12:30:00,10.88,10.9,1,-1.0
 18/09/2018 12:45:00,10.89,10.9,1,-0.75
 18/09/2018 13:00:00,10.89,10.9,1,-0.73
 18/09/2018 13:15:00,10.91,10.9,1,-0.84
 18/09/2018 13:30:00,10.93,10.9,1,-0.97
 18/09/2018 13:45:00,10.88,10.9,1,-1.01
 18/09/2018 14:00:00,10.87,10.9,1,-1.03
 18/09/2018 14:15:00,10.9,10.9,1,-0.76
 18/09/2018 14:30:00,10.92,10.9,1,-0.65
 18/09/2018 14:45:00,10.95,10.9,1,-0.91
 18/09/2018 15:00:00,10.91,10.9,1,-0.99
 18/09/2018 15:15:00,10.95,10.9,1,-0.87
 18/09/2018 15:30:00,10.96,10.9,1,-0.92
 18/09/2018 15:45:00,10.97,10.9,1,-0.95
 18/09/2018 16:00:00,10.98,10.9,1,-0.94
 18/09/2018 16:15:00,10.96,10.9,1,-0.92
 18/09/2018 16:30:00,10.95,10.9,1,-1.01
 18/09/2018 16:45:00,10.93,10.9,1,-0.71
 18/09/2018 17:00:00,10.88,10.9,1,-1.23
 18/09/2018 17:15:00,10.91,10.9,1,-1.29
 18/09/2018 17:30:00,10.88,10.9,1,-1.37
 18/09/2018 17:45:00,10.86,10.9,1,-1.4
 18/09/2018 18:00:00,10.83,10.9,1,-1.44
 18/09/2018 18:15:00,10.81,10.9,1,-1.46
 18/09/2018 18:30:00,10.82,10.9,1,-1.54
 18/09/2018 18:45:00,10.81,10.9,1,-1.54
 18/09/2018 19:00:00,10.87,10.9,1,-1.62
 18/09/2018 19:15:00,10.89,10.9,1,-1.57
 18/09/2018 19:30:00,10.9,10.9,1,-1.53
 18/09/2018 19:45:00,10.9,10.9,1,-1.54
 18/09/2018 20:00:00,10.91,10.9,1,-1.54
 18/09/2018 20:15:00,10.96,10.9,1,-1.54
 18/09/2018 20:30:00,10.99,10.9,1,-1.44
 18/09/2018 20:45:00,10.99,10.9,1,-1.31
 18/09/2018 21:00:00,10.99,10.9,1,-1.34
 18/09/2018 21:15:00,11.02,10.9,1,-1.34
 18/09/2018 21:30:00,10.89,10.9,1,-1.24
 18/09/2018 21:45:00,10.9,10.9,1,-1.2
 18/09/2018 22:00:00,10.93,10.9,1,-1.11
 18/09/2018 22:15:00,10.96,10.9,1,-1.11
 18/09/2018 22:30:00,10.96,10.9,1,-1.06
 18/09/2018 22:45:00,10.95,10.9,1,-1.0
 18/09/2018 23:00:00,10.9,10.9,1,-1.0
 18/09/2018 23:15:00,10.88,10.9,1,-1.0
 18/09/2018 23:30:00,10.91,10.9,1,-1.0
 18/09/2018 23:45:00,10.9,10.9,1,-1.0
 19/09/2018 00:00:00,10.87,10.9,1,-1.0
 19/09/2018 00:15:00,10.86,10.9,1,-1.1
 19/09/2018 00:30:00,10.87,10.9,1,-1.11
 19/09/2018 00:45:00,10.88,10.9,1,-1.06
 19/09/2018 01:00:00,10.9,10.9,1,-1.0
 19/09/2018 01:15:00,10.87,10.9,1,-1.17
 19/09/2018 01:30:00,10.88,10.9,1,-1.17
 19/09/2018 01:45:00,10.89,10.9,1,-1.16
 19/09/2018 02:00:00,10.92,10.9,1,-1.07
 19/09/2018 02:15:00,10.93,10.9,1,-1.17
 19/09/2018 02:30:00,10.95,10.9,1,-1.17
 19/09/2018 02:45:00,10.95,10.9,1,-1.17
 19/09/2018 03:00:00,10.97,10.9,1,-1.17
 19/09/2018 03:15:00,10.99,10.9,1,-1.1
 19/09/2018 03:30:00,11.0,10.9,1,-1.07
 19/09/2018 03:45:00,11.01,10.9,1,-1.07
 19/09/2018 04:00:00,11.03,10.9,1,-0.96
 19/09/2018 04:15:00,11.02,10.9,1,-0.94
 19/09/2018 04:30:00,11.04,10.9,1,-0.94
 19/09/2018 04:45:00,10.98,10.9,1,-0.94
 19/09/2018 05:00:00,10.92,10.9,1,-0.89
 19/09/2018 05:15:00,10.93,10.9,1,-0.9
 19/09/2018 05:30:00,10.93,10.9,1,-0.9
 19/09/2018 05:45:00,10.91,10.9,1,-0.9
 19/09/2018 06:00:00,10.88,10.9,1,-0.91
 19/09/2018 06:15:00,10.85,10.9,1,-1.05
 19/09/2018 06:30:00,10.85,10.9,1,-1.14
 19/09/2018 06:45:00,10.81,10.9,1,-1.3
 19/09/2018 07:00:00,10.77,10.9,1,-1.34
 19/09/2018 07:15:00,10.74,10.9,1,-1.42
 19/09/2018 07:30:00,10.79,10.9,1,-1.47
 19/09/2018 07:45:00,10.79,10.9,1,-1.49
 19/09/2018 08:00:00,10.9,10.9,1,-1.43
 19/09/2018 08:15:00,10.87,10.9,1,-1.46
 19/09/2018 08:30:00,10.85,10.9,1,-1.45
 19/09/2018 08:45:00,10.9,10.9,1,-1.17
 19/09/2018 09:00:00,10.92,10.9,1,-0.93
 19/09/2018 09:15:00,10.93,10.9,1,-1.12
 19/09/2018 09:30:00,10.94,10.9,1,-1.18
 19/09/2018 09:45:00,11.03,10.9,1,-1.11
 19/09/2018 10:00:00,10.98,10.9,1,-0.56
 19/09/2018 10:15:00,10.99,10.9,1,-0.54
 19/09/2018 10:30:00,10.93,10.9,1,-0.32
 19/09/2018 10:45:00,10.87,10.9,1,-0.6
 19/09/2018 11:00:00,10.86,10.9,1,-0.53
 19/09/2018 11:15:00,10.89,10.9,1,-0.13
 19/09/2018 11:30:00,10.9,10.9,1,0.29
 19/09/2018 11:45:00,10.86,10.9,1,-0.17
 19/09/2018 12:00:00,10.9,10.9,1,0.4
 19/09/2018 12:15:00,10.87,10.9,1,-0.32
 19/09/2018 12:30:00,10.91,10.9,1,-0.01
 19/09/2018 12:45:00,10.92,10.9,1,0.19
 19/09/2018 13:00:00,10.87,10.9,1,0.02
 19/09/2018 13:15:00,10.81,10.9,1,-0.96
 19/09/2018 13:30:00,10.85,10.9,1,-1.26
 19/09/2018 13:45:00,10.86,10.9,1,-0.88
 19/09/2018 14:00:00,10.84,10.9,1,-0.78
 19/09/2018 14:15:00,10.85,10.9,1,-0.7
 19/09/2018 14:30:00,10.81,10.9,1,-0.92
 19/09/2018 14:45:00,10.82,10.9,1,-1.06
 19/09/2018 15:00:00,10.82,10.9,1,-1.0
 19/09/2018 15:15:00,10.83,10.9,1,-0.68
 19/09/2018 15:30:00,10.82,10.9,1,-0.77
 19/09/2018 15:45:00,10.79,10.9,1,-0.86
 19/09/2018 16:00:00,10.74,10.9,1,-0.92
 19/09/2018 16:15:00,10.79,10.9,1,-1.06
 19/09/2018 16:30:00,10.78,10.9,1,-1.27
 19/09/2018 16:45:00,10.86,10.9,1,-1.34
 19/09/2018 17:00:00,10.99,10.9,1,-1.42
 19/09/2018 17:15:00,10.93,10.9,1,-1.46
 19/09/2018 17:30:00,10.81,10.9,1,-1.56
 19/09/2018 17:45:00,10.81,10.9,1,-1.57
 19/09/2018 18:00:00,10.85,10.9,1,-1.61
 19/09/2018 18:15:00,10.86,10.9,1,-1.58
 19/09/2018 18:30:00,10.87,10.9,1,-1.67
 19/09/2018 18:45:00,10.85,10.9,1,-1.67
 19/09/2018 19:00:00,10.83,10.9,1,-1.67
 19/09/2018 19:15:00,10.85,10.9,1,-1.62
 19/09/2018 19:30:00,10.86,10.9,1,-1.55
 19/09/2018 19:45:00,10.85,10.9,1,-1.62
 19/09/2018 20:00:00,10.88,10.9,1,-1.57
 19/09/2018 20:15:00,10.91,10.9,1,-1.48
 19/09/2018 20:30:00,10.84,10.9,1,-1.41
 19/09/2018 20:45:00,10.86,10.9,1,-1.34
 19/09/2018 21:00:00,10.84,10.9,1,-1.27
 19/09/2018 21:15:00,10.86,10.9,1,-1.27
 19/09/2018 21:30:00,10.86,10.9,1,-1.27
 19/09/2018 21:45:00,10.88,10.9,1,-1.17
 19/09/2018 22:00:00,10.96,10.9,1,-1.17
 19/09/2018 22:15:00,11.01,10.9,1,-1.08
 19/09/2018 22:30:00,10.9,10.9,1,-1.04
 19/09/2018 22:45:00,10.83,10.9,1,-1.04
 19/09/2018 23:00:00,10.86,10.9,1,-0.96
 19/09/2018 23:15:00,10.85,10.9,1,-1.04
 19/09/2018 23:30:00,10.9,10.9,1,-1.04
 19/09/2018 23:45:00,10.92,10.9,1,-1.04
 20/09/2018 00:00:00,10.95,10.9,1,-1.04
 20/09/2018 00:15:00,10.94,10.9,1,-1.04
 20/09/2018 00:30:00,10.96,10.9,1,-1.13
 20/09/2018 00:45:00,10.92,10.9,1,-1.04
 20/09/2018 01:00:00,10.91,10.9,1,-1.04
 20/09/2018 01:15:00,10.87,10.9,1,-1.17
 20/09/2018 01:30:00,10.91,10.9,1,-1.17
 20/09/2018 01:45:00,10.89,10.9,1,-1.17
 20/09/2018 02:00:00,10.93,10.9,1,-1.17
 20/09/2018 02:15:00,10.92,10.9,1,-1.25
 20/09/2018 02:30:00,10.93,10.9,1,-1.21
 20/09/2018 02:45:00,10.94,10.9,1,-1.21
 20/09/2018 03:00:00,10.94,10.9,1,-1.21
 20/09/2018 03:15:00,10.99,10.9,1,-1.12
 20/09/2018 03:30:00,11.0,10.9,1,-1.07
 20/09/2018 03:45:00,11.01,10.9,1,-1.07
 20/09/2018 04:00:00,11.0,10.9,1,-0.96
 20/09/2018 04:15:00,11.0,10.9,1,-0.94
 20/09/2018 04:30:00,11.0,10.9,1,-0.94
 20/09/2018 04:45:00,11.0,10.9,1,-0.94
 20/09/2018 05:00:00,10.97,10.9,1,-0.94
 20/09/2018 05:15:00,10.87,10.9,1,-0.94
 20/09/2018 05:30:00,10.86,10.9,1,-0.89
 20/09/2018 05:45:00,10.85,10.9,1,-0.92
 20/09/2018 06:00:00,10.83,10.9,1,-0.94
 20/09/2018 06:15:00,10.75,10.9,1,-1.03
 20/09/2018 06:30:00,10.78,10.9,1,-1.09
 20/09/2018 06:45:00,10.75,10.9,1,-1.25
 20/09/2018 07:00:00,10.88,10.9,1,-1.41
 20/09/2018 07:15:00,10.85,10.9,1,-1.47
 20/09/2018 07:30:00,10.84,10.9,1,-1.54
 20/09/2018 07:45:00,10.85,10.9,1,-1.59
 20/09/2018 08:00:00,10.82,10.9,1,-1.63
 20/09/2018 08:15:00,10.84,10.9,1,-1.55
 20/09/2018 08:30:00,10.83,10.9,1,-1.62
 20/09/2018 08:45:00,10.84,10.9,1,-1.65
 20/09/2018 09:00:00,10.84,10.9,1,-1.59
 20/09/2018 09:15:00,10.86,10.9,1,-1.51
 20/09/2018 09:30:00,10.84,10.9,1,-1.61
 20/09/2018 09:45:00,10.84,10.9,1,-1.55
 20/09/2018 10:00:00,10.85,10.9,1,-1.51
 20/09/2018 10:15:00,10.88,10.9,1,-1.49
 20/09/2018 10:30:00,10.89,10.9,1,-1.44
 20/09/2018 10:45:00,10.9,10.9,1,-1.47
 20/09/2018 11:00:00,10.88,10.9,1,-1.43
 20/09/2018 11:15:00,10.9,10.9,1,-1.37
 20/09/2018 11:30:00,10.92,10.9,1,-1.37
 20/09/2018 11:45:00,10.9,10.9,1,-1.38
 20/09/2018 12:00:00,10.88,10.9,1,-1.37
 20/09/2018 12:15:00,10.88,10.9,1,-1.43
 20/09/2018 12:30:00,10.91,10.9,1,-1.46
 20/09/2018 12:45:00,10.96,10.9,1,-1.33
 20/09/2018 13:00:00,10.96,10.9,1,-1.35
 20/09/2018 13:15:00,10.99,10.9,1,-1.41
 20/09/2018 13:30:00,11.0,10.9,1,-1.29
 20/09/2018 13:45:00,10.97,10.9,1,-1.3
 20/09/2018 14:00:00,10.94,10.9,1,-1.34
 20/09/2018 14:15:00,10.93,10.9,1,-1.38
 20/09/2018 14:30:00,10.94,10.9,1,-1.43
 20/09/2018 14:45:00,10.94,10.9,1,-1.37
 20/09/2018 15:00:00,10.96,10.9,1,-1.46
 20/09/2018 15:15:00,10.96,10.9,1,-1.36
 20/09/2018 15:30:00,10.95,10.9,1,-1.42
 20/09/2018 15:45:00,10.95,10.9,1,-1.42
 20/09/2018 16:00:00,10.93,10.9,1,-1.46
 20/09/2018 16:15:00,10.95,10.9,1,-1.48
 20/09/2018 16:30:00,10.95,10.9,1,-1.51
 20/09/2018 16:45:00,10.95,10.9,1,-1.49
 20/09/2018 17:00:00,10.96,10.9,1,-1.62
 20/09/2018 17:15:00,11.02,10.9,1,-1.6
 20/09/2018 17:30:00,10.98,10.9,1,-1.57
 20/09/2018 17:45:00,10.94,10.9,1,-1.54
 20/09/2018 18:00:00,10.86,10.9,1,-1.6
 20/09/2018 18:15:00,10.84,10.9,1,-1.67
 20/09/2018 18:30:00,10.88,10.9,1,-1.67
 20/09/2018 18:45:00,10.87,10.9,1,-1.67
 20/09/2018 19:00:00,10.88,10.9,1,-1.67
 20/09/2018 19:15:00,10.89,10.9,1,-1.67
 20/09/2018 19:30:00,10.87,10.9,1,-1.58
 20/09/2018 19:45:00,10.89,10.9,1,-1.57
 20/09/2018 20:00:00,10.9,10.9,1,-1.57
 20/09/2018 20:15:00,10.91,10.9,1,-1.51
 20/09/2018 20:30:00,10.89,10.9,1,-1.45
 20/09/2018 20:45:00,10.87,10.9,1,-1.41
 20/09/2018 21:00:00,10.86,10.9,1,-1.36
 20/09/2018 21:15:00,10.86,10.9,1,-1.27
 20/09/2018 21:30:00,10.84,10.9,1,-1.27
 20/09/2018 21:45:00,10.84,10.9,1,-1.27
 20/09/2018 22:00:00,10.83,10.9,1,-1.18
 20/09/2018 22:15:00,10.85,10.9,1,-1.17
 20/09/2018 22:30:00,10.9,10.9,1,-1.11
 20/09/2018 22:45:00,10.91,10.9,1,-1.07
 20/09/2018 23:00:00,10.98,10.9,1,-1.07
 20/09/2018 23:15:00,11.01,10.9,1,-1.13
 20/09/2018 23:30:00,10.93,10.9,1,-1.07
 20/09/2018 23:45:00,10.98,10.9,1,-1.08
 21/09/2018 00:00:00,11.02,10.9,1,-1.04
 21/09/2018 00:15:00,10.92,10.9,1,-1.17
 21/09/2018 00:30:00,10.87,10.9,1,-1.12
 21/09/2018 00:45:00,10.82,10.9,1,-1.04
 21/09/2018 01:00:00,10.84,10.9,1,-1.04
 21/09/2018 01:15:00,10.81,10.9,1,-1.14
 21/09/2018 01:30:00,10.78,10.9,1,-1.14
 21/09/2018 01:45:00,10.81,10.9,1,-1.24
 21/09/2018 02:00:00,10.83,10.9,1,-1.24
 21/09/2018 02:15:00,10.83,10.9,1,-1.26
 21/09/2018 02:30:00,10.85,10.9,1,-1.24
 21/09/2018 02:45:00,10.86,10.9,1,-1.24
 21/09/2018 03:00:00,10.87,10.9,1,-1.24
 21/09/2018 03:15:00,10.86,10.9,1,-1.24
 21/09/2018 03:30:00,10.89,10.9,1,-1.14
 21/09/2018 03:45:00,10.89,10.9,1,-1.11
 21/09/2018 04:00:00,10.91,10.9,1,-1.05
 21/09/2018 04:15:00,10.91,10.9,1,-1.0
 21/09/2018 04:30:00,10.93,10.9,1,-1.0
 21/09/2018 04:45:00,10.9,10.9,1,-1.0
 21/09/2018 05:00:00,10.9,10.9,1,-0.98
 21/09/2018 05:15:00,10.91,10.9,1,-0.93
 21/09/2018 05:30:00,10.89,10.9,1,-0.97
 21/09/2018 05:45:00,10.87,10.9,1,-0.97
 21/09/2018 06:00:00,10.91,10.9,1,-1.04
 21/09/2018 06:15:00,10.83,10.9,1,-1.11
 21/09/2018 06:30:00,10.86,10.9,1,-1.12
 21/09/2018 06:45:00,10.9,10.9,1,-1.35
 21/09/2018 07:00:00,10.8,10.9,1,-1.47
 21/09/2018 07:15:00,10.84,10.9,1,-1.5
 21/09/2018 07:30:00,10.96,10.9,1,-1.52
 21/09/2018 07:45:00,10.95,10.9,1,-1.56
 21/09/2018 08:00:00,10.92,10.9,1,-1.46
 21/09/2018 08:15:00,10.9,10.9,1,-1.23
 21/09/2018 08:30:00,10.93,10.9,1,-1.1
 21/09/2018 08:45:00,10.95,10.9,1,-0.7
 21/09/2018 09:00:00,10.96,10.9,1,-0.87
 21/09/2018 09:15:00,10.99,10.9,1,-0.51
 21/09/2018 09:30:00,11.04,10.9,1,-0.31
 21/09/2018 09:45:00,10.98,10.9,1,-0.05
 21/09/2018 10:00:00,10.98,10.89,2,0.02
 21/09/2018 10:15:00,10.98,10.89,2,0.34
 21/09/2018 10:30:00,10.94,10.89,2,0.16
 21/09/2018 10:45:00,10.94,10.89,2,0.67
 21/09/2018 11:00:00,10.91,10.89,2,0.21
 21/09/2018 11:15:00,10.95,10.89,2,0.63
 21/09/2018 11:30:00,10.93,10.89,2,0.48
 21/09/2018 11:45:00,10.97,10.89,2,0.48
 21/09/2018 12:00:00,10.92,10.89,2,0.09
 21/09/2018 12:15:00,10.89,10.89,2,-0.13
 21/09/2018 12:30:00,10.9,10.89,2,-0.28
 21/09/2018 12:45:00,10.96,10.89,2,0.4
 21/09/2018 13:00:00,10.92,10.89,2,0.29
 21/09/2018 13:15:00,10.9,10.89,2,-0.33
 21/09/2018 13:30:00,10.95,10.89,2,0.45
 21/09/2018 13:45:00,10.96,10.89,2,0.87
 21/09/2018 14:00:00,10.87,10.89,2,-0.18
 21/09/2018 14:15:00,10.89,10.89,2,-0.14
 21/09/2018 14:30:00,10.94,10.89,2,1.0
 21/09/2018 14:45:00,10.91,10.89,2,0.1
 21/09/2018 15:00:00,10.96,10.89,2,0.5
 21/09/2018 15:15:00,10.98,10.89,1,0.74
 21/09/2018 15:30:00,10.89,10.89,2,-0.44
 21/09/2018 15:45:00,10.89,10.89,2,0.06
 21/09/2018 16:00:00,10.89,10.89,2,0.42
 21/09/2018 16:15:00,10.87,10.89,2,-0.39
 21/09/2018 16:30:00,10.83,10.89,2,-0.83
 21/09/2018 16:45:00,10.82,10.89,2,-0.6
 21/09/2018 17:00:00,10.83,10.89,2,-0.1
 21/09/2018 17:15:00,10.81,10.89,2,-0.34
 21/09/2018 17:30:00,10.77,10.89,2,-0.68
 21/09/2018 17:45:00,10.73,10.89,2,-0.97
 21/09/2018 18:00:00,10.76,10.89,2,-0.94
 21/09/2018 18:15:00,10.76,10.89,2,-1.08
 21/09/2018 18:30:00,10.72,10.89,2,-1.16
 21/09/2018 18:45:00,10.72,10.89,2,-1.32
 21/09/2018 19:00:00,10.69,10.89,2,-1.5
 21/09/2018 19:15:00,10.7,10.89,2,-1.51
 21/09/2018 19:30:00,10.78,10.89,2,-1.51
 21/09/2018 19:45:00,10.77,10.89,2,-1.51
 21/09/2018 20:00:00,10.8,10.89,2,-1.51
 21/09/2018 20:15:00,10.84,10.89,2,-1.51
 21/09/2018 20:30:00,10.9,10.89,2,-1.4
 21/09/2018 20:45:00,10.92,10.89,2,-1.37
 21/09/2018 21:00:00,10.95,10.89,2,-1.29
 21/09/2018 21:15:00,10.93,10.89,2,-1.27
 21/09/2018 21:30:00,10.87,10.89,2,-1.27
 21/09/2018 21:45:00,10.88,10.89,2,-1.25
 21/09/2018 22:00:00,10.94,10.89,2,-1.14
 21/09/2018 22:15:00,10.96,10.89,2,-1.14
 21/09/2018 22:30:00,10.97,10.89,2,-1.12
 21/09/2018 22:45:00,10.97,10.89,2,-1.0
 21/09/2018 23:00:00,10.92,10.89,2,-1.0
 21/09/2018 23:15:00,10.85,10.89,2,-1.12
 21/09/2018 23:30:00,10.89,10.89,2,-1.07
 21/09/2018 23:45:00,10.87,10.89,2,-1.12
 22/09/2018 00:00:00,10.84,10.89,2,-1.06
 22/09/2018 00:15:00,10.76,10.89,2,-1.17
 22/09/2018 00:30:00,10.77,10.89,2,-1.17
 22/09/2018 00:45:00,10.75,10.89,2,-1.07
 22/09/2018 01:00:00,10.73,10.89,2,-1.04
 22/09/2018 01:15:00,10.79,10.89,2,-1.26
 22/09/2018 01:30:00,10.83,10.89,2,-1.31
 22/09/2018 01:45:00,10.85,10.89,2,-1.28
 22/09/2018 02:00:00,10.89,10.89,2,-1.17
 22/09/2018 02:15:00,10.88,10.89,2,-1.3
 22/09/2018 02:30:00,10.9,10.89,2,-1.31
 22/09/2018 02:45:00,10.92,10.89,2,-1.31
 22/09/2018 03:00:00,10.92,10.89,2,-1.31
 22/09/2018 03:15:00,10.95,10.89,2,-1.27
 22/09/2018 03:30:00,10.97,10.89,2,-1.17
 22/09/2018 03:45:00,10.98,10.89,2,-1.17
 22/09/2018 04:00:00,10.99,10.89,2,-1.17
 22/09/2018 04:15:00,10.99,10.89,2,-1.04
 22/09/2018 04:30:00,10.99,10.89,2,-1.04
 22/09/2018 04:45:00,10.99,10.89,2,-0.96
 22/09/2018 05:00:00,10.99,10.89,2,-0.9
 22/09/2018 05:15:00,10.99,10.89,2,-0.9
 22/09/2018 05:30:00,10.99,10.89,2,-0.9
 22/09/2018 05:45:00,10.96,10.89,2,-0.91
 22/09/2018 06:00:00,10.92,10.89,2,-1.0
 22/09/2018 06:15:00,10.89,10.89,2,-1.0
 22/09/2018 06:30:00,10.83,10.89,2,-1.03
 22/09/2018 06:45:00,10.81,10.89,2,-1.14
 22/09/2018 07:00:00,10.82,10.89,2,-1.2
 22/09/2018 07:15:00,10.81,10.89,2,-1.24
 22/09/2018 07:30:00,10.83,10.89,2,-1.24
 22/09/2018 07:45:00,10.86,10.89,2,-1.36
 22/09/2018 08:00:00,10.91,10.89,2,-1.44
 22/09/2018 08:15:00,10.88,10.89,2,-1.32
 22/09/2018 08:30:00,10.89,10.89,2,-1.18
 22/09/2018 08:45:00,10.89,10.89,2,-1.24
 22/09/2018 09:00:00,10.87,10.89,2,-1.18
 22/09/2018 09:15:00,10.81,10.89,2,-1.22
 22/09/2018 09:30:00,10.79,10.89,2,-1.2
 22/09/2018 09:45:00,10.8,10.89,2,-1.14
 22/09/2018 10:00:00,10.84,10.89,2,-1.12
 22/09/2018 10:15:00,10.85,10.89,2,-1.06
 22/09/2018 10:30:00,10.91,10.89,2,-1.03
 22/09/2018 10:45:00,10.94,10.89,2,-1.07
 22/09/2018 11:00:00,10.94,10.89,2,-1.07
 22/09/2018 11:15:00,10.93,10.89,2,-1.02
 22/09/2018 11:30:00,10.92,10.89,2,-1.1
 22/09/2018 11:45:00,10.91,10.89,2,-1.21
 22/09/2018 12:00:00,10.93,10.89,2,-1.14
 22/09/2018 12:15:00,10.9,10.89,2,-1.17
 22/09/2018 12:30:00,10.91,10.89,2,-1.29
 22/09/2018 12:45:00,10.91,10.89,2,-1.37
 22/09/2018 13:00:00,10.91,10.89,2,-1.35
 22/09/2018 13:15:00,10.92,10.89,2,-1.25
 22/09/2018 13:30:00,10.95,10.89,2,-1.19
 22/09/2018 13:45:00,10.97,10.89,2,-1.06
 22/09/2018 14:00:00,10.96,10.89,2,-1.08
 22/09/2018 14:15:00,10.95,10.89,2,-1.22
 22/09/2018 14:30:00,10.95,10.89,2,-1.22
 22/09/2018 14:45:00,10.93,10.89,2,-1.21
 22/09/2018 15:00:00,10.94,10.89,2,-1.3
 22/09/2018 15:15:00,10.95,10.89,2,-1.2
 22/09/2018 15:30:00,10.94,10.89,2,-1.12
 22/09/2018 15:45:00,10.91,10.89,2,-1.28
 22/09/2018 16:00:00,10.93,10.89,2,-1.14
 22/09/2018 16:15:00,10.9,10.89,2,-1.22
 22/09/2018 16:30:00,10.87,10.89,2,-1.26
 22/09/2018 16:45:00,10.84,10.89,2,-1.42
 22/09/2018 17:00:00,10.8,10.89,2,-1.47
 22/09/2018 17:15:00,10.79,10.89,2,-1.59
 22/09/2018 17:30:00,10.78,10.89,2,-1.61
 22/09/2018 17:45:00,10.75,10.89,2,-1.61
 22/09/2018 18:00:00,10.74,10.89,2,-1.71
 22/09/2018 18:15:00,10.75,10.89,2,-1.74
 22/09/2018 18:30:00,10.75,10.89,2,-1.8
 22/09/2018 18:45:00,10.76,10.9,2,-1.82
 22/09/2018 19:00:00,10.78,10.9,2,-1.79
 22/09/2018 19:15:00,10.79,10.9,2,-1.73
 22/09/2018 19:30:00,10.81,10.9,2,-1.71
 22/09/2018 19:45:00,10.84,10.9,2,-1.71
 22/09/2018 20:00:00,10.86,10.9,2,-1.61
 22/09/2018 20:15:00,10.87,10.9,2,-1.61
 22/09/2018 20:30:00,10.9,10.9,2,-1.54
 22/09/2018 20:45:00,10.86,10.9,2,-1.51
 22/09/2018 21:00:00,10.89,10.9,2,-1.51
 22/09/2018 21:15:00,10.93,10.9,2,-1.39
 22/09/2018 21:30:00,10.94,10.9,2,-1.37
 22/09/2018 21:45:00,10.98,10.9,2,-1.26
 22/09/2018 22:00:00,11.0,10.9,2,-1.24
 22/09/2018 22:15:00,10.97,10.9,2,-1.24
 22/09/2018 22:30:00,10.81,10.9,2,-1.14
 22/09/2018 22:45:00,10.79,10.9,2,-1.14
 22/09/2018 23:00:00,10.84,10.9,2,-1.04
 22/09/2018 23:15:00,10.85,10.9,2,-1.17
 22/09/2018 23:30:00,10.88,10.9,2,-1.17
 22/09/2018 23:45:00,10.86,10.9,2,-1.25
 23/09/2018 00:00:00,10.89,10.9,2,-1.18
 23/09/2018 00:15:00,10.91,10.9,2,-1.31
 23/09/2018 00:30:00,10.93,10.9,2,-1.31
 23/09/2018 00:45:00,10.93,10.9,2,-1.22
 23/09/2018 01:00:00,10.93,10.9,2,-1.31
 23/09/2018 01:15:00,10.91,10.9,2,-1.38
 23/09/2018 01:30:00,10.94,10.9,2,-1.41
 23/09/2018 01:45:00,10.95,10.9,2,-1.41
 23/09/2018 02:00:00,10.95,10.9,2,-1.41
 23/09/2018 02:15:00,10.94,10.9,2,-1.54
 23/09/2018 02:30:00,10.93,10.9,2,-1.54
 23/09/2018 02:45:00,10.93,10.9,2,-1.54
 23/09/2018 03:00:00,10.92,10.9,2,-1.54
 23/09/2018 03:15:00,10.94,10.9,2,-1.45
 23/09/2018 03:30:00,10.95,10.9,2,-1.41
 23/09/2018 03:45:00,10.98,10.9,2,-1.4
 23/09/2018 04:00:00,10.97,10.9,2,-1.31
 23/09/2018 04:15:00,10.98,10.9,2,-1.31
 23/09/2018 04:30:00,10.99,10.9,2,-1.24
 23/09/2018 04:45:00,11.0,10.9,2,-1.17
 23/09/2018 05:00:00,10.98,10.9,2,-1.17
 23/09/2018 05:15:00,10.97,10.9,2,-1.17
 23/09/2018 05:30:00,10.98,10.9,2,-1.14
 23/09/2018 05:45:00,10.98,10.9,2,-1.12
 23/09/2018 06:00:00,10.97,10.9,2,-1.14
 23/09/2018 06:15:00,10.91,10.9,2,-1.14
 23/09/2018 06:30:00,10.89,10.9,2,-1.23
 23/09/2018 06:45:00,10.84,10.9,2,-1.24
 23/09/2018 07:00:00,10.81,10.9,2,-1.33
 23/09/2018 07:15:00,10.81,10.9,2,-1.34
 23/09/2018 07:30:00,10.79,10.9,2,-1.34
 23/09/2018 07:45:00,10.76,10.9,2,-1.41
 23/09/2018 08:00:00,10.82,10.9,2,-1.52
 23/09/2018 08:15:00,10.95,10.9,2,-1.42
 23/09/2018 08:30:00,10.97,10.9,2,-1.42
 23/09/2018 08:45:00,10.96,10.9,2,-1.41
 23/09/2018 09:00:00,10.93,10.9,2,-1.51
 23/09/2018 09:15:00,10.93,10.9,2,-1.51
 23/09/2018 09:30:00,10.92,10.9,2,-1.51
 23/09/2018 09:45:00,10.94,10.9,2,-1.44
 23/09/2018 10:00:00,10.94,10.9,2,-1.48
 23/09/2018 10:15:00,10.98,10.9,2,-0.77
 23/09/2018 10:30:00,11.02,10.9,2,-0.77
 23/09/2018 10:45:00,10.98,10.9,2,-0.82
 23/09/2018 11:00:00,10.94,10.9,2,-1.18
 23/09/2018 11:15:00,10.94,10.9,2,-1.27
 23/09/2018 11:30:00,11.02,10.9,2,-0.68
 23/09/2018 11:45:00,10.95,10.9,2,-0.7
 23/09/2018 12:00:00,10.99,10.9,2,-0.3
 23/09/2018 12:15:00,11.0,10.9,2,-0.4
 23/09/2018 12:30:00,10.97,10.9,2,0.22
 23/09/2018 12:45:00,10.91,10.9,2,0.64
 23/09/2018 13:00:00,10.89,10.9,2,0.5
 23/09/2018 13:15:00,10.9,10.9,2,0.53
 23/09/2018 13:30:00,10.94,10.9,2,0.71
 23/09/2018 13:45:00,10.92,10.9,2,0.43
 23/09/2018 14:00:00,10.88,10.9,2,-0.17
 23/09/2018 14:15:00,10.9,10.9,2,0.78
 23/09/2018 14:30:00,10.85,10.9,2,-0.29
 23/09/2018 14:45:00,10.9,10.9,2,-0.1
 23/09/2018 15:00:00,10.9,10.9,2,0.71
 23/09/2018 15:15:00,10.92,10.9,2,0.76
 23/09/2018 15:30:00,10.91,10.9,2,0.58
 23/09/2018 15:45:00,10.82,10.9,2,-0.66
 23/09/2018 16:00:00,10.8,10.9,2,-0.34
 23/09/2018 16:15:00,10.8,10.9,2,0.3
 23/09/2018 16:30:00,10.78,10.9,2,-0.79
 23/09/2018 16:45:00,10.85,10.9,2,-0.05
 23/09/2018 17:00:00,10.89,10.9,2,-0.18
 23/09/2018 17:15:00,10.85,10.9,2,-0.71
 23/09/2018 17:30:00,10.86,10.9,2,-0.6
 23/09/2018 17:45:00,10.88,10.9,2,-0.92
 23/09/2018 18:00:00,10.83,10.9,2,-1.09
 23/09/2018 18:15:00,10.8,10.9,2,-1.36
 23/09/2018 18:30:00,10.77,10.9,2,-1.51
 23/09/2018 18:45:00,10.78,10.9,2,-1.53
 23/09/2018 19:00:00,10.76,10.9,2,-1.64
 23/09/2018 19:15:00,10.78,10.9,2,-1.71
 23/09/2018 19:30:00,10.88,10.9,2,-1.71
 23/09/2018 19:45:00,10.91,10.9,2,-1.71
 23/09/2018 20:00:00,10.95,10.9,2,-1.68
 23/09/2018 20:15:00,10.97,10.9,2,-1.61
 23/09/2018 20:30:00,11.03,10.9,2,-1.61
 23/09/2018 20:45:00,10.95,10.9,2,-1.6
 23/09/2018 21:00:00,10.96,10.9,2,-1.51
 23/09/2018 21:15:00,10.98,10.9,2,-1.43
 23/09/2018 21:30:00,10.95,10.9,2,-1.37
 23/09/2018 21:45:00,10.93,10.9,2,-1.32
 23/09/2018 22:00:00,10.94,10.9,2,-1.24
 23/09/2018 22:15:00,10.93,10.9,2,-1.24
 23/09/2018 22:30:00,10.94,10.9,2,-1.18
 23/09/2018 22:45:00,10.97,10.9,2,-1.14
 23/09/2018 23:00:00,11.0,10.9,2,-1.05
 23/09/2018 23:15:00,10.91,10.9,2,-1.14
 23/09/2018 23:30:00,10.89,10.9,2,-1.14
 23/09/2018 23:45:00,10.9,10.9,2,-1.27
 24/09/2018 00:00:00,10.93,10.9,2,-1.27
 24/09/2018 00:00:00,10.93,10.9,2,-1.27
 24/09/2018 00:15:00,10.83,10.9,2,-1.27
 24/09/2018 00:30:00,10.78,10.9,2,-1.27
 24/09/2018 00:45:00,10.79,10.9,2,-1.27
 24/09/2018 01:00:00,10.79,10.9,2,-1.27
 24/09/2018 01:15:00,10.76,10.9,2,-1.4
 24/09/2018 01:30:00,10.77,10.9,2,-1.41
 24/09/2018 01:45:00,10.76,10.9,2,-1.48
 24/09/2018 02:00:00,10.79,10.9,2,-1.45
 24/09/2018 02:15:00,10.76,10.9,2,-1.65
 24/09/2018 02:30:00,10.83,10.9,2,-1.67
 24/09/2018 02:45:00,10.84,10.9,2,-1.67
 24/09/2018 03:00:00,10.88,10.9,2,-1.63
 24/09/2018 03:15:00,10.87,10.9,2,-1.57
 24/09/2018 03:30:00,10.88,10.9,2,-1.52
 24/09/2018 03:45:00,10.89,10.9,2,-1.44
 24/09/2018 04:00:00,10.89,10.9,2,-1.37
 24/09/2018 04:15:00,10.91,10.9,2,-1.34
 24/09/2018 04:30:00,10.9,10.9,2,-1.34
 24/09/2018 04:45:00,10.89,10.9,2,-1.34
 24/09/2018 05:00:00,10.88,10.9,2,-1.29
 24/09/2018 05:15:00,10.84,10.9,2,-1.21
 24/09/2018 05:30:00,10.84,10.9,2,-1.28
 24/09/2018 05:45:00,10.78,10.9,2,-1.31
 24/09/2018 06:00:00,10.8,10.9,2,-1.31
 24/09/2018 06:15:00,10.81,10.9,2,-1.38
 24/09/2018 06:30:00,10.85,10.9,2,-1.56
 24/09/2018 06:45:00,10.9,10.9,2,-1.65
 24/09/2018 07:00:00,10.84,10.9,2,-1.77
 24/09/2018 07:15:00,10.77,10.9,2,-1.77
 24/09/2018 07:30:00,10.81,10.9,2,-1.83
 24/09/2018 07:45:00,10.81,10.9,2,-1.75
 24/09/2018 08:00:00,10.85,10.9,2,-1.76
 24/09/2018 08:15:00,10.84,10.9,2,-1.44
 24/09/2018 08:30:00,10.85,10.9,2,-1.19
 24/09/2018 08:45:00,10.88,10.9,2,-1.03
 24/09/2018 09:00:00,10.89,10.9,2,-0.83
 24/09/2018 09:15:00,10.92,10.9,2,-0.61
 24/09/2018 09:30:00,10.93,10.9,2,-0.42
 24/09/2018 09:45:00,10.95,10.9,2,-0.31
 24/09/2018 10:00:00,10.98,10.9,2,-0.13
 24/09/2018 10:15:00,11.02,10.9,2,0.16
 24/09/2018 10:30:00,11.03,10.9,2,0.37
 24/09/2018 10:45:00,11.02,10.9,2,0.55
 24/09/2018 11:00:00,10.97,10.9,2,0.71
 24/09/2018 11:15:00,10.96,10.9,2,0.64
 24/09/2018 11:30:00,10.97,10.9,2,0.41
 24/09/2018 11:45:00,10.97,10.9,2,0.87
 24/09/2018 12:00:00,10.98,10.9,2,0.78
 24/09/2018 12:15:00,10.99,10.9,2,0.85
 24/09/2018 12:30:00,11.0,10.9,2,0.17
 24/09/2018 12:45:00,11.04,10.9,2,0.78
 24/09/2018 13:00:00,10.97,10.89,2,0.55
 24/09/2018 13:15:00,10.95,10.89,2,-0.3
 24/09/2018 13:30:00,11.0,10.89,2,0.71
 24/09/2018 13:45:00,10.93,10.89,2,0.54
 24/09/2018 14:00:00,10.9,10.89,2,0.66
 24/09/2018 14:15:00,10.81,10.89,2,-0.34
 24/09/2018 14:30:00,10.79,10.89,2,-0.54
 24/09/2018 14:45:00,10.83,10.89,2,-0.22
 24/09/2018 15:00:00,10.85,10.89,2,0.11
 24/09/2018 15:15:00,10.84,10.89,2,-0.06
 24/09/2018 15:30:00,10.81,10.89,2,-0.5
 24/09/2018 15:45:00,10.77,10.89,2,-0.8
 24/09/2018 16:00:00,10.81,10.89,2,-0.54
 24/09/2018 16:15:00,10.83,10.89,2,0.25
 24/09/2018 16:30:00,10.78,10.89,2,-0.65
 24/09/2018 16:45:00,10.8,10.89,2,-0.16
 24/09/2018 17:00:00,10.78,10.89,2,-0.48
 24/09/2018 17:15:00,10.77,10.89,2,-0.94
 24/09/2018 17:30:00,10.8,10.89,2,-0.8
 24/09/2018 17:45:00,10.78,10.89,2,-1.01
 24/09/2018 18:00:00,10.74,10.89,2,-1.14
 24/09/2018 18:15:00,10.77,10.89,2,-1.36
 24/09/2018 18:30:00,10.8,10.89,2,-1.52
 24/09/2018 18:45:00,10.82,10.89,2,-1.67
 24/09/2018 19:00:00,10.91,10.89,2,-1.71
 24/09/2018 19:15:00,10.9,10.89,2,-1.77
 24/09/2018 19:30:00,10.94,10.89,2,-1.81
 24/09/2018 19:45:00,10.94,10.89,2,-1.78
 24/09/2018 20:00:00,10.97,10.89,2,-1.69
 24/09/2018 20:15:00,10.96,10.89,2,-1.72
 24/09/2018 20:30:00,10.93,10.89,2,-1.62
 24/09/2018 20:45:00,10.83,10.89,2,-1.61
 24/09/2018 21:00:00,10.87,10.89,2,-1.54
 24/09/2018 21:15:00,10.89,10.89,2,-1.47
 24/09/2018 21:30:00,10.89,10.89,2,-1.41
 24/09/2018 21:45:00,10.94,10.89,2,-1.36
 24/09/2018 22:00:00,10.94,10.89,2,-1.34
 24/09/2018 22:15:00,10.99,10.89,2,-1.29
 24/09/2018 22:30:00,10.93,10.89,2,-1.27
 24/09/2018 22:45:00,10.75,10.89,2,-1.19
 24/09/2018 23:00:00,10.75,10.89,2,-1.11
 24/09/2018 23:15:00,10.75,10.89,2,-1.26
 24/09/2018 23:30:00,10.78,10.89,2,-1.24
 24/09/2018 23:45:00,10.8,10.89,2,-1.24
 25/09/2018 00:00:00,10.8,10.89,2,-1.24
 25/09/2018 00:15:00,10.82,10.89,2,-1.34
 25/09/2018 00:30:00,10.77,10.89,2,-1.34
 25/09/2018 00:45:00,10.75,10.89,2,-1.34
 25/09/2018 01:00:00,10.73,10.89,2,-1.34
 25/09/2018 01:15:00,10.75,10.89,2,-1.5
 25/09/2018 01:30:00,10.78,10.89,2,-1.54
 25/09/2018 01:45:00,10.78,10.89,2,-1.61
 25/09/2018 02:00:00,10.79,10.89,2,-1.52
 25/09/2018 02:15:00,10.8,10.89,2,-1.78
 25/09/2018 02:30:00,10.8,10.89,2,-1.74
 25/09/2018 02:45:00,10.83,10.89,2,-1.77
 25/09/2018 03:00:00,10.84,10.89,2,-1.77
 25/09/2018 03:15:00,10.85,10.89,2,-1.65
 25/09/2018 03:30:00,10.86,10.89,2,-1.54
 25/09/2018 03:45:00,10.83,10.89,2,-1.54
 25/09/2018 04:00:00,10.83,10.89,2,-1.45
 25/09/2018 04:15:00,10.83,10.89,2,-1.41
 25/09/2018 04:30:00,10.82,10.89,2,-1.41
 25/09/2018 04:45:00,10.81,10.89,2,-1.35
 25/09/2018 05:00:00,10.81,10.89,2,-1.27
 25/09/2018 05:15:00,10.81,10.89,2,-1.31
 25/09/2018 05:30:00,10.82,10.89,2,-1.31
 25/09/2018 05:45:00,10.79,10.89,2,-1.31
 25/09/2018 06:00:00,10.89,10.89,2,-1.35
 25/09/2018 06:15:00,10.87,10.89,2,-1.44
 25/09/2018 06:30:00,10.9,10.89,2,-1.54
 25/09/2018 06:45:00,10.83,10.89,2,-1.67
 25/09/2018 07:00:00,10.77,10.89,2,-1.74
 25/09/2018 07:15:00,10.74,10.89,2,-1.85
 25/09/2018 07:30:00,10.73,10.89,2,-1.86
 25/09/2018 07:45:00,10.76,10.89,2,-1.83
 25/09/2018 08:00:00,10.78,10.89,2,-1.71
 25/09/2018 08:15:00,10.81,10.89,2,-1.42
 25/09/2018 08:30:00,10.85,10.89,2,-1.13
 25/09/2018 08:45:00,10.87,10.89,2,-1.01
 25/09/2018 09:00:00,10.87,10.89,2,-0.92
 25/09/2018 09:15:00,10.87,10.89,2,-0.73
 25/09/2018 09:30:00,10.92,10.89,2,-0.5
 25/09/2018 09:45:00,10.97,10.89,2,-0.27
 25/09/2018 10:00:00,10.99,10.89,2,-0.09
 25/09/2018 10:15:00,11.0,10.89,2,0.07
 25/09/2018 10:30:00,10.96,10.89,2,0.22
 25/09/2018 10:45:00,10.97,10.89,2,0.38
 25/09/2018 11:00:00,10.95,10.89,2,0.5
 25/09/2018 11:15:00,10.96,10.89,2,0.44
 25/09/2018 11:30:00,10.91,10.89,2,0.1
 25/09/2018 11:45:00,10.94,10.89,2,0.35
 25/09/2018 12:00:00,10.92,10.89,2,0.05
 25/09/2018 12:15:00,10.94,10.89,2,0.54
 25/09/2018 12:30:00,10.91,10.89,2,-0.26
 25/09/2018 12:45:00,10.94,10.89,2,-0.08
 25/09/2018 13:00:00,10.99,10.89,2,0.53
 25/09/2018 13:15:00,10.9,10.89,2,0.18
 25/09/2018 13:30:00,10.86,10.89,2,0.0
 25/09/2018 13:45:00,10.92,10.89,2,0.76
 25/09/2018 14:00:00,10.84,10.89,2,0.51
 25/09/2018 14:15:00,10.79,10.89,2,0.05
 25/09/2018 14:30:00,10.77,10.89,2,0.33
 25/09/2018 14:45:00,10.77,10.89,2,0.54
 25/09/2018 15:00:00,10.79,10.89,2,-0.25
 25/09/2018 15:15:00,10.83,10.89,2,0.21
 25/09/2018 15:30:00,10.81,10.89,2,0.04
 25/09/2018 15:45:00,10.76,10.89,2,0.58
 25/09/2018 16:00:00,10.8,10.89,2,-0.37
 25/09/2018 16:15:00,10.96,10.89,2,-0.55
 25/09/2018 16:30:00,10.97,10.89,2,-0.67
 25/09/2018 16:45:00,10.93,10.89,2,-0.63
 25/09/2018 17:00:00,10.98,10.89,2,-0.34
 25/09/2018 17:15:00,11.01,10.89,2,-0.38
 25/09/2018 17:30:00,10.94,10.89,2,-0.74
 25/09/2018 17:45:00,10.9,10.89,2,-0.92
 25/09/2018 18:00:00,10.88,10.89,2,-1.17
 25/09/2018 18:15:00,10.86,10.89,2,-1.35
 25/09/2018 18:30:00,10.87,10.89,2,-1.39
 25/09/2018 18:45:00,10.93,10.89,2,-1.53
 25/09/2018 19:00:00,10.94,10.89,2,-1.62
 25/09/2018 19:15:00,10.95,10.89,2,-1.64
 25/09/2018 19:30:00,10.95,10.89,2,-1.64
 25/09/2018 19:45:00,10.97,10.89,2,-1.68
 25/09/2018 20:00:00,10.94,10.89,2,-1.64
 25/09/2018 20:15:00,10.97,10.89,2,-1.61
 25/09/2018 20:30:00,10.96,10.89,2,-1.53
 25/09/2018 20:45:00,10.94,10.89,2,-1.47
 25/09/2018 21:00:00,10.9,10.89,2,-1.47
 25/09/2018 21:15:00,10.91,10.89,2,-1.41
 25/09/2018 21:30:00,10.9,10.89,2,-1.34
 25/09/2018 21:45:00,10.94,10.89,2,-1.34
 25/09/2018 22:00:00,10.92,10.89,2,-1.28
 25/09/2018 22:15:00,10.99,10.89,2,-1.21
 25/09/2018 22:30:00,10.98,10.89,2,-1.21
 25/09/2018 22:45:00,10.79,10.89,2,-1.2
 25/09/2018 23:00:00,10.79,10.89,2,-1.11
 25/09/2018 23:15:00,10.84,10.89,2,-1.19
 25/09/2018 23:30:00,10.9,10.89,2,-1.21
 25/09/2018 23:45:00,10.91,10.89,2,-1.29
 26/09/2018 00:00:00,10.95,10.89,2,-1.24
 26/09/2018 00:15:00,10.96,10.89,2,-1.32
 26/09/2018 00:30:00,10.91,10.89,2,-1.34
 26/09/2018 00:45:00,10.87,10.89,2,-1.34
 26/09/2018 01:00:00,10.89,10.89,2,-1.34
 26/09/2018 01:15:00,10.84,10.89,2,-1.47
 26/09/2018 01:30:00,10.83,10.89,2,-1.53
 26/09/2018 01:45:00,10.85,10.89,2,-1.56
 26/09/2018 02:00:00,10.85,10.89,2,-1.45
 26/09/2018 02:15:00,10.88,10.89,2,-1.67
 26/09/2018 02:30:00,10.89,10.89,2,-1.67
 26/09/2018 02:45:00,10.89,10.89,2,-1.67
 26/09/2018 03:00:00,10.91,10.89,2,-1.64
 26/09/2018 03:15:00,10.92,10.89,2,-1.57
 26/09/2018 03:30:00,10.94,10.89,2,-1.49
 26/09/2018 03:45:00,10.93,10.89,2,-1.47
 26/09/2018 04:00:00,10.95,10.89,2,-1.36
 26/09/2018 04:15:00,10.95,10.89,2,-1.34
 26/09/2018 04:30:00,10.94,10.89,2,-1.34
 26/09/2018 04:45:00,10.93,10.89,2,-1.27
 26/09/2018 05:00:00,10.93,10.89,2,-1.24
 26/09/2018 05:15:00,10.9,10.89,2,-1.24
 26/09/2018 05:30:00,10.88,10.89,2,-1.24
 26/09/2018 05:45:00,10.86,10.89,2,-1.24
 26/09/2018 06:00:00,10.89,10.89,2,-1.31
 26/09/2018 06:15:00,10.77,10.89,2,-1.38
 26/09/2018 06:30:00,10.73,10.89,2,-1.45
 26/09/2018 06:45:00,10.86,10.89,2,-1.68
 26/09/2018 07:00:00,10.81,10.89,2,-1.77
 26/09/2018 07:15:00,10.83,10.89,2,-1.78
 26/09/2018 07:30:00,10.9,10.89,2,-1.89
 26/09/2018 07:45:00,10.87,10.89,2,-1.86
 26/09/2018 08:00:00,10.87,10.89,2,-1.71
 26/09/2018 08:15:00,10.9,10.89,2,-1.48
 26/09/2018 08:30:00,10.95,10.89,2,-1.29
 26/09/2018 08:45:00,11.0,10.89,2,-1.02
 26/09/2018 09:00:00,10.93,10.89,2,-0.8
 26/09/2018 09:15:00,10.93,10.89,2,-0.6
 26/09/2018 09:30:00,10.95,10.89,2,-0.37
 26/09/2018 09:45:00,10.95,10.89,2,-0.18
 26/09/2018 10:00:00,10.98,10.89,2,-0.01
 26/09/2018 10:15:00,11.0,10.89,2,0.15
 26/09/2018 10:30:00,10.98,10.89,2,0.25
 26/09/2018 10:45:00,10.92,10.89,2,0.41
 26/09/2018 11:00:00,10.9,10.89,2,0.54
 26/09/2018 11:15:00,10.89,10.89,2,0.62
 26/09/2018 11:30:00,10.91,10.89,2,0.7
 26/09/2018 11:45:00,10.9,10.89,2,0.77
 26/09/2018 12:00:00,10.88,10.89,2,0.8
 26/09/2018 12:15:00,10.91,10.89,2,0.85
 26/09/2018 12:30:00,10.9,10.89,2,0.82
 26/09/2018 12:45:00,10.9,10.89,2,0.87
 26/09/2018 13:00:00,10.9,10.89,2,0.87
 26/09/2018 13:15:00,10.95,10.89,2,0.82
 26/09/2018 13:30:00,10.98,10.89,2,0.88
 26/09/2018 13:45:00,10.98,10.89,2,0.94
 26/09/2018 14:00:00,10.94,10.89,2,0.87
 26/09/2018 14:15:00,10.95,10.89,2,0.84
 26/09/2018 14:30:00,10.95,10.89,2,0.8
 26/09/2018 14:45:00,10.95,10.89,2,0.74
 26/09/2018 15:00:00,10.97,10.89,2,0.69
 26/09/2018 15:15:00,10.98,10.89,2,0.6
 26/09/2018 15:30:00,10.98,10.89,2,0.52
 26/09/2018 15:45:00,10.96,10.89,2,0.45
 26/09/2018 16:00:00,10.94,10.89,2,0.27
 26/09/2018 16:15:00,10.94,10.89,2,0.08
 26/09/2018 16:30:00,10.9,10.89,2,-0.07
 26/09/2018 16:45:00,10.91,10.89,2,-0.29
 26/09/2018 17:00:00,10.91,10.89,2,-0.4
 26/09/2018 17:15:00,10.9,10.89,2,-0.55
 26/09/2018 17:30:00,10.85,10.89,2,-0.67
 26/09/2018 17:45:00,10.84,10.89,2,-0.87
 26/09/2018 18:00:00,10.77,10.89,2,-1.09
 26/09/2018 18:15:00,10.72,10.89,2,-1.26
 26/09/2018 18:30:00,10.72,10.89,2,-1.44
 26/09/2018 18:45:00,10.74,10.89,2,-1.46
 26/09/2018 19:00:00,10.88,10.89,2,-1.52
 26/09/2018 19:15:00,10.94,10.89,2,-1.64
 26/09/2018 19:30:00,10.97,10.89,2,-1.55
 26/09/2018 19:45:00,10.98,10.89,2,-1.57
 26/09/2018 20:00:00,10.98,10.89,2,-1.55
 26/09/2018 20:15:00,10.89,10.89,2,-1.49
 26/09/2018 20:30:00,10.96,10.89,2,-1.51
 26/09/2018 20:45:00,10.94,10.89,2,-1.42
 26/09/2018 21:00:00,10.92,10.89,2,-1.41
 26/09/2018 21:15:00,10.88,10.89,2,-1.35
 26/09/2018 21:30:00,10.9,10.89,2,-1.27
 26/09/2018 21:45:00,10.92,10.89,2,-1.27
 26/09/2018 22:00:00,10.88,10.89,2,-1.21
 26/09/2018 22:15:00,10.92,10.89,2,-1.23
 26/09/2018 22:30:00,10.95,10.89,2,-1.1
 26/09/2018 22:45:00,11.0,10.89,2,-1.09
 26/09/2018 23:00:00,10.98,10.89,2,-1.11
 26/09/2018 23:15:00,10.96,10.89,2,-1.2
 26/09/2018 23:30:00,10.98,10.89,2,-1.15
 26/09/2018 23:45:00,11.0,10.89,2,-1.23
 27/09/2018 00:00:00,10.94,10.89,2,-1.21
 27/09/2018 00:15:00,10.84,10.89,2,-1.31
 27/09/2018 00:30:00,10.83,10.89,2,-1.29
 27/09/2018 00:45:00,10.76,10.89,2,-1.24
 27/09/2018 01:00:00,10.76,10.89,2,-1.24
 27/09/2018 01:15:00,10.72,10.89,2,-1.37
 27/09/2018 01:30:00,10.73,10.89,2,-1.47
 27/09/2018 01:45:00,10.72,10.89,2,-1.47
 27/09/2018 02:00:00,10.75,10.89,2,-1.47
 27/09/2018 02:15:00,10.74,10.89,2,-1.61
 27/09/2018 02:30:00,10.78,10.89,2,-1.54
 27/09/2018 02:45:00,10.77,10.89,2,-1.61
 27/09/2018 03:00:00,10.79,10.89,2,-1.48
 27/09/2018 03:15:00,10.82,10.89,2,-1.47
 27/09/2018 03:30:00,10.82,10.89,2,-1.34
 27/09/2018 03:45:00,10.84,10.89,2,-1.26
 27/09/2018 04:00:00,10.86,10.89,2,-1.24
 27/09/2018 04:15:00,10.84,10.89,2,-1.22
 27/09/2018 04:30:00,10.84,10.89,2,-1.11
 27/09/2018 04:45:00,10.82,10.89,2,-1.11
 27/09/2018 05:00:00,10.83,10.89,2,-1.11
 27/09/2018 05:15:00,10.81,10.89,2,-1.11
 27/09/2018 05:30:00,10.8,10.89,2,-1.11
 27/09/2018 05:45:00,10.8,10.89,2,-1.11
 27/09/2018 06:00:00,10.76,10.89,2,-1.12
 27/09/2018 06:15:00,10.78,10.89,2,-1.29
 27/09/2018 06:30:00,10.78,10.89,2,-1.38
 27/09/2018 06:45:00,10.74,10.89,2,-1.53
 27/09/2018 07:00:00,10.72,10.89,2,-1.66
 27/09/2018 07:15:00,10.77,10.89,2,-1.75
 27/09/2018 07:30:00,10.86,10.89,2,-1.85
 27/09/2018 07:45:00,10.86,10.89,2,-1.78
 27/09/2018 08:00:00,10.85,10.89,2,-1.68
 27/09/2018 08:15:00,10.85,10.89,2,-1.44
 27/09/2018 08:30:00,10.86,10.89,2,-1.17
 27/09/2018 08:45:00,10.9,10.89,2,-0.98
 27/09/2018 09:00:00,10.92,10.89,2,-0.85
 27/09/2018 09:15:00,10.92,10.89,2,-0.62
 27/09/2018 09:30:00,10.94,10.89,2,-0.38
 27/09/2018 09:45:00,10.98,10.89,2,-0.22
 27/09/2018 10:00:00,11.02,10.89,2,-0.07
 27/09/2018 10:15:00,11.0,10.89,2,0.08
 27/09/2018 10:30:00,11.0,10.89,2,0.26
