DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 27/09/2018 10:45:00,10.8,10.89,2,0.42
 27/09/2018 11:00:00,10.8,10.89,2,0.55
 27/09/2018 11:15:00,10.83,10.89,2,0.6
 27/09/2018 11:30:00,10.82,10.89,2,0.69
 27/09/2018 11:45:00,10.82,10.89,2,0.73
 27/09/2018 12:00:00,10.85,10.89,2,0.74
 27/09/2018 12:15:00,10.98,10.89,2,0.82
 27/09/2018 12:30:00,11.0,10.89,2,0.87
 27/09/2018 12:45:00,11.01,10.89,2,0.85
 27/09/2018 13:00:00,11.01,10.89,2,0.86
 27/09/2018 13:15:00,10.98,10.89,2,0.84
 27/09/2018 13:30:00,10.95,10.89,2,0.88
 27/09/2018 13:45:00,10.94,10.89,2,0.91
 27/09/2018 14:00:00,10.89,10.89,2,0.85
 27/09/2018 14:15:00,10.74,10.89,2,0.8
 27/09/2018 14:30:00,10.84,10.89,2,0.76
 27/09/2018 14:45:00,10.85,10.89,2,0.72
 27/09/2018 15:00:00,10.86,10.89,2,0.67
 27/09/2018 15:15:00,10.86,10.89,2,0.59
 27/09/2018 15:30:00,10.97,10.89,2,0.47
 27/09/2018 15:45:00,10.91,10.89,2,0.36
 27/09/2018 16:00:00,10.89,10.89,2,0.25
 27/09/2018 16:15:00,10.9,10.89,2,0.12
 27/09/2018 16:30:00,10.88,10.89,2,-0.08
 27/09/2018 16:45:00,10.83,10.89,2,-0.26
 27/09/2018 17:00:00,10.84,10.89,2,-0.44
 27/09/2018 17:15:00,10.84,10.89,2,-0.64
 27/09/2018 17:30:00,10.78,10.89,2,-0.75
 27/09/2018 17:45:00,10.77,10.89,2,-0.92
 27/09/2018 18:00:00,10.72,10.89,2,-1.13
 27/09/2018 18:15:00,10.82,10.89,2,-1.27
 27/09/2018 18:30:00,10.9,10.89,2,-1.37
 27/09/2018 18:45:00,10.89,10.89,2,-1.48
 27/09/2018 19:00:00,10.9,10.89,2,-1.46
 27/09/2018 19:15:00,10.99,10.89,2,-1.51
 27/09/2018 19:30:00,10.97,10.89,2,-1.54
 27/09/2018 19:45:00,10.97,10.89,2,-1.64
 27/09/2018 20:00:00,11.0,10.89,2,-1.52
 27/09/2018 20:15:00,10.95,10.89,2,-1.51
 27/09/2018 20:30:00,10.95,10.89,2,-1.49
 27/09/2018 20:45:00,10.91,10.89,2,-1.41
 27/09/2018 21:00:00,10.91,10.89,2,-1.41
 27/09/2018 21:15:00,10.89,10.89,2,-1.41
 27/09/2018 21:30:00,10.88,10.89,2,-1.31
 27/09/2018 21:45:00,10.93,10.89,2,-1.21
 27/09/2018 22:00:00,10.98,10.89,2,-1.21
 27/09/2018 22:15:00,10.92,10.89,2,-1.21
 27/09/2018 22:30:00,10.95,10.89,2,-1.12
 27/09/2018 22:45:00,10.97,10.89,2,-1.11
 27/09/2018 23:00:00,10.97,10.89,2,-1.07
 27/09/2018 23:15:00,10.8,10.89,2,-1.16
 27/09/2018 23:30:00,10.84,10.89,2,-1.13
 27/09/2018 23:45:00,10.87,10.89,2,-1.15
 28/09/2018 00:00:00,10.81,10.89,2,-1.14
 28/09/2018 00:15:00,10.81,10.89,2,-1.21
 28/09/2018 00:30:00,10.83,10.89,2,-1.27
 28/09/2018 00:45:00,10.82,10.89,2,-1.27
 28/09/2018 01:00:00,10.86,10.89,2,-1.2
 28/09/2018 01:15:00,10.79,10.89,2,-1.34
 28/09/2018 01:30:00,10.81,10.89,2,-1.4
 28/09/2018 01:45:00,10.82,10.89,2,-1.44
 28/09/2018 02:00:00,10.83,10.89,2,-1.44
 28/09/2018 02:15:00,10.84,10.89,2,-1.54
 28/09/2018 02:30:00,10.83,10.89,2,-1.54
 28/09/2018 02:45:00,10.84,10.89,2,-1.51
 28/09/2018 03:00:00,10.88,10.89,2,-1.41
 28/09/2018 03:15:00,10.89,10.89,2,-1.41
 28/09/2018 03:30:00,10.9,10.89,2,-1.27
 28/09/2018 03:45:00,10.92,10.89,2,-1.27
 28/09/2018 04:00:00,10.91,10.89,2,-1.19
 28/09/2018 04:15:00,10.86,10.89,2,-1.14
 28/09/2018 04:30:00,10.84,10.89,2,-1.14
 28/09/2018 04:45:00,10.84,10.89,2,-1.14
 28/09/2018 05:00:00,10.84,10.89,2,-1.07
 28/09/2018 05:15:00,10.81,10.89,2,-1.12
 28/09/2018 05:30:00,10.79,10.89,2,-1.04
 28/09/2018 05:45:00,10.75,10.89,2,-1.04
 28/09/2018 06:00:00,10.81,10.89,2,-1.16
 28/09/2018 06:15:00,10.85,10.89,2,-1.17
 28/09/2018 06:30:00,10.82,10.89,2,-1.28
 28/09/2018 06:45:00,10.79,10.89,2,-1.46
 28/09/2018 07:00:00,10.83,10.89,2,-1.54
 28/09/2018 07:15:00,10.76,10.89,2,-1.54
 28/09/2018 07:30:00,10.78,10.89,2,-1.63
 28/09/2018 07:45:00,10.8,10.89,2,-1.64
 28/09/2018 08:00:00,10.82,10.89,2,-1.78
 28/09/2018 08:15:00,10.86,10.89,2,-1.64
 28/09/2018 08:30:00,10.92,10.89,2,-1.55
 28/09/2018 08:45:00,10.89,10.89,2,-1.54
 28/09/2018 09:00:00,10.84,10.89,2,-1.58
 28/09/2018 09:15:00,10.83,10.89,2,-1.5
 28/09/2018 09:30:00,10.87,10.89,2,-1.4
 28/09/2018 09:45:00,10.85,10.89,2,-1.51
 28/09/2018 10:00:00,10.86,10.89,2,-1.45
 28/09/2018 10:15:00,10.9,10.89,2,-1.47
 28/09/2018 10:30:00,10.94,10.89,2,-1.36
 28/09/2018 10:45:00,10.96,10.89,2,-1.16
 28/09/2018 11:00:00,10.98,10.89,2,-1.05
 28/09/2018 11:15:00,10.95,10.89,2,-1.22
 28/09/2018 11:30:00,10.96,10.89,2,-1.18
 28/09/2018 11:45:00,10.99,10.89,2,-1.04
 28/09/2018 12:00:00,11.0,10.89,2,-0.84
 28/09/2018 12:15:00,10.98,10.89,2,-0.64
 28/09/2018 12:30:00,10.94,10.89,2,-0.61
 28/09/2018 12:45:00,11.0,10.89,2,-0.01
 28/09/2018 13:00:00,10.97,10.89,2,-0.58
 28/09/2018 13:15:00,10.97,10.89,2,0.45
 28/09/2018 13:30:00,10.9,10.89,2,0.43
 28/09/2018 13:45:00,10.81,10.89,2,0.28
 28/09/2018 14:00:00,10.81,10.89,2,0.06
 28/09/2018 14:15:00,10.82,10.89,2,-0.2
 28/09/2018 14:30:00,10.79,10.89,2,0.35
 28/09/2018 14:45:00,10.82,10.89,2,1.01
 28/09/2018 15:00:00,10.84,10.89,2,0.89
 28/09/2018 15:15:00,10.85,10.89,2,0.87
 28/09/2018 15:30:00,10.85,10.89,2,0.77
 28/09/2018 15:45:00,10.84,10.89,2,0.63
 28/09/2018 16:00:00,10.85,10.89,2,0.26
 28/09/2018 16:15:00,10.85,10.89,2,0.14
 28/09/2018 16:30:00,10.82,10.89,2,0.05
 28/09/2018 16:45:00,10.82,10.89,2,-0.1
 28/09/2018 17:00:00,10.8,10.89,2,-0.25
 28/09/2018 17:15:00,10.77,10.89,2,-0.44
 28/09/2018 17:30:00,10.75,10.89,2,-0.74
 28/09/2018 17:45:00,10.79,10.89,2,-0.91
 28/09/2018 18:00:00,10.8,10.89,2,-1.04
 28/09/2018 18:15:00,10.76,10.89,2,-1.24
 28/09/2018 18:30:00,10.73,10.89,2,-1.41
 28/09/2018 18:45:00,10.77,10.89,2,-1.49
 28/09/2018 19:00:00,10.92,10.89,2,-1.57
 28/09/2018 19:15:00,10.95,10.89,2,-1.62
 28/09/2018 19:30:00,10.97,10.89,2,-1.63
 28/09/2018 19:45:00,10.98,10.89,2,-1.54
 28/09/2018 20:00:00,11.01,10.89,2,-1.54
 28/09/2018 20:15:00,10.91,10.89,2,-1.54
 28/09/2018 20:30:00,10.92,10.89,2,-1.42
 28/09/2018 20:45:00,10.94,10.89,2,-1.41
 28/09/2018 21:00:00,10.98,10.89,2,-1.28
 28/09/2018 21:15:00,10.98,10.89,2,-1.27
 28/09/2018 21:30:00,10.82,10.89,2,-1.27
 28/09/2018 21:45:00,10.79,10.89,2,-1.27
 28/09/2018 22:00:00,10.81,10.89,2,-1.18
 28/09/2018 22:15:00,10.83,10.89,2,-1.14
 28/09/2018 22:30:00,10.86,10.89,2,-1.14
 28/09/2018 22:45:00,10.84,10.89,2,-1.08
 28/09/2018 23:00:00,10.88,10.89,2,-1.04
 28/09/2018 23:15:00,10.87,10.89,2,-1.12
 28/09/2018 23:30:00,10.9,10.89,2,-1.14
 28/09/2018 23:45:00,10.88,10.89,2,-1.25
 29/09/2018 00:00:00,10.86,10.89,2,-1.27
 29/09/2018 00:15:00,10.89,10.89,2,-1.27
 29/09/2018 00:30:00,10.9,10.89,2,-1.27
 29/09/2018 00:45:00,10.92,10.89,2,-1.27
 29/09/2018 01:00:00,10.93,10.89,2,-1.27
 29/09/2018 01:15:00,10.87,10.89,2,-1.44
 29/09/2018 01:30:00,10.88,10.89,2,-1.48
 29/09/2018 01:45:00,10.89,10.89,2,-1.51
 29/09/2018 02:00:00,10.88,10.89,2,-1.41
 29/09/2018 02:15:00,10.87,10.89,2,-1.65
 29/09/2018 02:30:00,10.83,10.89,2,-1.56
 29/09/2018 02:45:00,10.76,10.89,2,-1.54
 29/09/2018 03:00:00,10.78,10.89,2,-1.54
 29/09/2018 03:15:00,10.77,10.89,2,-1.54
 29/09/2018 03:30:00,10.8,10.89,2,-1.43
 29/09/2018 03:45:00,10.81,10.89,2,-1.41
 29/09/2018 04:00:00,10.76,10.89,2,-1.28
 29/09/2018 04:15:00,10.75,10.89,2,-1.27
 29/09/2018 04:30:00,10.78,10.89,2,-1.19
 29/09/2018 04:45:00,10.75,10.89,2,-1.14
 29/09/2018 05:00:00,10.76,10.89,2,-1.14
 29/09/2018 05:15:00,10.75,10.89,2,-1.14
 29/09/2018 05:30:00,10.74,10.89,2,-1.14
 29/09/2018 05:45:00,10.77,10.89,2,-1.14
 29/09/2018 06:00:00,10.8,10.89,2,-1.14
 29/09/2018 06:15:00,10.79,10.89,2,-1.23
 29/09/2018 06:30:00,10.81,10.89,2,-1.32
 29/09/2018 06:45:00,10.83,10.89,2,-1.44
 29/09/2018 07:00:00,10.86,10.89,2,-1.51
 29/09/2018 07:15:00,10.83,10.89,2,-1.42
 29/09/2018 07:30:00,10.83,10.89,2,-1.51
 29/09/2018 07:45:00,10.81,10.89,2,-1.51
 29/09/2018 08:00:00,10.8,10.89,2,-1.5
 29/09/2018 08:15:00,10.82,10.89,2,-1.19
 29/09/2018 08:30:00,10.84,10.89,2,-0.98
 29/09/2018 08:45:00,10.88,10.89,2,-0.88
 29/09/2018 09:00:00,10.87,10.89,2,-0.89
 29/09/2018 09:15:00,10.88,10.89,2,-0.47
 29/09/2018 09:30:00,10.92,10.89,2,-0.3
 29/09/2018 09:45:00,10.95,10.89,2,-0.07
 29/09/2018 10:00:00,10.98,10.89,2,0.06
 29/09/2018 10:15:00,10.99,10.89,2,0.19
 29/09/2018 10:30:00,10.94,10.89,2,0.45
 29/09/2018 10:45:00,10.94,10.89,2,0.58
 29/09/2018 11:00:00,10.94,10.89,2,0.7
 29/09/2018 11:15:00,10.95,10.89,2,0.7
 29/09/2018 11:30:00,10.96,10.89,2,0.83
 29/09/2018 11:45:00,10.98,10.89,2,0.88
 29/09/2018 12:00:00,10.98,10.89,2,0.77
 29/09/2018 12:15:00,10.95,10.89,2,0.17
 29/09/2018 12:30:00,10.95,10.89,2,-0.29
 29/09/2018 12:45:00,10.98,10.89,2,-0.44
 29/09/2018 13:00:00,11.01,10.89,2,0.58
 29/09/2018 13:15:00,10.95,10.89,2,0.68
 29/09/2018 13:30:00,10.79,10.89,2,0.8
 29/09/2018 13:45:00,10.81,10.89,2,1.16
 29/09/2018 14:00:00,10.82,10.89,2,0.47
 29/09/2018 14:15:00,10.77,10.89,2,0.5
 29/09/2018 14:30:00,10.76,10.89,2,0.63
 29/09/2018 14:45:00,10.78,10.89,2,1.0
 29/09/2018 15:00:00,10.81,10.89,2,1.05
 29/09/2018 15:15:00,10.82,10.89,2,0.93
 29/09/2018 15:30:00,10.8,10.89,2,0.77
 29/09/2018 15:45:00,10.79,10.89,2,0.75
 29/09/2018 16:00:00,10.77,10.89,2,0.61
 29/09/2018 16:15:00,10.75,10.89,2,0.42
 29/09/2018 16:30:00,10.73,10.89,2,0.07
 29/09/2018 16:45:00,10.77,10.89,2,-0.45
 29/09/2018 17:00:00,10.73,10.89,2,-0.51
 29/09/2018 17:15:00,10.76,10.89,2,-0.72
 29/09/2018 17:30:00,10.82,10.89,2,-0.94
 29/09/2018 17:45:00,10.86,10.89,2,-0.98
 29/09/2018 18:00:00,10.84,10.89,2,-1.15
 29/09/2018 18:15:00,10.83,10.89,2,-1.26
 29/09/2018 18:30:00,10.81,10.89,2,-1.35
 29/09/2018 18:45:00,10.83,10.89,2,-1.49
 29/09/2018 19:00:00,10.82,10.89,2,-1.56
 29/09/2018 19:15:00,10.82,10.89,2,-1.56
 29/09/2018 19:30:00,10.8,10.89,2,-1.57
 29/09/2018 19:45:00,10.79,10.89,2,-1.57
 29/09/2018 20:00:00,10.83,10.89,2,-1.57
 29/09/2018 20:15:00,10.84,10.89,2,-1.54
 29/09/2018 20:30:00,10.86,10.89,2,-1.44
 29/09/2018 20:45:00,10.88,10.89,2,-1.44
 29/09/2018 21:00:00,10.91,10.89,2,-1.44
 29/09/2018 21:15:00,10.88,10.89,2,-1.38
 29/09/2018 21:30:00,10.92,10.89,2,-1.31
 29/09/2018 21:45:00,10.93,10.89,2,-1.2
 29/09/2018 22:00:00,10.94,10.89,2,-1.17
 29/09/2018 22:15:00,10.94,10.89,2,-1.17
 29/09/2018 22:30:00,10.96,10.89,2,-1.17
 29/09/2018 22:45:00,10.98,10.89,2,-1.13
 29/09/2018 23:00:00,11.01,10.89,2,-1.14
 29/09/2018 23:15:00,11.0,10.89,2,-1.25
 29/09/2018 23:30:00,10.89,10.89,2,-1.17
 29/09/2018 23:45:00,10.87,10.89,2,-1.26
 30/09/2018 00:00:00,10.87,10.89,2,-1.25
 30/09/2018 00:15:00,10.91,10.89,2,-1.31
 30/09/2018 00:30:00,10.9,10.89,2,-1.31
 30/09/2018 00:45:00,10.82,10.89,2,-1.31
 30/09/2018 01:00:00,10.83,10.89,2,-1.31
 30/09/2018 01:15:00,10.77,10.89,2,-1.44
 30/09/2018 01:30:00,10.77,10.89,2,-1.52
 30/09/2018 01:45:00,10.75,10.89,2,-1.54
 30/09/2018 02:00:00,10.77,10.89,2,-1.47
 30/09/2018 02:15:00,10.77,10.89,2,-1.62
 30/09/2018 02:30:00,10.79,10.89,2,-1.64
 30/09/2018 02:45:00,10.8,10.89,2,-1.64
 30/09/2018 03:00:00,10.8,10.89,2,-1.64
 30/09/2018 03:15:00,10.83,10.89,2,-1.51
 30/09/2018 03:30:00,10.76,10.89,2,-1.49
 30/09/2018 03:45:00,10.76,10.89,2,-1.37
 30/09/2018 04:00:00,10.76,10.89,2,-1.34
 30/09/2018 04:15:00,10.79,10.89,2,-1.24
 30/09/2018 04:30:00,10.82,10.89,2,-1.24
 30/09/2018 04:45:00,10.83,10.89,2,-1.24
 30/09/2018 05:00:00,10.84,10.89,2,-1.2
 30/09/2018 05:15:00,10.83,10.89,2,-1.24
 30/09/2018 05:30:00,10.82,10.89,2,-1.24
 30/09/2018 05:45:00,10.82,10.89,2,-1.24
 30/09/2018 06:00:00,10.8,10.89,2,-1.12
 30/09/2018 06:15:00,10.78,10.89,2,-1.24
 30/09/2018 06:30:00,10.74,10.89,2,-1.24
 30/09/2018 06:45:00,10.73,10.89,2,-1.31
 30/09/2018 07:00:00,10.73,10.89,2,-1.34
 30/09/2018 07:15:00,10.71,10.89,2,-1.24
 30/09/2018 07:30:00,10.83,10.89,2,-1.33
 30/09/2018 07:45:00,10.84,10.89,2,-1.47
 30/09/2018 08:00:00,10.79,10.89,2,-1.53
 30/09/2018 08:15:00,10.79,10.89,2,-1.44
 30/09/2018 08:30:00,10.75,10.89,2,-1.37
 30/09/2018 08:45:00,10.75,10.89,2,-1.26
 30/09/2018 09:00:00,10.78,10.89,2,-0.95
 30/09/2018 09:15:00,10.84,10.89,2,-0.63
 30/09/2018 09:30:00,10.86,10.89,2,-0.22
 30/09/2018 09:45:00,10.79,10.89,2,-0.69
 30/09/2018 10:00:00,10.8,10.89,2,-0.69
 30/09/2018 10:15:00,10.84,10.89,2,-0.74
 30/09/2018 10:30:00,10.94,10.89,2,-0.42
 30/09/2018 10:45:00,10.94,10.89,2,0.56
 30/09/2018 11:00:00,10.88,10.89,2,-0.36
 30/09/2018 11:15:00,10.89,10.89,2,-0.7
 30/09/2018 11:30:00,10.89,10.89,2,-0.85
 30/09/2018 11:45:00,10.9,10.89,2,-0.93
 30/09/2018 12:00:00,10.89,10.89,2,-0.87
 30/09/2018 12:15:00,10.91,10.89,2,-0.76
 30/09/2018 12:30:00,10.94,10.89,2,-0.75
 30/09/2018 12:45:00,10.93,10.89,2,-0.38
 30/09/2018 13:00:00,10.92,10.89,2,-0.71
 30/09/2018 13:15:00,10.87,10.89,2,-0.47
 30/09/2018 13:30:00,10.86,10.89,2,-0.16
 30/09/2018 13:45:00,10.86,10.89,2,-0.95
 30/09/2018 14:00:00,10.88,10.89,2,-0.59
 30/09/2018 14:15:00,10.88,10.89,2,-0.58
 30/09/2018 14:30:00,10.86,10.89,2,-0.79
 30/09/2018 14:45:00,10.88,10.89,2,-0.57
 30/09/2018 15:00:00,10.88,10.89,2,-0.55
 30/09/2018 15:15:00,10.9,10.89,2,-0.68
 30/09/2018 15:30:00,10.85,10.89,2,0.12
 30/09/2018 15:45:00,10.81,10.89,2,-0.26
 30/09/2018 16:00:00,10.77,10.89,2,-0.76
 30/09/2018 16:15:00,10.75,10.89,2,-0.65
 30/09/2018 16:30:00,10.76,10.89,2,-0.92
 30/09/2018 16:45:00,10.77,10.89,2,-1.17
 30/09/2018 17:00:00,10.78,10.89,2,-1.17
 30/09/2018 17:15:00,10.87,10.89,2,-1.06
 30/09/2018 17:30:00,10.89,10.89,2,-0.98
 30/09/2018 17:45:00,10.86,10.89,2,-1.23
 30/09/2018 18:00:00,10.83,10.89,2,-1.19
 30/09/2018 18:15:00,10.78,10.89,2,-1.47
 30/09/2018 18:30:00,10.74,10.89,2,-1.6
 30/09/2018 18:45:00,10.74,10.89,2,-1.74
 30/09/2018 19:00:00,10.73,10.89,2,-1.74
 30/09/2018 19:15:00,10.74,10.89,2,-1.74
 30/09/2018 19:30:00,10.76,10.89,2,-1.65
 30/09/2018 19:45:00,10.8,10.89,2,-1.61
 30/09/2018 20:00:00,10.8,10.89,2,-1.61
 30/09/2018 20:15:00,10.81,10.89,2,-1.61
 30/09/2018 20:30:00,10.84,10.89,2,-1.56
 30/09/2018 20:45:00,10.81,10.89,2,-1.51
 30/09/2018 21:00:00,10.84,10.89,2,-1.37
 30/09/2018 21:15:00,10.85,10.89,2,-1.37
 30/09/2018 21:30:00,10.88,10.89,2,-1.24
 30/09/2018 21:45:00,10.94,10.89,2,-1.24
 30/09/2018 22:00:00,10.95,10.89,2,-1.24
 30/09/2018 22:15:00,10.98,10.89,2,-1.22
 30/09/2018 22:30:00,10.98,10.89,2,-1.11
 30/09/2018 22:45:00,10.92,10.89,2,-1.09
 30/09/2018 23:00:00,10.91,10.89,2,-1.01
 30/09/2018 23:15:00,10.77,10.89,2,-1.13
 30/09/2018 23:30:00,10.76,10.89,2,-1.14
 30/09/2018 23:45:00,10.78,10.89,2,-1.22
 01/10/2018 00:00:00,10.83,10.89,2,-1.24
 01/10/2018 00:00:00,10.83,10.89,2,-1.24
 01/10/2018 00:15:00,10.84,10.89,2,-1.34
 01/10/2018 00:30:00,10.87,10.89,2,-1.34
 01/10/2018 00:45:00,10.86,10.89,2,-1.27
 01/10/2018 01:00:00,10.85,10.89,2,-1.27
 01/10/2018 01:15:00,10.81,10.89,2,-1.44
 01/10/2018 01:30:00,10.79,10.89,2,-1.56
 01/10/2018 01:45:00,10.8,10.89,2,-1.57
 01/10/2018 02:00:00,10.82,10.89,2,-1.53
 01/10/2018 02:15:00,10.81,10.89,2,-1.66
 01/10/2018 02:30:00,10.81,10.89,2,-1.67
 01/10/2018 02:45:00,10.82,10.89,2,-1.67
 01/10/2018 03:00:00,10.83,10.89,2,-1.67
 01/10/2018 03:15:00,10.85,10.89,2,-1.65
 01/10/2018 03:30:00,10.86,10.89,2,-1.54
 01/10/2018 03:45:00,10.89,10.89,2,-1.53
 01/10/2018 04:00:00,10.9,10.89,2,-1.41
 01/10/2018 04:15:00,10.89,10.89,2,-1.41
 01/10/2018 04:30:00,10.88,10.89,2,-1.37
 01/10/2018 04:45:00,10.91,10.89,2,-1.31
 01/10/2018 05:00:00,10.89,10.89,2,-1.31
 01/10/2018 05:15:00,10.88,10.89,2,-1.2
 01/10/2018 05:30:00,10.85,10.89,2,-1.17
 01/10/2018 05:45:00,10.8,10.89,2,-1.17
 01/10/2018 06:00:00,10.79,10.89,2,-1.27
 01/10/2018 06:15:00,10.78,10.89,2,-1.38
 01/10/2018 06:30:00,10.84,10.89,2,-1.44
 01/10/2018 06:45:00,10.78,10.89,2,-1.53
 01/10/2018 07:00:00,10.76,10.89,2,-1.7
 01/10/2018 07:15:00,10.75,10.89,2,-1.74
 01/10/2018 07:30:00,10.84,10.89,2,-1.8
 01/10/2018 07:45:00,10.92,10.89,2,-1.84
 01/10/2018 08:00:00,10.91,10.89,2,-1.83
 01/10/2018 08:15:00,10.92,10.89,2,-1.53
 01/10/2018 08:30:00,10.94,10.89,2,-1.4
 01/10/2018 08:45:00,11.0,10.89,2,-1.11
 01/10/2018 09:00:00,11.01,10.89,2,-0.95
 01/10/2018 09:15:00,11.01,10.89,2,-0.79
 01/10/2018 09:30:00,10.97,10.89,2,-0.47
 01/10/2018 09:45:00,10.98,10.89,2,-0.28
 01/10/2018 10:00:00,10.95,10.89,2,-0.26
 01/10/2018 10:15:00,10.98,10.89,2,-0.07
 01/10/2018 10:30:00,10.76,10.89,2,-1.04
 01/10/2018 10:45:00,10.81,10.89,2,0.07
 01/10/2018 11:00:00,10.81,10.89,2,0.55
 01/10/2018 11:15:00,10.81,10.89,2,-0.32
 01/10/2018 11:30:00,10.93,10.89,2,0.53
 01/10/2018 11:45:00,10.87,10.89,2,-0.14
 01/10/2018 12:00:00,10.87,10.89,2,-0.26
 01/10/2018 12:15:00,10.85,10.89,2,0.11
 01/10/2018 12:30:00,10.91,10.89,2,-0.06
 01/10/2018 12:45:00,10.88,10.89,2,-0.33
 01/10/2018 13:00:00,10.95,10.89,2,0.11
 01/10/2018 13:15:00,11.02,10.89,2,0.79
 01/10/2018 13:30:00,10.86,10.89,2,0.84
 01/10/2018 13:45:00,10.79,10.89,2,-0.44
 01/10/2018 14:00:00,10.8,10.89,2,-0.39
 01/10/2018 14:15:00,10.86,10.89,2,-0.08
 01/10/2018 14:30:00,10.88,10.89,2,0.22
 01/10/2018 14:45:00,10.9,10.89,2,-0.19
 01/10/2018 15:00:00,10.87,10.89,2,-0.33
 01/10/2018 15:15:00,10.92,10.89,2,0.21
 01/10/2018 15:30:00,10.92,10.89,2,0.46
 01/10/2018 15:45:00,10.86,10.89,2,-0.16
 01/10/2018 16:00:00,10.89,10.89,2,0.29
 01/10/2018 16:15:00,10.88,10.89,2,0.28
 01/10/2018 16:30:00,10.85,10.89,2,-0.11
 01/10/2018 16:45:00,10.82,10.89,2,-0.17
 01/10/2018 17:00:00,10.8,10.89,2,-0.49
 01/10/2018 17:15:00,10.78,10.89,2,-0.8
 01/10/2018 17:30:00,10.73,10.89,2,-0.95
 01/10/2018 17:45:00,10.78,10.89,2,-1.15
 01/10/2018 18:00:00,10.81,10.89,2,-1.46
 01/10/2018 18:15:00,10.82,10.89,2,-1.49
 01/10/2018 18:30:00,10.9,10.89,2,-1.64
 01/10/2018 18:45:00,10.97,10.89,2,-1.74
 01/10/2018 19:00:00,11.01,10.89,2,-1.78
 01/10/2018 19:15:00,11.01,10.89,2,-1.76
 01/10/2018 19:30:00,11.02,10.89,2,-1.61
 01/10/2018 19:45:00,11.0,10.89,2,-1.69
 01/10/2018 20:00:00,10.92,10.89,2,-1.64
 01/10/2018 20:15:00,10.93,10.89,2,-1.71
 01/10/2018 20:30:00,10.92,10.89,2,-1.58
 01/10/2018 20:45:00,10.87,10.89,2,-1.51
 01/10/2018 21:00:00,10.85,10.89,2,-1.51
 01/10/2018 21:15:00,10.88,10.89,2,-1.43
 01/10/2018 21:30:00,10.89,10.89,2,-1.44
 01/10/2018 21:45:00,10.83,10.89,2,-1.44
 01/10/2018 22:00:00,10.88,10.89,2,-1.43
 01/10/2018 22:15:00,10.86,10.89,2,-1.35
 01/10/2018 22:30:00,10.88,10.89,2,-1.28
 01/10/2018 22:45:00,10.81,10.89,2,-1.21
 01/10/2018 23:00:00,10.82,10.89,2,-1.12
 01/10/2018 23:15:00,10.83,10.89,2,-1.27
 01/10/2018 23:30:00,10.89,10.89,2,-1.27
 01/10/2018 23:45:00,10.91,10.89,2,-1.37
 02/10/2018 00:00:00,10.95,10.89,2,-1.37
 02/10/2018 00:15:00,10.94,10.89,2,-1.43
 02/10/2018 00:30:00,10.96,10.89,2,-1.36
 02/10/2018 00:45:00,10.97,10.89,2,-1.34
 02/10/2018 01:00:00,10.98,10.89,2,-1.34
 02/10/2018 01:15:00,10.92,10.89,2,-1.57
 02/10/2018 01:30:00,10.93,10.89,2,-1.61
 02/10/2018 01:45:00,10.94,10.89,2,-1.61
 02/10/2018 02:00:00,10.96,10.89,2,-1.61
 02/10/2018 02:15:00,10.91,10.89,2,-1.85
 02/10/2018 02:30:00,10.95,10.89,2,-1.81
 02/10/2018 02:45:00,10.97,10.89,2,-1.85
 02/10/2018 03:00:00,11.0,10.89,2,-1.81
 02/10/2018 03:15:00,10.95,10.89,2,-1.72
 02/10/2018 03:30:00,10.86,10.89,2,-1.55
 02/10/2018 03:45:00,10.87,10.89,2,-1.54
 02/10/2018 04:00:00,10.9,10.89,2,-1.52
 02/10/2018 04:15:00,10.87,10.89,2,-1.41
 02/10/2018 04:30:00,10.89,10.89,2,-1.37
 02/10/2018 04:45:00,10.87,10.89,2,-1.27
 02/10/2018 05:00:00,10.87,10.89,2,-1.27
 02/10/2018 05:15:00,10.85,10.89,2,-1.27
 02/10/2018 05:30:00,10.84,10.89,2,-1.27
 02/10/2018 05:45:00,10.82,10.89,2,-1.27
 02/10/2018 06:00:00,10.77,10.89,2,-1.27
 02/10/2018 06:15:00,10.78,10.89,2,-1.36
 02/10/2018 06:30:00,10.78,10.89,2,-1.47
 02/10/2018 06:45:00,10.73,10.89,2,-1.61
 02/10/2018 07:00:00,10.8,10.89,2,-1.7
 02/10/2018 07:15:00,10.88,10.89,2,-1.69
 02/10/2018 07:30:00,10.88,10.89,2,-1.78
 02/10/2018 07:45:00,10.92,10.89,2,-1.85
 02/10/2018 08:00:00,10.87,10.89,2,-1.92
 02/10/2018 08:15:00,10.89,10.89,2,-1.72
 02/10/2018 08:30:00,10.88,10.89,2,-1.76
 02/10/2018 08:45:00,10.91,10.89,2,-1.6
 02/10/2018 09:00:00,10.91,10.89,2,-1.53
 02/10/2018 09:15:00,10.92,10.89,2,-1.45
 02/10/2018 09:30:00,10.91,10.89,2,-1.45
 02/10/2018 09:45:00,10.93,10.89,2,-1.51
 02/10/2018 10:00:00,10.98,10.89,2,-1.26
 02/10/2018 10:15:00,11.0,10.89,2,-1.25
 02/10/2018 10:30:00,10.99,10.89,2,-1.3
 02/10/2018 10:45:00,10.93,10.89,2,-1.22
 02/10/2018 11:00:00,10.94,10.89,2,-0.84
 02/10/2018 11:15:00,10.85,10.89,2,-0.81
 02/10/2018 11:30:00,10.87,10.89,2,-0.86
 02/10/2018 11:45:00,10.86,10.89,2,-0.78
 02/10/2018 12:00:00,10.83,10.89,2,-0.43
 02/10/2018 12:15:00,10.75,10.89,2,-0.75
 02/10/2018 12:30:00,10.75,10.89,2,-1.05
 02/10/2018 12:45:00,10.78,10.89,2,-0.96
 02/10/2018 13:00:00,10.79,10.89,2,-1.03
 02/10/2018 13:15:00,10.85,10.89,2,-1.08
 02/10/2018 13:30:00,10.78,10.89,2,-1.12
 02/10/2018 13:45:00,10.77,10.89,2,-1.19
 02/10/2018 14:00:00,10.83,10.89,2,-1.12
 02/10/2018 14:15:00,10.86,10.89,2,-0.9
 02/10/2018 14:30:00,10.9,10.89,2,-1.0
 02/10/2018 14:45:00,10.88,10.89,2,-0.91
 02/10/2018 15:00:00,11.0,10.89,2,-0.88
 02/10/2018 15:15:00,10.96,10.89,2,-1.18
 02/10/2018 15:30:00,10.95,10.89,2,-1.15
 02/10/2018 15:45:00,10.95,10.89,2,-1.24
 02/10/2018 16:00:00,10.92,10.89,2,-1.34
 02/10/2018 16:15:00,10.94,10.89,2,-1.39
 02/10/2018 16:30:00,10.91,10.89,2,-1.4
 02/10/2018 16:45:00,10.92,10.89,2,-1.53
 02/10/2018 17:00:00,10.97,10.89,2,-1.61
 02/10/2018 17:15:00,10.96,10.89,2,-1.71
 02/10/2018 17:30:00,11.0,10.89,2,-1.71
 02/10/2018 17:45:00,10.94,10.89,2,-1.68
 02/10/2018 18:00:00,10.86,10.89,2,-1.73
 02/10/2018 18:15:00,10.81,10.89,2,-1.77
 02/10/2018 18:30:00,10.85,10.89,2,-1.74
 02/10/2018 18:45:00,10.8,10.89,2,-1.84
 02/10/2018 19:00:00,10.82,10.89,2,-1.81
 02/10/2018 19:15:00,10.8,10.89,2,-1.81
 02/10/2018 19:30:00,10.81,10.89,2,-1.76
 02/10/2018 19:45:00,10.8,10.89,2,-1.71
 02/10/2018 20:00:00,10.83,10.89,2,-1.66
 02/10/2018 20:15:00,10.87,10.89,2,-1.61
 02/10/2018 20:30:00,10.87,10.89,2,-1.5
 02/10/2018 20:45:00,10.87,10.89,2,-1.47
 02/10/2018 21:00:00,10.78,10.89,2,-1.4
 02/10/2018 21:15:00,10.82,10.89,2,-1.37
 02/10/2018 21:30:00,10.84,10.89,2,-1.36
 02/10/2018 21:45:00,10.89,10.89,2,-1.27
 02/10/2018 22:00:00,10.94,10.89,2,-1.27
 02/10/2018 22:15:00,10.96,10.89,2,-1.27
 02/10/2018 22:30:00,10.96,10.89,2,-1.24
 02/10/2018 22:45:00,10.92,10.89,2,-1.12
 02/10/2018 23:00:00,10.94,10.89,2,-1.07
 02/10/2018 23:15:00,10.95,10.89,2,-1.2
 02/10/2018 23:30:00,10.97,10.89,2,-1.21
 02/10/2018 23:45:00,10.94,10.89,2,-1.3
 03/10/2018 00:00:00,10.99,10.89,2,-1.31
 03/10/2018 00:15:00,10.98,10.89,2,-1.44
 03/10/2018 00:30:00,10.93,10.89,2,-1.38
 03/10/2018 00:45:00,10.89,10.89,2,-1.41
 03/10/2018 01:00:00,10.91,10.89,2,-1.3
 03/10/2018 01:15:00,10.85,10.89,2,-1.5
 03/10/2018 01:30:00,10.85,10.89,2,-1.57
 03/10/2018 01:45:00,10.85,10.89,2,-1.61
 03/10/2018 02:00:00,10.87,10.89,2,-1.61
 03/10/2018 02:15:00,10.87,10.89,2,-1.74
 03/10/2018 02:30:00,10.89,10.89,2,-1.72
 03/10/2018 02:45:00,10.9,10.89,2,-1.73
 03/10/2018 03:00:00,10.92,10.89,2,-1.61
 03/10/2018 03:15:00,10.92,10.89,2,-1.56
 03/10/2018 03:30:00,10.96,10.89,2,-1.48
 03/10/2018 03:45:00,10.97,10.89,2,-1.41
 03/10/2018 04:00:00,10.91,10.89,2,-1.37
 03/10/2018 04:15:00,10.82,10.89,2,-1.27
 03/10/2018 04:30:00,10.83,10.89,2,-1.27
 03/10/2018 04:45:00,10.84,10.89,2,-1.19
 03/10/2018 05:00:00,10.84,10.89,2,-1.15
 03/10/2018 05:15:00,10.78,10.89,2,-1.17
 03/10/2018 05:30:00,10.82,10.89,2,-1.17
 03/10/2018 05:45:00,10.83,10.89,2,-1.17
 03/10/2018 06:00:00,10.86,10.89,2,-1.19
 03/10/2018 06:15:00,10.89,10.89,2,-1.36
 03/10/2018 06:30:00,10.89,10.89,2,-1.41
 03/10/2018 06:45:00,10.75,10.89,2,-1.51
 03/10/2018 07:00:00,10.77,10.89,2,-1.64
 03/10/2018 07:15:00,10.84,10.89,2,-1.64
 03/10/2018 07:30:00,10.78,10.89,2,-1.7
 03/10/2018 07:45:00,10.77,10.89,2,-1.81
 03/10/2018 08:00:00,10.76,10.89,2,-1.86
 03/10/2018 08:15:00,10.74,10.89,2,-1.7
 03/10/2018 08:30:00,10.74,10.89,2,-1.61
 03/10/2018 08:45:00,10.75,10.89,2,-1.61
 03/10/2018 09:00:00,10.77,10.89,2,-1.4
 03/10/2018 09:15:00,10.8,10.89,2,-0.97
 03/10/2018 09:30:00,10.86,10.89,2,-0.59
 03/10/2018 09:45:00,10.91,10.89,2,-0.31
 03/10/2018 10:00:00,10.95,10.89,2,-0.23
 03/10/2018 10:15:00,10.98,10.89,2,-0.59
 03/10/2018 10:30:00,10.97,10.89,2,-0.79
 03/10/2018 10:45:00,10.94,10.89,2,-0.9
 03/10/2018 11:00:00,10.96,10.89,2,-0.42
 03/10/2018 11:15:00,10.96,10.89,2,-0.37
 03/10/2018 11:30:00,10.98,10.89,2,0.04
 03/10/2018 11:45:00,11.0,10.89,2,-0.12
 03/10/2018 12:00:00,10.9,10.89,2,-0.03
 03/10/2018 12:15:00,10.9,10.89,2,-0.1
 03/10/2018 12:30:00,10.96,10.89,2,0.58
 03/10/2018 12:45:00,10.92,10.89,2,0.15
 03/10/2018 13:00:00,10.93,10.89,2,0.62
 03/10/2018 13:15:00,10.91,10.89,2,0.57
 03/10/2018 13:30:00,10.92,10.89,2,0.72
 03/10/2018 13:45:00,10.9,10.89,2,0.79
 03/10/2018 14:00:00,10.9,10.89,2,0.77
 03/10/2018 14:15:00,10.91,10.89,2,0.74
 03/10/2018 14:30:00,10.92,10.89,2,0.72
 03/10/2018 14:45:00,10.88,10.89,2,0.66
 03/10/2018 15:00:00,10.84,10.89,2,0.63
 03/10/2018 15:15:00,10.88,10.89,2,0.06
 03/10/2018 15:30:00,10.9,10.89,2,0.25
 03/10/2018 15:45:00,10.82,10.89,2,-0.01
 03/10/2018 16:00:00,10.75,10.89,2,0.21
 03/10/2018 16:15:00,10.75,10.89,2,0.02
 03/10/2018 16:30:00,10.75,10.89,2,-0.1
 03/10/2018 16:45:00,10.77,10.89,2,-0.43
 03/10/2018 17:00:00,10.75,10.89,2,-0.65
 03/10/2018 17:15:00,10.77,10.89,2,-0.85
 03/10/2018 17:30:00,10.75,10.89,2,-1.05
 03/10/2018 17:45:00,10.75,10.89,2,-1.16
 03/10/2018 18:00:00,10.8,10.89,2,-1.33
 03/10/2018 18:15:00,10.79,10.89,2,-1.5
 03/10/2018 18:30:00,10.8,10.89,2,-1.61
 03/10/2018 18:45:00,10.9,10.89,2,-1.67
 03/10/2018 19:00:00,10.89,10.89,2,-1.7
 03/10/2018 19:15:00,10.87,10.89,2,-1.71
 03/10/2018 19:30:00,10.92,10.89,2,-1.68
 03/10/2018 19:45:00,10.98,10.89,2,-1.62
 03/10/2018 20:00:00,10.96,10.89,2,-1.54
 03/10/2018 20:15:00,10.77,10.89,2,-1.47
 03/10/2018 20:30:00,10.77,10.89,2,-1.42
 03/10/2018 20:45:00,10.78,10.89,2,-1.34
 03/10/2018 21:00:00,10.79,10.89,2,-1.34
 03/10/2018 21:15:00,10.83,10.89,2,-1.34
 03/10/2018 21:30:00,10.87,10.89,2,-1.3
 03/10/2018 21:45:00,10.91,10.89,2,-1.24
 03/10/2018 22:00:00,10.85,10.89,2,-1.17
 03/10/2018 22:15:00,10.85,10.89,2,-1.16
 03/10/2018 22:30:00,10.91,10.89,2,-1.08
 03/10/2018 22:45:00,10.94,10.89,2,-1.04
 03/10/2018 23:00:00,10.99,10.89,2,-1.04
 03/10/2018 23:15:00,10.99,10.89,2,-1.12
 03/10/2018 23:30:00,10.98,10.89,2,-1.14
 03/10/2018 23:45:00,10.96,10.89,2,-1.21
 04/10/2018 00:00:00,11.0,10.89,2,-1.14
 04/10/2018 00:15:00,10.98,10.89,2,-1.27
 04/10/2018 00:30:00,10.85,10.89,2,-1.21
 04/10/2018 00:45:00,10.77,10.89,2,-1.17
 04/10/2018 01:00:00,10.76,10.89,2,-1.17
 04/10/2018 01:15:00,10.72,10.89,2,-1.37
 04/10/2018 01:30:00,10.73,10.89,2,-1.45
 04/10/2018 01:45:00,10.73,10.89,2,-1.51
 04/10/2018 02:00:00,10.77,10.89,2,-1.4
 04/10/2018 02:15:00,10.76,10.89,2,-1.63
 04/10/2018 02:30:00,10.77,10.89,2,-1.54
 04/10/2018 02:45:00,10.78,10.89,2,-1.51
 04/10/2018 03:00:00,10.81,10.89,2,-1.44
 04/10/2018 03:15:00,10.81,10.89,2,-1.37
 04/10/2018 03:30:00,10.84,10.89,2,-1.37
 04/10/2018 03:45:00,10.87,10.89,2,-1.36
 04/10/2018 04:00:00,10.86,10.89,2,-1.22
 04/10/2018 04:15:00,10.86,10.89,2,-1.14
 04/10/2018 04:30:00,10.84,10.89,2,-1.14
 04/10/2018 04:45:00,10.85,10.89,2,-1.14
 04/10/2018 05:00:00,10.86,10.89,2,-1.12
 04/10/2018 05:15:00,10.83,10.89,2,-1.14
 04/10/2018 05:30:00,10.82,10.89,2,-1.14
 04/10/2018 05:45:00,10.82,10.89,2,-1.14
 04/10/2018 06:00:00,10.88,10.89,2,-1.14
 04/10/2018 06:15:00,10.83,10.89,2,-1.21
 04/10/2018 06:30:00,10.8,10.89,2,-1.33
 04/10/2018 06:45:00,10.8,10.89,2,-1.48
 04/10/2018 07:00:00,10.87,10.89,2,-1.64
 04/10/2018 07:15:00,10.84,10.89,2,-1.62
 04/10/2018 07:30:00,10.77,10.89,2,-1.64
 04/10/2018 07:45:00,10.86,10.89,2,-1.73
 04/10/2018 08:00:00,10.89,10.89,2,-1.66
 04/10/2018 08:15:00,10.89,10.89,2,-1.54
 04/10/2018 08:30:00,10.87,10.89,2,-1.48
 04/10/2018 08:45:00,10.89,10.89,2,-1.41
 04/10/2018 09:00:00,10.89,10.89,2,-1.41
 04/10/2018 09:15:00,10.87,10.89,2,-1.33
 04/10/2018 09:30:00,10.91,10.89,2,-1.33
 04/10/2018 09:45:00,10.93,10.89,2,-1.2
 04/10/2018 10:00:00,10.94,10.89,2,-1.17
 04/10/2018 10:15:00,10.94,10.89,2,-1.16
 04/10/2018 10:30:00,10.97,10.89,2,-1.0
 04/10/2018 10:45:00,10.99,10.89,2,-0.73
 04/10/2018 11:00:00,10.93,10.89,2,-0.6
 04/10/2018 11:15:00,10.85,10.89,2,-0.58
 04/10/2018 11:30:00,10.85,10.89,2,-0.6
 04/10/2018 11:45:00,10.88,10.89,2,-0.38
 04/10/2018 12:00:00,10.9,10.89,2,-0.5
 04/10/2018 12:15:00,10.89,10.89,2,-0.69
 04/10/2018 12:30:00,10.92,10.89,2,-0.53
 04/10/2018 12:45:00,10.86,10.89,2,-0.49
 04/10/2018 13:00:00,10.86,10.89,2,-0.52
 04/10/2018 13:15:00,10.93,10.89,2,-0.53
 04/10/2018 13:30:00,10.96,10.93,2,-0.52
 04/10/2018 13:45:00,10.92,11.0,2,-0.94
 04/10/2018 14:00:00,10.88,11.0,2,-0.7
 04/10/2018 14:15:00,10.86,11.0,2,-0.59
 04/10/2018 14:30:00,10.87,11.0,2,-0.55
 04/10/2018 14:45:00,10.89,11.0,2,-0.52
 04/10/2018 15:00:00,10.88,11.0,2,-0.78
 04/10/2018 15:15:00,10.89,11.0,2,-0.97
 04/10/2018 15:30:00,10.89,11.0,2,-1.07
 04/10/2018 15:45:00,10.88,11.0,2,-1.11
 04/10/2018 16:00:00,10.86,11.0,2,-1.13
 04/10/2018 16:15:00,10.86,11.0,2,-1.21
 04/10/2018 16:30:00,10.87,11.0,2,-1.39
 04/10/2018 16:45:00,10.93,11.0,2,-1.52
 04/10/2018 17:00:00,10.93,11.0,2,-1.58
 04/10/2018 17:15:00,10.97,11.0,2,-1.59
 04/10/2018 17:30:00,10.95,11.0,2,-1.58
 04/10/2018 17:45:00,10.93,11.0,2,-1.63
 04/10/2018 18:00:00,10.93,11.0,2,-1.65
 04/10/2018 18:15:00,10.91,11.0,2,-1.7
 04/10/2018 18:30:00,10.9,11.0,2,-1.74
 04/10/2018 18:45:00,10.89,11.0,2,-1.77
 04/10/2018 19:00:00,10.88,11.0,2,-1.77
 04/10/2018 19:15:00,10.9,11.0,2,-1.77
 04/10/2018 19:30:00,10.93,11.0,2,-1.78
 04/10/2018 19:45:00,10.98,11.0,2,-1.71
 04/10/2018 20:00:00,10.98,11.0,2,-1.71
 04/10/2018 20:15:00,11.03,11.0,2,-1.62
 04/10/2018 20:30:00,11.08,11.0,2,-1.48
 04/10/2018 20:45:00,11.09,11.0,2,-1.47
 04/10/2018 21:00:00,11.09,11.0,2,-1.47
 04/10/2018 21:15:00,11.08,11.0,2,-1.41
 04/10/2018 21:30:00,11.08,11.0,2,-1.3
 04/10/2018 21:45:00,11.04,11.0,2,-1.24
 04/10/2018 22:00:00,11.0,11.0,2,-1.24
 04/10/2018 22:15:00,10.99,11.0,2,-1.23
 04/10/2018 22:30:00,10.97,11.0,2,-1.14
 04/10/2018 22:45:00,10.93,11.0,2,-1.14
 04/10/2018 23:00:00,10.98,11.0,2,-1.04
 04/10/2018 23:15:00,10.99,11.0,2,-1.23
 04/10/2018 23:30:00,11.0,11.0,2,-1.2
 04/10/2018 23:45:00,11.03,11.0,2,-1.27
 05/10/2018 00:00:00,11.09,11.0,2,-1.31
 05/10/2018 00:15:00,11.07,11.0,2,-1.37
 05/10/2018 00:30:00,11.1,11.0,2,-1.37
 05/10/2018 00:45:00,11.12,11.0,2,-1.37
 05/10/2018 01:00:00,11.0,11.0,2,-1.33
 05/10/2018 01:15:00,10.88,11.0,2,-1.51
 05/10/2018 01:30:00,10.91,11.0,2,-1.54
 05/10/2018 01:45:00,10.9,11.0,2,-1.54
 05/10/2018 02:00:00,10.92,11.0,2,-1.48
 05/10/2018 02:15:00,10.92,11.0,2,-1.64
 05/10/2018 02:30:00,10.92,11.0,2,-1.57
 05/10/2018 02:45:00,10.87,11.0,2,-1.62
 05/10/2018 03:00:00,10.9,11.0,2,-1.52
 05/10/2018 03:15:00,10.91,11.0,2,-1.44
 05/10/2018 03:30:00,10.92,11.0,2,-1.44
 05/10/2018 03:45:00,10.88,11.0,2,-1.39
 05/10/2018 04:00:00,10.89,11.0,2,-1.3
 05/10/2018 04:15:00,10.89,11.0,2,-1.21
 05/10/2018 04:30:00,10.87,11.0,2,-1.18
 05/10/2018 04:45:00,10.85,11.0,2,-1.07
 05/10/2018 05:00:00,10.86,11.0,2,-1.07
 05/10/2018 05:15:00,10.87,11.0,2,-1.07
 05/10/2018 05:30:00,10.87,11.0,2,-1.12
 05/10/2018 05:45:00,10.96,11.0,2,-1.14
 05/10/2018 06:00:00,11.0,11.0,2,-1.14
 05/10/2018 06:15:00,10.94,11.0,2,-1.28
 05/10/2018 06:30:00,11.05,11.0,2,-1.29
 05/10/2018 06:45:00,11.02,11.0,2,-1.42
 05/10/2018 07:00:00,10.9,11.0,2,-1.56
 05/10/2018 07:15:00,10.89,11.0,2,-1.54
 05/10/2018 07:30:00,10.94,11.0,2,-1.61
 05/10/2018 07:45:00,11.0,11.0,2,-1.71
 05/10/2018 08:00:00,11.0,11.0,2,-1.72
 05/10/2018 08:15:00,10.99,11.0,2,-1.51
 05/10/2018 08:30:00,11.01,11.0,2,-1.49
 05/10/2018 08:45:00,11.02,11.0,2,-1.35
 05/10/2018 09:00:00,11.02,11.0,2,-1.24
 05/10/2018 09:15:00,11.02,11.0,2,-1.23
 05/10/2018 09:30:00,11.04,11.0,2,-1.1
 05/10/2018 09:45:00,11.02,11.0,2,-1.21
 05/10/2018 10:00:00,11.02,11.0,2,-1.04
 05/10/2018 10:15:00,11.07,11.0,2,-1.08
 05/10/2018 10:30:00,11.11,11.0,2,-1.0
 05/10/2018 10:45:00,11.11,11.0,2,-1.11
 05/10/2018 11:00:00,11.09,11.0,2,-0.35
 05/10/2018 11:15:00,11.08,11.0,2,0.44
 05/10/2018 11:30:00,11.05,11.0,2,-0.42
 05/10/2018 11:45:00,11.07,11.0,2,0.27
 05/10/2018 12:00:00,10.97,11.0,2,-0.41
 05/10/2018 12:15:00,10.99,11.0,2,-0.71
 05/10/2018 12:30:00,10.92,11.0,2,-0.14
 05/10/2018 12:45:00,10.93,11.0,2,0.71
 05/10/2018 13:00:00,10.93,11.0,2,0.75
 05/10/2018 13:15:00,10.97,11.0,2,0.37
 05/10/2018 13:30:00,10.93,11.0,2,-0.39
 05/10/2018 13:45:00,10.92,11.0,2,-0.55
 05/10/2018 14:00:00,10.92,11.0,2,-0.48
 05/10/2018 14:15:00,10.93,11.0,2,-0.59
 05/10/2018 14:30:00,10.91,11.0,2,-0.76
 05/10/2018 14:45:00,10.95,11.0,2,-0.47
 05/10/2018 15:00:00,11.0,11.0,2,-0.44
 05/10/2018 15:15:00,10.97,11.0,2,-0.7
 05/10/2018 15:30:00,10.97,11.0,2,-0.74
 05/10/2018 15:45:00,10.95,11.0,2,-0.58
 05/10/2018 16:00:00,10.95,11.0,2,-0.42
 05/10/2018 16:15:00,10.96,11.0,2,-0.33
 05/10/2018 16:30:00,10.96,11.0,2,-0.33
 05/10/2018 16:45:00,10.96,11.0,2,-0.33
 05/10/2018 17:00:00,10.96,11.0,2,-0.33
 05/10/2018 17:15:00,10.96,11.0,2,-0.33
 05/10/2018 17:30:00,10.96,11.0,2,-0.33
 05/10/2018 17:45:00,10.96,11.0,2,-0.33
 05/10/2018 18:00:00,10.96,11.0,2,-0.33
 05/10/2018 18:15:00,10.96,11.0,2,-0.33
 05/10/2018 18:30:00,10.96,11.0,2,-0.33
 05/10/2018 18:45:00,10.96,11.0,2,-0.33
 05/10/2018 19:00:00,10.96,11.0,2,-0.33
 05/10/2018 19:15:00,10.96,11.0,2,-0.33
 05/10/2018 19:30:00,10.96,11.0,2,-0.33
 05/10/2018 19:45:00,10.96,11.0,2,-0.33
 05/10/2018 20:00:00,10.96,11.0,2,-0.33
 05/10/2018 20:15:00,10.96,11.0,2,-0.33
 05/10/2018 20:30:00,10.96,11.0,2,-0.33
 05/10/2018 20:45:00,10.96,11.0,2,-0.33
 05/10/2018 21:00:00,10.96,11.0,2,-0.33
 05/10/2018 21:15:00,10.96,11.0,2,-0.33
 05/10/2018 21:30:00,10.96,11.0,2,-0.33
 05/10/2018 21:45:00,10.96,11.0,2,-0.33
 05/10/2018 22:00:00,10.96,11.0,2,-0.33
 05/10/2018 22:15:00,10.96,11.0,2,-0.33
 05/10/2018 22:30:00,10.96,11.0,2,-0.33
 05/10/2018 22:45:00,10.96,11.0,2,-0.33
 05/10/2018 23:00:00,10.96,11.0,2,-0.33
 05/10/2018 23:15:00,10.96,11.0,2,-0.33
 05/10/2018 23:30:00,10.96,11.0,2,-0.33
 05/10/2018 23:45:00,10.96,11.0,2,-0.33
 06/10/2018 00:00:00,10.96,11.0,2,-0.33
 06/10/2018 00:15:00,10.96,11.0,2,-0.33
 06/10/2018 00:30:00,10.96,11.0,2,-0.33
 06/10/2018 00:45:00,10.96,11.0,2,-0.33
 06/10/2018 01:00:00,10.96,11.0,2,-0.33
 06/10/2018 01:15:00,10.96,11.0,2,-0.33
 06/10/2018 01:30:00,10.96,11.0,2,-0.33
 06/10/2018 01:45:00,10.96,11.0,2,-0.33
 06/10/2018 02:00:00,10.96,11.0,2,-0.33
 06/10/2018 02:15:00,10.96,11.0,2,-0.33
 06/10/2018 02:30:00,10.96,11.0,2,-0.33
 06/10/2018 02:45:00,10.96,11.0,2,-0.33
 06/10/2018 03:00:00,10.96,11.0,2,-0.33
 06/10/2018 03:15:00,10.96,11.0,2,-0.33
 06/10/2018 03:30:00,10.96,11.0,2,-0.33
 06/10/2018 03:45:00,10.96,11.0,2,-0.33
 06/10/2018 04:00:00,10.96,11.0,2,-0.33
 06/10/2018 04:15:00,10.96,11.0,2,-0.33
 06/10/2018 04:30:00,10.96,11.0,2,-0.33
 06/10/2018 04:45:00,10.96,11.0,2,-0.33
 06/10/2018 05:00:00,10.96,11.0,2,-0.33
 06/10/2018 05:15:00,10.96,11.0,2,-0.33
 06/10/2018 05:30:00,10.96,11.0,2,-0.33
 06/10/2018 05:45:00,10.96,11.0,2,-0.33
 06/10/2018 06:00:00,10.96,11.0,2,-0.33
 06/10/2018 06:15:00,10.96,11.0,2,-0.33
 06/10/2018 06:30:00,10.96,11.0,2,-0.33
 06/10/2018 06:45:00,10.96,11.0,2,-0.33
 06/10/2018 07:00:00,10.96,11.0,2,-0.33
 06/10/2018 07:15:00,10.96,11.0,2,-0.33
 06/10/2018 07:30:00,10.96,11.0,2,-0.33
 06/10/2018 07:45:00,10.96,11.0,2,-0.33
 06/10/2018 08:00:00,10.96,11.0,2,-0.33
 06/10/2018 08:15:00,10.96,11.0,2,-0.33
 06/10/2018 08:30:00,10.96,11.0,2,-0.33
 06/10/2018 08:45:00,10.96,11.0,2,-0.33
 06/10/2018 09:00:00,10.96,11.0,2,-0.33
 06/10/2018 09:15:00,10.96,11.0,2,-0.33
 06/10/2018 09:30:00,10.96,11.0,2,-0.33
 06/10/2018 09:45:00,10.96,11.0,2,-0.33
 06/10/2018 10:00:00,10.96,11.0,2,-0.33
 06/10/2018 10:15:00,10.96,11.0,2,-0.33
 06/10/2018 10:30:00,10.96,11.0,2,-0.33
 06/10/2018 10:45:00,10.96,11.0,2,-0.33
 06/10/2018 11:00:00,10.96,11.0,2,-0.33
 06/10/2018 11:15:00,10.96,11.0,2,-0.33
 06/10/2018 11:30:00,10.96,11.0,2,-0.33
 06/10/2018 11:45:00,10.96,11.0,2,-0.33
 06/10/2018 12:00:00,10.96,11.0,2,-0.33
 06/10/2018 12:15:00,10.96,11.0,2,-0.33
 06/10/2018 12:30:00,10.96,11.0,2,-0.33
 06/10/2018 12:45:00,10.96,11.0,2,-0.33
 06/10/2018 13:00:00,10.96,11.0,2,-0.33
 06/10/2018 13:15:00,10.96,11.0,2,-0.33
 06/10/2018 13:30:00,10.96,11.0,2,-0.33
 06/10/2018 13:45:00,10.96,11.0,2,-0.33
 06/10/2018 14:00:00,10.96,11.0,2,-0.33
 06/10/2018 14:15:00,10.96,11.0,2,-0.33
 06/10/2018 14:30:00,10.96,11.0,2,-0.33
 06/10/2018 14:45:00,10.96,11.0,2,-0.33
 06/10/2018 15:00:00,10.96,11.0,2,-0.33
 06/10/2018 15:15:00,10.96,11.0,2,-0.33
 06/10/2018 15:30:00,10.96,11.0,2,-0.33
 06/10/2018 15:45:00,10.96,11.0,2,-0.33
 06/10/2018 16:00:00,10.96,11.0,2,-0.33
 06/10/2018 16:15:00,10.96,11.0,2,-0.33
 06/10/2018 16:30:00,10.96,11.0,2,-0.33
 06/10/2018 16:45:00,10.96,11.0,2,-0.33
 06/10/2018 17:00:00,10.96,11.0,2,-0.33
 06/10/2018 17:15:00,10.96,11.0,2,-0.33
 06/10/2018 17:30:00,10.96,11.0,2,-0.33
 06/10/2018 17:45:00,10.96,11.0,2,-0.33
 06/10/2018 18:00:00,10.96,11.0,2,-0.33
 06/10/2018 18:15:00,10.96,11.0,2,-0.33
 06/10/2018 18:30:00,10.96,11.0,2,-0.33
 06/10/2018 18:45:00,10.96,11.0,2,-0.33
 06/10/2018 19:00:00,10.96,11.0,2,-0.33
 06/10/2018 19:15:00,10.96,11.0,2,-0.33
 06/10/2018 19:30:00,10.96,11.0,2,-0.33
 06/10/2018 19:45:00,10.96,11.0,2,-0.33
 06/10/2018 20:00:00,10.96,11.0,2,-0.33
 06/10/2018 20:15:00,10.96,11.0,2,-0.33
 06/10/2018 20:30:00,10.96,11.0,2,-0.33
 06/10/2018 20:45:00,10.96,11.0,2,-0.33
 06/10/2018 21:00:00,10.96,11.0,2,-0.33
 06/10/2018 21:15:00,10.96,11.0,2,-0.33
 06/10/2018 21:30:00,10.96,11.0,2,-0.33
 06/10/2018 21:45:00,10.96,11.0,2,-0.33
 06/10/2018 22:00:00,10.96,11.0,2,-0.33
 06/10/2018 22:15:00,10.96,11.0,2,-0.33
 06/10/2018 22:30:00,10.96,11.0,2,-0.33
 06/10/2018 22:45:00,10.96,11.0,2,-0.33
 06/10/2018 23:00:00,10.96,11.0,2,-0.33
 06/10/2018 23:15:00,10.96,11.0,2,-0.33
 06/10/2018 23:30:00,10.96,11.0,2,-0.33
 06/10/2018 23:45:00,10.96,11.0,2,-0.33
 07/10/2018 00:00:00,10.96,11.0,2,-0.33
 07/10/2018 00:15:00,10.96,11.0,2,-0.33
 07/10/2018 00:30:00,10.96,11.0,2,-0.33
 07/10/2018 00:45:00,10.96,11.0,2,-0.33
 07/10/2018 01:00:00,10.96,11.0,2,-0.33
 07/10/2018 01:15:00,10.96,11.0,2,-0.33
 07/10/2018 01:30:00,10.96,11.0,2,-0.33
 07/10/2018 01:45:00,10.96,11.0,2,-0.33
 07/10/2018 02:00:00,10.96,11.0,2,-0.33
 07/10/2018 02:15:00,10.96,11.0,2,-0.33
 07/10/2018 02:30:00,10.96,11.0,2,-0.33
 07/10/2018 02:45:00,10.96,11.0,2,-0.33
 07/10/2018 03:00:00,10.96,11.0,2,-0.33
 07/10/2018 03:15:00,10.96,11.0,2,-0.33
 07/10/2018 03:30:00,10.96,11.0,2,-0.33
 07/10/2018 03:45:00,10.96,11.0,2,-0.33
 07/10/2018 04:00:00,10.96,11.0,2,-0.33
 07/10/2018 04:15:00,10.96,11.0,2,-0.33
 07/10/2018 04:30:00,10.96,11.0,2,-0.33
 07/10/2018 04:45:00,10.96,11.0,2,-0.33
 07/10/2018 05:00:00,10.96,11.0,2,-0.33
 07/10/2018 05:15:00,10.96,11.0,2,-0.33
 07/10/2018 05:30:00,10.96,11.0,2,-0.33
 07/10/2018 05:45:00,10.96,11.0,2,-0.33
 07/10/2018 06:00:00,10.96,11.0,2,-0.33
 07/10/2018 06:15:00,10.96,11.0,2,-0.33
 07/10/2018 06:30:00,10.96,11.0,2,-0.33
 07/10/2018 06:45:00,10.96,11.0,2,-0.33
 07/10/2018 07:00:00,10.96,11.0,2,-0.33
 07/10/2018 07:15:00,10.96,11.0,2,-0.33
 07/10/2018 07:30:00,10.96,11.0,2,-0.33
 07/10/2018 07:45:00,10.96,11.0,2,-0.33
 07/10/2018 08:00:00,10.96,11.0,2,-0.33
 07/10/2018 08:15:00,10.96,11.0,2,-0.33
 07/10/2018 08:30:00,10.96,11.0,2,-0.33
 07/10/2018 08:45:00,10.96,11.0,2,-0.33
 07/10/2018 09:00:00,10.96,11.0,2,-0.33
 07/10/2018 09:15:00,10.96,11.0,2,-0.33
 07/10/2018 09:30:00,10.96,11.0,2,-0.33
 07/10/2018 09:45:00,10.96,11.0,2,-0.33
 07/10/2018 10:00:00,10.96,11.0,2,-0.33
 07/10/2018 10:15:00,10.96,11.0,2,-0.33
 07/10/2018 10:30:00,10.96,11.0,2,-0.33
 07/10/2018 10:45:00,10.96,11.0,2,-0.33
 07/10/2018 11:00:00,10.96,11.0,2,-0.33
 07/10/2018 11:15:00,10.96,11.0,2,-0.33
 07/10/2018 11:30:00,10.96,11.0,2,-0.33
 07/10/2018 11:45:00,10.96,11.0,2,-0.33
 07/10/2018 12:00:00,10.96,11.0,2,-0.33
 07/10/2018 12:15:00,10.96,11.0,2,-0.33
 07/10/2018 12:30:00,10.96,11.0,2,-0.33
 07/10/2018 12:45:00,10.96,11.0,2,-0.33
 07/10/2018 13:00:00,10.96,11.0,2,-0.33
 07/10/2018 13:15:00,10.96,11.0,2,-0.33
 07/10/2018 13:30:00,10.96,11.0,2,-0.33
 07/10/2018 13:45:00,10.96,11.0,2,-0.33
 07/10/2018 14:00:00,10.96,11.0,2,-0.33
 07/10/2018 14:15:00,10.96,11.0,2,-0.33
 07/10/2018 14:30:00,10.96,11.0,2,-0.33
 07/10/2018 14:45:00,10.96,11.0,2,-0.33
 07/10/2018 15:00:00,10.96,11.0,2,-0.33
 07/10/2018 15:15:00,10.96,11.0,2,-0.33
 07/10/2018 15:30:00,10.96,11.0,2,-0.33
 07/10/2018 15:45:00,10.96,11.0,2,-0.33
 07/10/2018 16:00:00,10.96,11.0,2,-0.33
 07/10/2018 16:15:00,10.96,11.0,2,-0.33
 07/10/2018 16:30:00,10.96,11.0,2,-0.33
 07/10/2018 16:45:00,10.96,11.0,2,-0.33
 07/10/2018 17:00:00,10.96,11.0,2,-0.33
 07/10/2018 17:15:00,10.96,11.0,2,-0.33
 07/10/2018 17:30:00,10.96,11.0,2,-0.33
 07/10/2018 17:45:00,10.96,11.0,2,-0.33
 07/10/2018 18:00:00,10.96,11.0,2,-0.33
 07/10/2018 18:15:00,10.96,11.0,2,-0.33
 07/10/2018 18:30:00,10.96,11.0,2,-0.33
 07/10/2018 18:45:00,10.96,11.0,2,-0.33
 07/10/2018 19:00:00,10.96,11.0,2,-0.33
 07/10/2018 19:15:00,10.96,11.0,2,-0.33
 07/10/2018 19:30:00,10.96,11.0,2,-0.33
 07/10/2018 19:45:00,10.96,11.0,2,-0.33
 07/10/2018 20:00:00,10.96,11.0,2,-0.33
 07/10/2018 20:15:00,10.96,11.0,2,-0.33
 07/10/2018 20:30:00,10.96,11.0,2,-0.33
 07/10/2018 20:45:00,10.96,11.0,2,-0.33
 07/10/2018 21:00:00,10.96,11.0,2,-0.33
 07/10/2018 21:15:00,10.96,11.0,2,-0.33
 07/10/2018 21:30:00,10.96,11.0,2,-0.33
 07/10/2018 21:45:00,10.96,11.0,2,-0.33
 07/10/2018 22:00:00,10.96,11.0,2,-0.33
 07/10/2018 22:15:00,10.96,11.0,2,-0.33
 07/10/2018 22:30:00,10.96,11.0,2,-0.33
 07/10/2018 22:45:00,10.96,11.0,2,-0.33
 07/10/2018 23:00:00,10.96,11.0,2,-0.33
 07/10/2018 23:15:00,10.96,11.0,2,-0.33
 07/10/2018 23:30:00,10.96,11.0,2,-0.33
 07/10/2018 23:45:00,10.96,11.0,2,-0.33
 08/10/2018 00:00:00,10.96,11.0,2,-0.33
 08/10/2018 00:00:00,10.96,11.0,2,-0.33
 08/10/2018 00:15:00,10.96,11.0,2,-0.33
 08/10/2018 00:30:00,10.96,11.0,2,-0.33
 08/10/2018 00:45:00,10.96,11.0,2,-0.33
 08/10/2018 01:00:00,10.96,11.0,2,-0.33
 08/10/2018 01:15:00,10.96,11.0,2,-0.33
 08/10/2018 01:30:00,10.96,11.0,2,-0.33
 08/10/2018 01:45:00,10.96,11.0,2,-0.33
 08/10/2018 02:00:00,10.96,11.0,2,-0.33
 08/10/2018 02:15:00,10.96,11.0,2,-0.33
 08/10/2018 02:30:00,10.96,11.0,2,-0.33
 08/10/2018 02:45:00,10.96,11.0,2,-0.33
 08/10/2018 03:00:00,10.96,11.0,2,-0.33
 08/10/2018 03:15:00,10.96,11.0,2,-0.33
 08/10/2018 03:30:00,10.96,11.0,2,-0.33
 08/10/2018 03:45:00,10.96,11.0,2,-0.33
 08/10/2018 04:00:00,10.96,11.0,2,-0.33
 08/10/2018 04:15:00,10.96,11.0,2,-0.33
 08/10/2018 04:30:00,10.96,11.0,2,-0.33
 08/10/2018 04:45:00,10.96,11.0,2,-0.33
 08/10/2018 05:00:00,10.96,11.0,2,-0.33
 08/10/2018 05:15:00,10.96,11.0,2,-0.33
 08/10/2018 05:30:00,10.96,11.0,2,-0.33
 08/10/2018 05:45:00,10.96,11.0,2,-0.33
 08/10/2018 06:00:00,10.96,11.0,2,-0.33
 08/10/2018 06:15:00,10.96,11.0,2,-0.33
 08/10/2018 06:30:00,10.96,11.0,2,-0.33
 08/10/2018 06:45:00,10.86,11.0,2,-1.25
 08/10/2018 07:00:00,10.75,11.0,2,-1.74
 08/10/2018 07:15:00,10.81,11.0,2,-1.74
 08/10/2018 07:30:00,10.87,11.0,2,-1.84
 08/10/2018 07:45:00,10.85,11.0,2,-1.94
 08/10/2018 08:00:00,10.84,11.0,2,-1.93
 08/10/2018 08:15:00,10.85,11.0,2,-1.76
 08/10/2018 08:30:00,10.88,11.0,2,-1.76
 08/10/2018 08:45:00,10.94,11.0,2,-1.63
 08/10/2018 09:00:00,10.96,11.0,2,-1.6
 08/10/2018 09:15:00,10.97,11.0,2,-1.45
 08/10/2018 09:30:00,11.0,11.0,2,-1.42
 08/10/2018 09:45:00,10.95,11.0,2,-1.34
 08/10/2018 10:00:00,10.93,11.0,2,-1.13
 08/10/2018 10:15:00,10.96,11.0,2,-1.09
 08/10/2018 10:30:00,11.01,11.0,2,-0.82
 08/10/2018 10:45:00,11.0,11.0,2,-0.79
 08/10/2018 11:00:00,10.98,11.0,2,-0.59
 08/10/2018 11:15:00,10.97,11.0,2,-1.02
 08/10/2018 11:30:00,10.98,11.0,2,-1.08
 08/10/2018 11:45:00,10.98,11.0,2,-1.02
 08/10/2018 12:00:00,11.0,11.0,2,-0.6
 08/10/2018 12:15:00,10.99,11.0,2,-0.68
 08/10/2018 12:30:00,10.98,11.0,2,-0.89
 08/10/2018 12:45:00,10.98,11.0,2,-0.89
 08/10/2018 13:00:00,10.97,11.0,2,-1.13
 08/10/2018 13:15:00,11.01,11.0,2,-1.0
 08/10/2018 13:30:00,10.91,10.93,2,-1.02
 08/10/2018 13:45:00,10.86,10.9,2,-1.05
 08/10/2018 14:00:00,10.83,10.9,2,-0.92
 08/10/2018 14:15:00,10.79,10.9,2,-1.15
 08/10/2018 14:30:00,10.78,10.9,2,-1.23
 08/10/2018 14:45:00,10.79,10.9,2,-1.08
 08/10/2018 15:00:00,10.8,10.9,2,-1.08
 08/10/2018 15:15:00,10.81,10.9,2,-1.11
 08/10/2018 15:30:00,10.82,10.9,2,-1.21
 08/10/2018 15:45:00,10.8,10.9,2,-1.23
 08/10/2018 16:00:00,10.77,10.9,2,-1.36
 08/10/2018 16:15:00,10.74,10.9,2,-1.29
 08/10/2018 16:30:00,10.8,10.9,2,-1.48
 08/10/2018 16:45:00,10.82,10.9,2,-1.55
 08/10/2018 17:00:00,10.81,10.9,2,-1.62
 08/10/2018 17:15:00,10.84,10.9,2,-1.61
 08/10/2018 17:30:00,10.83,10.89,2,-1.72
 08/10/2018 17:45:00,10.83,10.89,2,-1.77
 08/10/2018 18:00:00,10.79,10.89,2,-1.74
 08/10/2018 18:15:00,10.78,10.89,2,-1.81
 08/10/2018 18:30:00,10.77,10.89,2,-1.88
 08/10/2018 18:45:00,10.81,10.89,2,-1.94
 08/10/2018 19:00:00,10.82,10.89,2,-1.9
 08/10/2018 19:15:00,10.81,10.89,2,-1.82
 08/10/2018 19:30:00,10.92,10.89,2,-1.78
 08/10/2018 19:45:00,10.94,10.89,2,-1.74
 08/10/2018 20:00:00,10.97,10.89,2,-1.62
 08/10/2018 20:15:00,10.99,10.89,2,-1.61
 08/10/2018 20:30:00,11.02,10.89,2,-1.57
 08/10/2018 20:45:00,10.99,10.89,2,-1.5
 08/10/2018 21:00:00,10.9,10.89,2,-1.47
 08/10/2018 21:15:00,10.95,10.89,2,-1.47
 08/10/2018 21:30:00,10.96,10.89,2,-1.38
 08/10/2018 21:45:00,10.86,10.89,2,-1.32
 08/10/2018 22:00:00,10.9,10.89,2,-1.36
 08/10/2018 22:15:00,10.93,10.89,2,-1.28
 08/10/2018 22:30:00,10.96,10.89,2,-1.24
 08/10/2018 22:45:00,11.01,10.89,2,-1.17
 08/10/2018 23:00:00,10.87,10.89,2,-1.14
 08/10/2018 23:15:00,10.75,10.89,2,-1.25
 08/10/2018 23:30:00,10.76,10.89,2,-1.25
 08/10/2018 23:45:00,10.76,10.89,2,-1.34
 09/10/2018 00:00:00,10.8,10.89,2,-1.34
 09/10/2018 00:15:00,10.8,10.89,2,-1.4
 09/10/2018 00:30:00,10.82,10.89,2,-1.44
 09/10/2018 00:45:00,10.81,10.89,2,-1.44
 09/10/2018 01:00:00,10.83,10.89,2,-1.44
 09/10/2018 01:15:00,10.78,10.89,2,-1.68
 09/10/2018 01:30:00,10.77,10.89,2,-1.71
 09/10/2018 01:45:00,10.78,10.89,2,-1.71
 09/10/2018 02:00:00,10.79,10.89,2,-1.71
 09/10/2018 02:15:00,10.79,10.89,2,-1.89
 09/10/2018 02:30:00,10.79,10.89,2,-1.91
 09/10/2018 02:45:00,10.8,10.89,2,-1.91
 09/10/2018 03:00:00,10.82,10.89,2,-1.88
 09/10/2018 03:15:00,10.83,10.89,2,-1.8
 09/10/2018 03:30:00,10.8,10.89,2,-1.7
 09/10/2018 03:45:00,10.8,10.89,2,-1.64
 09/10/2018 04:00:00,10.81,10.89,2,-1.56
 09/10/2018 04:15:00,10.81,10.89,2,-1.51
 09/10/2018 04:30:00,10.81,10.89,2,-1.36
 09/10/2018 04:45:00,10.82,10.89,2,-1.31
 09/10/2018 05:00:00,10.84,10.89,2,-1.31
 09/10/2018 05:15:00,10.82,10.89,2,-1.31
 09/10/2018 05:30:00,10.8,10.89,2,-1.31
 09/10/2018 05:45:00,10.79,10.89,2,-1.26
 09/10/2018 06:00:00,10.76,10.89,2,-1.26
 09/10/2018 06:15:00,10.76,10.89,2,-1.47
 09/10/2018 06:30:00,10.83,10.89,2,-1.52
 09/10/2018 06:45:00,10.91,10.89,2,-1.69
 09/10/2018 07:00:00,10.89,10.89,2,-1.76
 09/10/2018 07:15:00,10.83,10.89,2,-1.73
 09/10/2018 07:30:00,10.8,10.89,2,-1.84
 09/10/2018 07:45:00,10.77,10.89,2,-1.94
 09/10/2018 08:00:00,10.75,10.89,2,-2.0
 09/10/2018 08:15:00,10.78,10.89,2,-1.68
 09/10/2018 08:30:00,10.78,10.89,2,-1.49
 09/10/2018 08:45:00,10.8,10.89,2,-1.24
 09/10/2018 09:00:00,10.83,10.89,2,-1.05
 09/10/2018 09:15:00,10.86,10.89,2,-0.82
 09/10/2018 09:30:00,10.89,10.89,2,-0.59
 09/10/2018 09:45:00,10.91,10.89,2,-0.42
 09/10/2018 10:00:00,10.94,10.89,2,-0.21
 09/10/2018 10:15:00,10.97,10.89,2,-0.09
 09/10/2018 10:30:00,11.0,10.89,2,0.05
 09/10/2018 10:45:00,10.98,10.89,2,0.17
 09/10/2018 11:00:00,10.96,10.89,2,0.29
 09/10/2018 11:15:00,10.94,10.89,2,0.42
 09/10/2018 11:30:00,10.95,10.89,2,0.53
