DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 09/10/2018 11:45:00,10.95,10.89,2,0.58
 09/10/2018 12:00:00,10.96,10.89,2,0.6
 09/10/2018 12:15:00,10.94,10.89,2,0.65
 09/10/2018 12:30:00,10.96,10.89,2,0.7
 09/10/2018 12:45:00,10.97,10.89,2,0.74
 09/10/2018 13:00:00,10.98,10.89,2,0.69
 09/10/2018 13:15:00,11.0,10.89,2,0.7
 09/10/2018 13:30:00,10.93,10.89,2,0.7
 09/10/2018 13:45:00,10.9,10.89,2,0.7
 09/10/2018 14:00:00,10.9,10.89,2,0.7
 09/10/2018 14:15:00,10.93,10.89,2,0.64
 09/10/2018 14:30:00,10.93,10.89,2,0.55
 09/10/2018 14:45:00,10.92,10.89,2,0.54
 09/10/2018 15:00:00,10.94,10.89,2,0.46
 09/10/2018 15:15:00,10.96,10.89,2,0.36
 09/10/2018 15:30:00,10.98,10.89,2,0.3
 09/10/2018 15:45:00,10.95,10.89,2,0.12
 09/10/2018 16:00:00,10.94,10.89,2,0.0
 09/10/2018 16:15:00,10.94,10.89,2,-0.16
 09/10/2018 16:30:00,10.9,10.89,2,-0.38
 09/10/2018 16:45:00,10.85,10.89,2,-0.57
 09/10/2018 17:00:00,10.9,10.89,2,-0.74
 09/10/2018 17:15:00,10.9,10.89,2,-0.87
 09/10/2018 17:30:00,10.86,10.89,2,-1.05
 09/10/2018 17:45:00,10.83,10.89,2,-1.26
 09/10/2018 18:00:00,10.79,10.89,2,-1.41
 09/10/2018 18:15:00,10.74,10.89,2,-1.57
 09/10/2018 18:30:00,10.73,10.89,2,-1.64
 09/10/2018 18:45:00,10.8,10.89,2,-1.72
 09/10/2018 19:00:00,10.85,10.89,2,-1.77
 09/10/2018 19:15:00,10.83,10.89,2,-1.77
 09/10/2018 19:30:00,10.85,10.89,2,-1.7
 09/10/2018 19:45:00,10.87,10.89,2,-1.67
 09/10/2018 20:00:00,10.87,10.89,2,-1.59
 09/10/2018 20:15:00,10.87,10.89,2,-1.55
 09/10/2018 20:30:00,10.98,10.89,2,-1.55
 09/10/2018 20:45:00,10.91,10.89,2,-1.42
 09/10/2018 21:00:00,10.87,10.89,2,-1.37
 09/10/2018 21:15:00,10.88,10.89,2,-1.4
 09/10/2018 21:30:00,10.91,10.89,2,-1.37
 09/10/2018 21:45:00,10.94,10.89,2,-1.33
 09/10/2018 22:00:00,10.96,10.89,2,-1.27
 09/10/2018 22:15:00,11.0,10.89,2,-1.2
 09/10/2018 22:30:00,10.85,10.89,2,-1.17
 09/10/2018 22:45:00,10.79,10.89,2,-1.11
 09/10/2018 23:00:00,10.74,10.89,2,-1.04
 09/10/2018 23:15:00,10.75,10.89,2,-1.17
 09/10/2018 23:30:00,10.77,10.89,2,-1.17
 09/10/2018 23:45:00,10.78,10.89,2,-1.21
 10/10/2018 00:00:00,10.8,10.89,2,-1.18
 10/10/2018 00:15:00,10.8,10.89,2,-1.35
 10/10/2018 00:30:00,10.78,10.89,2,-1.28
 10/10/2018 00:45:00,10.76,10.89,2,-1.27
 10/10/2018 01:00:00,10.76,10.89,2,-1.27
 10/10/2018 01:15:00,10.71,10.89,2,-1.53
 10/10/2018 01:30:00,10.72,10.89,2,-1.57
 10/10/2018 01:45:00,10.72,10.89,2,-1.57
 10/10/2018 02:00:00,10.73,10.89,2,-1.57
 10/10/2018 02:15:00,10.82,10.89,2,-1.74
 10/10/2018 02:30:00,10.87,10.89,2,-1.67
 10/10/2018 02:45:00,10.88,10.89,2,-1.67
 10/10/2018 03:00:00,10.91,10.89,2,-1.67
 10/10/2018 03:15:00,10.91,10.89,2,-1.58
 10/10/2018 03:30:00,10.93,10.89,2,-1.5
 10/10/2018 03:45:00,10.93,10.89,2,-1.44
 10/10/2018 04:00:00,10.94,10.89,2,-1.33
 10/10/2018 04:15:00,10.95,10.89,2,-1.31
 10/10/2018 04:30:00,10.97,10.89,2,-1.26
 10/10/2018 04:45:00,10.98,10.89,2,-1.21
 10/10/2018 05:00:00,10.95,10.89,2,-1.17
 10/10/2018 05:15:00,10.95,10.89,2,-1.17
 10/10/2018 05:30:00,10.92,10.89,2,-1.17
 10/10/2018 05:45:00,10.9,10.89,2,-1.17
 10/10/2018 06:00:00,10.9,10.89,2,-1.18
 10/10/2018 06:15:00,10.87,10.89,2,-1.27
 10/10/2018 06:30:00,10.79,10.89,2,-1.31
 10/10/2018 06:45:00,10.73,10.89,2,-1.51
 10/10/2018 07:00:00,10.76,10.89,2,-1.68
 10/10/2018 07:15:00,10.84,10.89,2,-1.6
 10/10/2018 07:30:00,10.85,10.89,2,-1.71
 10/10/2018 07:45:00,10.79,10.89,2,-1.79
 10/10/2018 08:00:00,10.79,10.89,2,-1.85
 10/10/2018 08:15:00,10.81,10.89,2,-1.65
 10/10/2018 08:30:00,10.79,10.89,2,-1.47
 10/10/2018 08:45:00,10.81,10.89,2,-1.34
 10/10/2018 09:00:00,10.83,10.89,2,-1.15
 10/10/2018 09:15:00,10.84,10.89,2,-0.95
 10/10/2018 09:30:00,10.85,10.89,2,-0.74
 10/10/2018 09:45:00,10.83,10.89,2,-0.56
 10/10/2018 10:00:00,10.86,10.89,2,-0.36
 10/10/2018 10:15:00,10.91,10.89,2,-0.25
 10/10/2018 10:30:00,10.96,10.89,2,-0.07
 10/10/2018 10:45:00,10.96,10.89,2,0.04
 10/10/2018 11:00:00,10.97,10.89,2,0.2
 10/10/2018 11:15:00,10.97,10.89,2,0.27
 10/10/2018 11:30:00,11.01,10.89,2,0.43
 10/10/2018 11:45:00,11.01,10.89,2,0.47
 10/10/2018 12:00:00,11.01,10.89,2,0.6
 10/10/2018 12:15:00,10.98,10.89,2,0.6
 10/10/2018 12:30:00,11.02,10.89,2,0.65
 10/10/2018 12:45:00,11.01,10.89,2,0.69
 10/10/2018 13:00:00,11.03,10.89,2,0.58
 10/10/2018 13:15:00,10.95,10.89,2,0.64
 10/10/2018 13:30:00,11.02,10.89,2,0.7
 10/10/2018 13:45:00,10.98,10.89,2,0.74
 10/10/2018 14:00:00,10.97,10.89,2,0.68
 10/10/2018 14:15:00,10.93,10.89,2,0.6
 10/10/2018 14:30:00,10.95,10.89,2,0.56
 10/10/2018 14:45:00,10.93,10.89,2,0.52
 10/10/2018 15:00:00,10.94,10.89,2,0.48
 10/10/2018 15:15:00,10.94,10.89,2,0.35
 10/10/2018 15:30:00,10.91,10.89,2,0.25
 10/10/2018 15:45:00,10.91,10.89,2,0.11
 10/10/2018 16:00:00,10.89,10.89,2,0.02
 10/10/2018 16:15:00,10.86,10.89,2,-0.22
 10/10/2018 16:30:00,10.8,10.89,2,-0.45
 10/10/2018 16:45:00,10.8,10.89,2,-0.58
 10/10/2018 17:00:00,10.79,10.89,2,-0.78
 10/10/2018 17:15:00,10.8,10.89,2,-0.91
 10/10/2018 17:30:00,10.75,10.89,2,-1.07
 10/10/2018 17:45:00,10.76,10.89,2,-1.21
 10/10/2018 18:00:00,10.8,10.89,2,-1.43
 10/10/2018 18:15:00,10.8,10.89,2,-1.61
 10/10/2018 18:30:00,10.8,10.89,2,-1.61
 10/10/2018 18:45:00,10.84,10.89,2,-1.67
 10/10/2018 19:00:00,10.95,10.89,2,-1.69
 10/10/2018 19:15:00,10.97,10.89,2,-1.69
 10/10/2018 19:30:00,11.0,10.89,2,-1.67
 10/10/2018 19:45:00,11.0,10.89,2,-1.63
 10/10/2018 20:00:00,10.94,10.89,2,-1.57
 10/10/2018 20:15:00,10.93,10.89,2,-1.49
 10/10/2018 20:30:00,10.97,10.89,2,-1.37
 10/10/2018 20:45:00,11.0,10.89,2,-1.34
 10/10/2018 21:00:00,10.96,10.89,2,-1.39
 10/10/2018 21:15:00,10.9,10.89,2,-1.35
 10/10/2018 21:30:00,10.91,10.89,2,-1.27
 10/10/2018 21:45:00,10.95,10.89,2,-1.24
 10/10/2018 22:00:00,10.97,10.89,2,-1.16
 10/10/2018 22:15:00,10.97,10.89,2,-1.21
 10/10/2018 22:30:00,10.99,10.89,2,-1.11
 10/10/2018 22:45:00,10.94,10.89,2,-1.1
 10/10/2018 23:00:00,10.78,10.89,2,-1.0
 10/10/2018 23:15:00,10.8,10.89,2,-1.14
 10/10/2018 23:30:00,10.87,10.89,2,-1.11
 10/10/2018 23:45:00,10.88,10.89,2,-1.14
 11/10/2018 00:00:00,10.87,10.89,2,-1.14
 11/10/2018 00:15:00,10.84,10.89,2,-1.24
 11/10/2018 00:30:00,10.86,10.89,2,-1.24
 11/10/2018 00:45:00,10.89,10.89,2,-1.24
 11/10/2018 01:00:00,10.9,10.89,2,-1.24
 11/10/2018 01:15:00,10.86,10.89,2,-1.37
 11/10/2018 01:30:00,10.85,10.89,2,-1.47
 11/10/2018 01:45:00,10.87,10.89,2,-1.47
 11/10/2018 02:00:00,10.9,10.89,2,-1.47
 11/10/2018 02:15:00,10.88,10.89,2,-1.64
 11/10/2018 02:30:00,10.92,10.89,2,-1.51
 11/10/2018 02:45:00,10.94,10.89,2,-1.53
 11/10/2018 03:00:00,10.94,10.89,2,-1.44
 11/10/2018 03:15:00,10.97,10.89,2,-1.44
 11/10/2018 03:30:00,11.0,10.89,2,-1.37
 11/10/2018 03:45:00,11.02,10.89,2,-1.34
 11/10/2018 04:00:00,10.92,10.89,2,-1.22
 11/10/2018 04:15:00,10.89,10.89,2,-1.21
 11/10/2018 04:30:00,10.88,10.89,2,-1.17
 11/10/2018 04:45:00,10.87,10.89,2,-1.11
 11/10/2018 05:00:00,10.87,10.89,2,-1.11
 11/10/2018 05:15:00,10.84,10.89,2,-1.11
 11/10/2018 05:30:00,10.83,10.89,2,-1.11
 11/10/2018 05:45:00,10.82,10.89,2,-1.11
 11/10/2018 06:00:00,10.78,10.89,2,-1.11
 11/10/2018 06:15:00,10.74,10.89,2,-1.2
 11/10/2018 06:30:00,10.76,10.89,2,-1.28
 11/10/2018 06:45:00,10.74,10.89,2,-1.45
 11/10/2018 07:00:00,10.9,10.89,2,-1.5
 11/10/2018 07:15:00,10.87,10.89,2,-1.55
 11/10/2018 07:30:00,10.84,10.89,2,-1.59
 11/10/2018 07:45:00,10.82,10.89,2,-1.61
 11/10/2018 08:00:00,10.92,10.89,2,-1.78
 11/10/2018 08:15:00,10.9,10.89,2,-1.66
 11/10/2018 08:30:00,10.88,10.89,2,-1.59
 11/10/2018 08:45:00,10.87,10.89,2,-1.6
 11/10/2018 09:00:00,10.87,10.89,2,-1.61
 11/10/2018 09:15:00,10.86,10.89,2,-1.5
 11/10/2018 09:30:00,10.86,10.89,2,-1.34
 11/10/2018 09:45:00,10.91,10.89,2,-1.24
 11/10/2018 10:00:00,10.9,10.89,2,-1.24
 11/10/2018 10:15:00,10.92,10.89,2,-1.35
 11/10/2018 10:30:00,10.94,10.89,2,-1.4
 11/10/2018 10:45:00,10.93,10.89,2,-1.36
 11/10/2018 11:00:00,10.88,10.89,2,-1.44
 11/10/2018 11:15:00,10.84,10.89,2,-1.51
 11/10/2018 11:30:00,10.88,10.89,2,-1.47
 11/10/2018 11:45:00,10.92,10.89,2,-1.32
 11/10/2018 12:00:00,10.89,10.89,2,-1.39
 11/10/2018 12:15:00,10.91,10.89,2,-1.45
 11/10/2018 12:30:00,10.98,10.89,2,-1.16
 11/10/2018 12:45:00,10.94,10.89,2,-1.44
 11/10/2018 13:00:00,10.97,10.89,2,-1.39
 11/10/2018 13:15:00,10.95,10.89,2,-1.42
 11/10/2018 13:30:00,10.95,10.89,2,-1.25
 11/10/2018 13:45:00,10.82,10.89,2,-1.26
 11/10/2018 14:00:00,10.72,10.89,2,-1.46
 11/10/2018 14:15:00,10.73,10.89,2,-1.43
 11/10/2018 14:30:00,10.88,10.89,2,-1.38
 11/10/2018 14:45:00,10.91,10.89,2,-1.37
 11/10/2018 15:00:00,10.93,10.89,2,-1.17
 11/10/2018 15:15:00,10.95,10.89,2,-1.08
 11/10/2018 15:30:00,10.93,10.89,2,-1.12
 11/10/2018 15:45:00,10.95,10.89,2,-0.9
 11/10/2018 16:00:00,10.95,10.89,2,-0.76
 11/10/2018 16:15:00,10.91,10.89,2,-1.28
 11/10/2018 16:30:00,10.86,10.89,2,-1.44
 11/10/2018 16:45:00,10.84,10.89,2,-1.51
 11/10/2018 17:00:00,10.82,10.89,2,-1.64
 11/10/2018 17:15:00,10.85,10.89,2,-1.54
 11/10/2018 17:30:00,10.88,10.89,2,-1.36
 11/10/2018 17:45:00,10.87,10.89,2,-1.44
 11/10/2018 18:00:00,10.85,10.89,2,-1.48
 11/10/2018 18:15:00,10.83,10.89,2,-1.52
 11/10/2018 18:30:00,10.83,10.89,2,-1.59
 11/10/2018 18:45:00,10.83,10.89,2,-1.67
 11/10/2018 19:00:00,10.79,10.89,2,-1.75
 11/10/2018 19:15:00,10.8,10.89,2,-1.69
 11/10/2018 19:30:00,10.82,10.89,2,-1.74
 11/10/2018 19:45:00,10.85,10.89,2,-1.65
 11/10/2018 20:00:00,10.91,10.89,2,-1.54
 11/10/2018 20:15:00,10.92,10.89,2,-1.5
 11/10/2018 20:30:00,10.94,10.89,2,-1.44
 11/10/2018 20:45:00,10.91,10.89,2,-1.44
 11/10/2018 21:00:00,10.94,10.89,2,-1.44
 11/10/2018 21:15:00,10.98,10.89,2,-1.44
 11/10/2018 21:30:00,10.99,10.89,2,-1.37
 11/10/2018 21:45:00,11.0,10.89,2,-1.33
 11/10/2018 22:00:00,11.02,10.89,2,-1.21
 11/10/2018 22:15:00,11.02,10.89,2,-1.21
 11/10/2018 22:30:00,10.9,10.89,2,-1.2
 11/10/2018 22:45:00,10.79,10.89,2,-1.11
 11/10/2018 23:00:00,10.82,10.89,2,-1.11
 11/10/2018 23:15:00,10.73,10.89,2,-1.2
 11/10/2018 23:30:00,10.74,10.89,2,-1.21
 11/10/2018 23:45:00,10.74,10.89,2,-1.26
 12/10/2018 00:00:00,10.77,10.89,2,-1.27
 12/10/2018 00:15:00,10.77,10.89,2,-1.34
 12/10/2018 00:30:00,10.83,10.89,2,-1.34
 12/10/2018 00:45:00,10.83,10.89,2,-1.34
 12/10/2018 01:00:00,10.84,10.89,2,-1.34
 12/10/2018 01:15:00,10.79,10.89,2,-1.55
 12/10/2018 01:30:00,10.8,10.89,2,-1.57
 12/10/2018 01:45:00,10.82,10.89,2,-1.57
 12/10/2018 02:00:00,10.83,10.89,2,-1.57
 12/10/2018 02:15:00,10.82,10.89,2,-1.67
 12/10/2018 02:30:00,10.84,10.89,2,-1.67
 12/10/2018 02:45:00,10.85,10.89,2,-1.67
 12/10/2018 03:00:00,10.87,10.89,2,-1.62
 12/10/2018 03:15:00,10.89,10.89,2,-1.57
 12/10/2018 03:30:00,10.89,10.89,2,-1.49
 12/10/2018 03:45:00,10.89,10.89,2,-1.47
 12/10/2018 04:00:00,10.9,10.89,2,-1.35
 12/10/2018 04:15:00,10.9,10.89,2,-1.34
 12/10/2018 04:30:00,10.89,10.89,2,-1.34
 12/10/2018 04:45:00,10.89,10.89,2,-1.3
 12/10/2018 05:00:00,10.89,10.89,2,-1.21
 12/10/2018 05:15:00,10.86,10.89,2,-1.21
 12/10/2018 05:30:00,10.85,10.89,2,-1.21
 12/10/2018 05:45:00,10.81,10.89,2,-1.21
 12/10/2018 06:00:00,10.79,10.89,2,-1.21
 12/10/2018 06:15:00,10.79,10.89,2,-1.29
 12/10/2018 06:30:00,10.77,10.89,2,-1.42
 12/10/2018 06:45:00,10.75,10.89,2,-1.5
 12/10/2018 07:00:00,10.84,10.89,2,-1.66
 12/10/2018 07:15:00,10.78,10.89,2,-1.73
 12/10/2018 07:30:00,10.84,10.89,2,-1.77
 12/10/2018 07:45:00,10.88,10.89,2,-1.84
 12/10/2018 08:00:00,10.86,10.89,2,-1.89
 12/10/2018 08:15:00,10.86,10.89,2,-1.79
 12/10/2018 08:30:00,10.84,10.89,2,-1.77
 12/10/2018 08:45:00,10.85,10.89,2,-1.75
 12/10/2018 09:00:00,10.84,10.89,2,-1.77
 12/10/2018 09:15:00,10.82,10.89,2,-1.77
 12/10/2018 09:30:00,10.8,10.89,2,-1.77
 12/10/2018 09:45:00,10.81,10.89,2,-1.77
 12/10/2018 10:00:00,10.83,10.89,2,-1.68
 12/10/2018 10:15:00,10.87,10.89,2,-1.71
 12/10/2018 10:30:00,10.88,10.89,2,-1.71
 12/10/2018 10:45:00,10.87,10.89,2,-1.71
 12/10/2018 11:00:00,10.86,10.89,2,-1.71
 12/10/2018 11:15:00,10.85,10.89,2,-1.71
 12/10/2018 11:30:00,10.87,10.89,2,-1.7
 12/10/2018 11:45:00,10.87,10.89,2,-1.67
 12/10/2018 12:00:00,10.86,10.89,2,-1.65
 12/10/2018 12:15:00,10.88,10.89,2,-1.66
 12/10/2018 12:30:00,10.89,10.89,2,-1.6
 12/10/2018 12:45:00,10.89,10.89,2,-1.61
 12/10/2018 13:00:00,10.91,10.89,2,-1.61
 12/10/2018 13:15:00,10.96,10.89,2,-1.67
 12/10/2018 13:30:00,11.02,10.89,2,-1.91
 12/10/2018 13:45:00,11.0,10.89,2,-1.94
 12/10/2018 14:00:00,10.97,10.89,2,-1.81
 12/10/2018 14:15:00,10.86,10.89,2,-1.74
 12/10/2018 14:30:00,10.86,10.89,2,-1.86
 12/10/2018 14:45:00,10.87,10.89,2,-1.91
 12/10/2018 15:00:00,10.87,10.89,2,-1.92
 12/10/2018 15:15:00,10.88,10.89,2,-1.94
 12/10/2018 15:30:00,10.88,10.89,2,-1.86
 12/10/2018 15:45:00,10.87,10.89,2,-1.97
 12/10/2018 16:00:00,10.84,10.89,2,-1.9
 12/10/2018 16:15:00,10.82,10.89,2,-2.01
 12/10/2018 16:30:00,10.8,10.89,2,-2.12
 12/10/2018 16:45:00,10.78,10.89,2,-2.18
 12/10/2018 17:00:00,10.79,10.89,2,-2.18
 12/10/2018 17:15:00,10.81,10.89,2,-2.18
 12/10/2018 17:30:00,10.79,10.89,2,-2.26
 12/10/2018 17:45:00,10.77,10.89,2,-2.28
 12/10/2018 18:00:00,10.76,10.89,2,-2.35
 12/10/2018 18:15:00,10.84,10.89,2,-2.35
 12/10/2018 18:30:00,10.84,10.89,2,-2.38
 12/10/2018 18:45:00,10.85,10.89,2,-2.41
 12/10/2018 19:00:00,10.9,10.89,2,-2.27
 12/10/2018 19:15:00,10.91,10.89,2,-2.22
 12/10/2018 19:30:00,10.94,10.89,2,-2.14
 12/10/2018 19:45:00,10.96,10.89,2,-2.08
 12/10/2018 20:00:00,10.97,10.89,2,-2.0
 12/10/2018 20:15:00,10.98,10.89,2,-1.94
 12/10/2018 20:30:00,10.96,10.89,2,-1.89
 12/10/2018 20:45:00,10.91,10.89,2,-1.81
 12/10/2018 21:00:00,10.95,10.89,2,-1.79
 12/10/2018 21:15:00,10.97,10.89,2,-1.67
 12/10/2018 21:30:00,10.99,10.89,2,-1.67
 12/10/2018 21:45:00,10.95,10.89,2,-1.58
 12/10/2018 22:00:00,10.95,10.89,2,-1.54
 12/10/2018 22:15:00,10.95,10.89,2,-1.54
 12/10/2018 22:30:00,10.99,10.89,2,-1.53
 12/10/2018 22:45:00,11.01,10.89,2,-1.4
 12/10/2018 23:00:00,10.94,10.89,2,-1.31
 12/10/2018 23:15:00,10.92,10.89,2,-1.58
 12/10/2018 23:30:00,10.93,10.89,2,-1.55
 12/10/2018 23:45:00,10.92,10.89,2,-1.61
 13/10/2018 00:00:00,10.94,10.89,2,-1.61
 13/10/2018 00:15:00,10.9,10.89,2,-1.7
 13/10/2018 00:30:00,10.92,10.89,2,-1.61
 13/10/2018 00:45:00,10.93,10.89,2,-1.61
 13/10/2018 01:00:00,10.95,10.89,2,-1.61
 13/10/2018 01:15:00,10.91,10.89,2,-1.81
 13/10/2018 01:30:00,10.91,10.89,2,-1.91
 13/10/2018 01:45:00,10.92,10.89,2,-1.89
 13/10/2018 02:00:00,10.9,10.89,2,-1.77
 13/10/2018 02:15:00,10.86,10.89,2,-1.99
 13/10/2018 02:30:00,10.88,10.89,2,-1.91
 13/10/2018 02:45:00,10.88,10.89,2,-2.0
 13/10/2018 03:00:00,10.9,10.89,2,-1.88
 13/10/2018 03:15:00,10.91,10.89,2,-1.8
 13/10/2018 03:30:00,10.91,10.89,2,-1.74
 13/10/2018 03:45:00,10.93,10.89,2,-1.7
 13/10/2018 04:00:00,10.95,10.89,2,-1.59
 13/10/2018 04:15:00,10.94,10.89,2,-1.47
 13/10/2018 04:30:00,10.95,10.89,2,-1.47
 13/10/2018 04:45:00,10.94,10.89,2,-1.47
 13/10/2018 05:00:00,10.95,10.89,2,-1.47
 13/10/2018 05:15:00,10.94,10.89,2,-1.47
 13/10/2018 05:30:00,10.95,10.89,2,-1.29
 13/10/2018 05:45:00,10.95,10.89,2,-1.07
 13/10/2018 06:00:00,10.91,10.89,2,-1.07
 13/10/2018 06:15:00,10.86,10.89,2,-1.19
 13/10/2018 06:30:00,10.82,10.89,2,-1.3
 13/10/2018 06:45:00,10.78,10.89,2,-1.34
 13/10/2018 07:00:00,10.77,10.89,2,-1.34
 13/10/2018 07:15:00,10.73,10.89,2,-1.38
 13/10/2018 07:30:00,10.78,10.89,2,-1.44
 13/10/2018 07:45:00,10.94,10.89,2,-1.5
 13/10/2018 08:00:00,10.93,10.89,2,-1.54
 13/10/2018 08:15:00,10.92,10.89,2,-1.41
 13/10/2018 08:30:00,10.96,10.89,2,-1.43
 13/10/2018 08:45:00,10.98,10.89,2,-1.46
 13/10/2018 09:00:00,10.95,10.89,2,-1.41
 13/10/2018 09:15:00,10.96,10.89,2,-1.34
 13/10/2018 09:30:00,10.99,10.89,2,-1.38
 13/10/2018 09:45:00,10.98,10.89,2,-1.41
 13/10/2018 10:00:00,10.97,10.89,2,-1.41
 13/10/2018 10:15:00,10.97,10.89,2,-1.27
 13/10/2018 10:30:00,10.98,10.89,2,-1.27
 13/10/2018 10:45:00,10.99,10.89,2,-1.24
 13/10/2018 11:00:00,11.01,10.89,2,-1.16
 13/10/2018 11:15:00,10.95,10.89,2,-1.23
 13/10/2018 11:30:00,10.93,10.89,2,-1.12
 13/10/2018 11:45:00,10.95,10.89,2,-0.95
 13/10/2018 12:00:00,10.97,10.89,2,-0.86
 13/10/2018 12:15:00,10.95,10.89,2,0.36
 13/10/2018 12:30:00,10.96,10.89,2,0.12
 13/10/2018 12:45:00,10.91,10.89,2,-0.51
 13/10/2018 13:00:00,10.92,10.89,2,-0.3
 13/10/2018 13:15:00,10.92,10.89,2,-0.43
 13/10/2018 13:30:00,10.95,10.89,2,-0.58
 13/10/2018 13:45:00,10.95,10.89,2,-0.45
 13/10/2018 14:00:00,10.94,10.89,2,-0.52
 13/10/2018 14:15:00,10.93,10.89,2,-0.64
 13/10/2018 14:30:00,10.84,10.89,2,-0.8
 13/10/2018 14:45:00,10.83,10.89,2,-1.03
 13/10/2018 15:00:00,10.8,10.89,2,-1.11
 13/10/2018 15:15:00,10.83,10.89,2,-1.21
 13/10/2018 15:30:00,10.77,10.89,2,-1.21
 13/10/2018 15:45:00,10.75,10.89,2,-1.21
 13/10/2018 16:00:00,10.73,10.89,2,-1.21
 13/10/2018 16:15:00,10.81,10.89,2,-1.21
 13/10/2018 16:30:00,10.79,10.89,2,-1.3
 13/10/2018 16:45:00,10.73,10.89,2,-1.34
 13/10/2018 17:00:00,10.81,10.89,2,-1.36
 13/10/2018 17:15:00,10.9,10.89,2,-1.5
 13/10/2018 17:30:00,10.93,10.89,2,-1.6
 13/10/2018 17:45:00,10.92,10.89,2,-1.64
 13/10/2018 18:00:00,10.9,10.89,2,-1.64
 13/10/2018 18:15:00,10.85,10.89,2,-1.64
 13/10/2018 18:30:00,10.89,10.89,2,-1.64
 13/10/2018 18:45:00,10.89,10.89,2,-1.76
 13/10/2018 19:00:00,10.91,10.89,2,-1.77
 13/10/2018 19:15:00,10.95,10.89,2,-1.67
 13/10/2018 19:30:00,10.98,10.89,2,-1.58
 13/10/2018 19:45:00,11.02,10.89,2,-1.57
 13/10/2018 20:00:00,10.97,10.89,2,-1.48
 13/10/2018 20:15:00,10.97,10.89,2,-1.44
 13/10/2018 20:30:00,10.98,10.89,2,-1.44
 13/10/2018 20:45:00,11.02,10.89,2,-1.35
 13/10/2018 21:00:00,10.84,10.89,2,-1.31
 13/10/2018 21:15:00,10.74,10.89,2,-1.22
 13/10/2018 21:30:00,10.75,10.89,2,-1.23
 13/10/2018 21:45:00,10.76,10.89,2,-1.14
 13/10/2018 22:00:00,10.73,10.89,2,-1.14
 13/10/2018 22:15:00,10.85,10.89,2,-1.14
 13/10/2018 22:30:00,10.86,10.89,2,-1.14
 13/10/2018 22:45:00,10.91,10.89,2,-1.09
 13/10/2018 23:00:00,10.94,10.89,2,-1.04
 13/10/2018 23:15:00,10.92,10.89,2,-1.24
 13/10/2018 23:30:00,10.93,10.89,2,-1.14
 13/10/2018 23:45:00,10.96,10.89,2,-1.26
 14/10/2018 00:00:00,10.98,10.89,2,-1.28
 14/10/2018 00:15:00,10.94,10.89,2,-1.41
 14/10/2018 00:30:00,10.95,10.89,2,-1.41
 14/10/2018 00:45:00,10.94,10.89,2,-1.41
 14/10/2018 01:00:00,10.95,10.89,2,-1.32
 14/10/2018 01:15:00,10.91,10.89,2,-1.49
 14/10/2018 01:30:00,10.92,10.89,2,-1.57
 14/10/2018 01:45:00,10.93,10.89,2,-1.55
 14/10/2018 02:00:00,10.96,10.89,2,-1.44
 14/10/2018 02:15:00,10.95,10.89,2,-1.63
 14/10/2018 02:30:00,10.97,10.89,2,-1.64
 14/10/2018 02:45:00,10.96,10.89,2,-1.64
 14/10/2018 03:00:00,10.97,10.89,2,-1.54
 14/10/2018 03:15:00,10.99,10.89,2,-1.51
 14/10/2018 03:30:00,11.02,10.89,2,-1.41
 14/10/2018 03:45:00,10.99,10.89,2,-1.34
 14/10/2018 04:00:00,10.87,10.89,2,-1.27
 14/10/2018 04:15:00,10.87,10.89,2,-1.27
 14/10/2018 04:30:00,10.88,10.89,2,-1.2
 14/10/2018 04:45:00,10.89,10.89,2,-1.14
 14/10/2018 05:00:00,10.89,10.89,2,-1.07
 14/10/2018 05:15:00,10.87,10.89,2,-1.1
 14/10/2018 05:30:00,10.87,10.89,2,-1.05
 14/10/2018 05:45:00,10.85,10.89,2,-1.11
 14/10/2018 06:00:00,10.84,10.89,2,-1.14
 14/10/2018 06:15:00,10.8,10.89,2,-1.14
 14/10/2018 06:30:00,10.77,10.89,2,-1.16
 14/10/2018 06:45:00,10.73,10.89,2,-1.24
 14/10/2018 07:00:00,10.8,10.89,2,-1.32
 14/10/2018 07:15:00,10.79,10.89,2,-1.31
 14/10/2018 07:30:00,10.76,10.89,2,-1.37
 14/10/2018 07:45:00,10.75,10.89,2,-1.41
 14/10/2018 08:00:00,10.78,10.89,2,-1.47
 14/10/2018 08:15:00,10.86,10.89,2,-1.4
 14/10/2018 08:30:00,10.93,10.89,2,-1.46
 14/10/2018 08:45:00,10.97,10.89,2,-1.38
 14/10/2018 09:00:00,10.95,10.89,2,-1.45
 14/10/2018 09:15:00,10.97,10.89,2,-1.44
 14/10/2018 09:30:00,10.98,10.89,2,-1.41
 14/10/2018 09:45:00,10.97,10.89,2,-1.38
 14/10/2018 10:00:00,10.98,10.89,2,-1.33
 14/10/2018 10:15:00,11.0,10.89,2,-1.37
 14/10/2018 10:30:00,10.94,10.89,2,-1.41
 14/10/2018 10:45:00,10.92,10.89,2,-1.47
 14/10/2018 11:00:00,10.91,10.89,2,-1.49
 14/10/2018 11:15:00,10.88,10.89,2,-1.42
 14/10/2018 11:30:00,10.89,10.89,2,-1.37
 14/10/2018 11:45:00,10.9,10.89,2,-1.4
 14/10/2018 12:00:00,10.91,10.89,2,-1.38
 14/10/2018 12:15:00,10.91,10.89,2,-1.19
 14/10/2018 12:30:00,10.91,10.89,2,-1.2
 14/10/2018 12:45:00,10.9,10.89,2,-1.15
 14/10/2018 13:00:00,10.93,10.89,2,-1.25
 14/10/2018 13:15:00,10.95,10.89,2,-1.03
 14/10/2018 13:30:00,10.99,10.89,2,-0.83
 14/10/2018 13:45:00,11.02,10.89,2,-1.0
 14/10/2018 14:00:00,10.98,10.89,2,-0.92
 14/10/2018 14:15:00,10.95,10.89,2,-0.58
 14/10/2018 14:30:00,10.94,10.89,2,-0.62
 14/10/2018 14:45:00,10.93,10.89,2,-0.81
 14/10/2018 15:00:00,10.92,10.89,2,-0.99
 14/10/2018 15:15:00,10.95,10.89,2,-0.61
 14/10/2018 15:30:00,10.98,10.89,2,-0.46
 14/10/2018 15:45:00,10.93,10.89,2,-0.64
 14/10/2018 16:00:00,10.95,10.89,2,-0.22
 14/10/2018 16:15:00,10.9,10.89,2,-0.77
 14/10/2018 16:30:00,10.88,10.89,2,-0.82
 14/10/2018 16:45:00,10.86,10.89,2,-1.06
 14/10/2018 17:00:00,10.79,10.89,2,-1.27
 14/10/2018 17:15:00,10.75,10.89,2,-1.36
 14/10/2018 17:30:00,10.72,10.89,2,-1.47
 14/10/2018 17:45:00,10.78,10.89,2,-1.61
 14/10/2018 18:00:00,10.79,10.89,2,-1.71
 14/10/2018 18:15:00,10.76,10.89,2,-1.75
 14/10/2018 18:30:00,10.77,10.89,2,-1.81
 14/10/2018 18:45:00,10.74,10.89,2,-1.83
 14/10/2018 19:00:00,10.74,10.89,2,-1.92
 14/10/2018 19:15:00,10.73,10.89,2,-1.85
 14/10/2018 19:30:00,10.78,10.89,2,-1.77
 14/10/2018 19:45:00,10.85,10.89,2,-1.68
 14/10/2018 20:00:00,10.88,10.89,2,-1.61
 14/10/2018 20:15:00,10.89,10.89,2,-1.56
 14/10/2018 20:30:00,10.92,10.89,2,-1.51
 14/10/2018 20:45:00,10.93,10.89,2,-1.54
 14/10/2018 21:00:00,10.97,10.89,2,-1.51
 14/10/2018 21:15:00,10.96,10.89,2,-1.41
 14/10/2018 21:30:00,10.97,10.89,2,-1.33
 14/10/2018 21:45:00,10.95,10.89,2,-1.27
 14/10/2018 22:00:00,10.98,10.89,2,-1.27
 14/10/2018 22:15:00,11.0,10.89,2,-1.27
 14/10/2018 22:30:00,11.01,10.89,2,-1.19
 14/10/2018 22:45:00,10.94,10.89,2,-1.14
 14/10/2018 23:00:00,10.92,10.89,2,-1.01
 14/10/2018 23:15:00,10.8,10.89,2,-1.25
 14/10/2018 23:30:00,10.92,10.89,2,-1.27
 14/10/2018 23:45:00,10.94,10.89,2,-1.29
 15/10/2018 00:00:00,10.96,10.89,2,-1.41
 15/10/2018 00:00:00,10.96,10.89,2,-1.41
 15/10/2018 00:15:00,10.95,10.89,2,-1.5
 15/10/2018 00:30:00,10.96,10.89,2,-1.5
 15/10/2018 00:45:00,10.94,10.89,2,-1.51
 15/10/2018 01:00:00,10.96,10.89,2,-1.43
 15/10/2018 01:15:00,10.91,10.89,2,-1.7
 15/10/2018 01:30:00,10.92,10.89,2,-1.74
 15/10/2018 01:45:00,10.92,10.89,2,-1.74
 15/10/2018 02:00:00,10.95,10.89,2,-1.74
 15/10/2018 02:15:00,10.93,10.89,2,-1.96
 15/10/2018 02:30:00,10.94,10.89,2,-1.98
 15/10/2018 02:45:00,10.94,10.89,2,-1.98
 15/10/2018 03:00:00,10.96,10.89,2,-1.93
 15/10/2018 03:15:00,10.96,10.89,2,-1.84
 15/10/2018 03:30:00,10.96,10.89,2,-1.76
 15/10/2018 03:45:00,10.99,10.89,2,-1.69
 15/10/2018 04:00:00,11.02,10.89,2,-1.57
 15/10/2018 04:15:00,11.01,10.89,2,-1.52
 15/10/2018 04:30:00,11.0,10.89,2,-1.47
 15/10/2018 04:45:00,10.99,10.89,2,-1.46
 15/10/2018 05:00:00,11.0,10.89,2,-1.34
 15/10/2018 05:15:00,10.99,10.89,2,-1.34
 15/10/2018 05:30:00,10.97,10.89,2,-1.34
 15/10/2018 05:45:00,10.94,10.89,2,-1.34
 15/10/2018 06:00:00,10.91,10.89,2,-1.34
 15/10/2018 06:15:00,10.83,10.89,2,-1.45
 15/10/2018 06:30:00,10.78,10.89,2,-1.49
 15/10/2018 06:45:00,10.75,10.89,2,-1.73
 15/10/2018 07:00:00,10.79,10.89,2,-1.84
 15/10/2018 07:15:00,10.83,10.89,2,-1.91
 15/10/2018 07:30:00,10.79,10.89,2,-2.06
 15/10/2018 07:45:00,10.84,10.89,2,-2.08
 15/10/2018 08:00:00,10.88,10.89,2,-2.08
 15/10/2018 08:15:00,10.85,10.89,2,-1.93
 15/10/2018 08:30:00,10.85,10.89,2,-1.86
 15/10/2018 08:45:00,10.84,10.89,2,-1.82
 15/10/2018 09:00:00,10.8,10.89,2,-1.86
 15/10/2018 09:15:00,10.83,10.89,2,-1.79
 15/10/2018 09:30:00,10.8,10.89,2,-1.77
 15/10/2018 09:45:00,10.8,10.89,2,-1.64
 15/10/2018 10:00:00,10.82,10.89,2,-1.6
 15/10/2018 10:15:00,10.85,10.89,2,-1.54
 15/10/2018 10:30:00,10.87,10.89,2,-1.54
 15/10/2018 10:45:00,10.86,10.89,2,-1.5
 15/10/2018 11:00:00,10.86,10.89,2,-1.57
 15/10/2018 11:15:00,10.85,10.89,2,-1.64
 15/10/2018 11:30:00,10.86,10.89,2,-1.58
 15/10/2018 11:45:00,10.88,10.89,2,-1.51
 15/10/2018 12:00:00,10.93,10.89,2,-1.51
 15/10/2018 12:15:00,10.94,10.89,2,-1.49
 15/10/2018 12:30:00,10.94,10.89,2,-1.5
 15/10/2018 12:45:00,10.96,10.89,2,-1.43
 15/10/2018 13:00:00,10.98,10.89,2,-1.23
 15/10/2018 13:15:00,10.98,10.89,2,-1.23
 15/10/2018 13:30:00,10.92,10.89,2,-1.17
 15/10/2018 13:45:00,10.87,10.89,2,-1.04
 15/10/2018 14:00:00,10.84,10.89,2,-1.09
 15/10/2018 14:15:00,10.84,10.89,2,-1.11
 15/10/2018 14:30:00,10.81,10.89,2,-1.31
 15/10/2018 14:45:00,10.82,10.89,2,-1.41
 15/10/2018 15:00:00,10.83,10.89,2,-1.41
 15/10/2018 15:15:00,10.82,10.89,2,-1.42
 15/10/2018 15:30:00,10.81,10.89,2,-1.41
 15/10/2018 15:45:00,10.78,10.89,2,-1.53
 15/10/2018 16:00:00,10.73,10.89,2,-1.64
 15/10/2018 16:15:00,10.82,10.89,2,-1.74
 15/10/2018 16:30:00,10.82,10.89,2,-1.84
 15/10/2018 16:45:00,10.82,10.89,2,-1.97
 15/10/2018 17:00:00,10.81,10.89,2,-2.08
 15/10/2018 17:15:00,10.84,10.89,2,-2.05
 15/10/2018 17:30:00,10.86,10.89,2,-2.1
 15/10/2018 17:45:00,10.87,10.89,2,-2.08
 15/10/2018 18:00:00,10.86,10.89,2,-2.02
 15/10/2018 18:15:00,10.86,10.89,2,-2.04
 15/10/2018 18:30:00,10.83,10.89,2,-2.01
 15/10/2018 18:45:00,10.85,10.89,2,-2.1
 15/10/2018 19:00:00,10.88,10.89,2,-2.06
 15/10/2018 19:15:00,10.88,10.89,2,-1.95
 15/10/2018 19:30:00,10.95,10.89,2,-1.95
 15/10/2018 19:45:00,10.96,10.89,2,-1.88
 15/10/2018 20:00:00,11.01,10.89,2,-1.81
 15/10/2018 20:15:00,10.92,10.89,2,-1.71
 15/10/2018 20:30:00,10.94,10.89,2,-1.71
 15/10/2018 20:45:00,10.89,10.89,2,-1.63
 15/10/2018 21:00:00,10.88,10.89,2,-1.59
 15/10/2018 21:15:00,10.86,10.89,2,-1.55
 15/10/2018 21:30:00,10.9,10.89,2,-1.49
 15/10/2018 21:45:00,10.89,10.89,2,-1.41
 15/10/2018 22:00:00,10.92,10.89,2,-1.38
 15/10/2018 22:15:00,10.95,10.89,2,-1.31
 15/10/2018 22:30:00,10.96,10.89,2,-1.23
 15/10/2018 22:45:00,10.97,10.89,2,-1.17
 15/10/2018 23:00:00,10.97,10.89,2,-1.13
 15/10/2018 23:15:00,10.94,10.89,2,-1.38
 15/10/2018 23:30:00,10.97,10.89,2,-1.41
 15/10/2018 23:45:00,10.99,10.89,2,-1.5
 16/10/2018 00:00:00,10.89,10.89,2,-1.45
 16/10/2018 00:15:00,10.88,10.89,2,-1.54
 16/10/2018 00:30:00,10.9,10.89,2,-1.54
 16/10/2018 00:45:00,10.89,10.89,2,-1.54
 16/10/2018 01:00:00,10.9,10.89,2,-1.54
 16/10/2018 01:15:00,10.83,10.89,2,-1.77
 16/10/2018 01:30:00,10.83,10.89,2,-1.88
 16/10/2018 01:45:00,10.82,10.89,2,-1.81
 16/10/2018 02:00:00,10.84,10.89,2,-1.78
 16/10/2018 02:15:00,10.82,10.89,2,-2.05
 16/10/2018 02:30:00,10.84,10.89,2,-2.03
 16/10/2018 02:45:00,10.84,10.89,2,-2.08
 16/10/2018 03:00:00,10.88,10.89,2,-1.97
 16/10/2018 03:15:00,10.91,10.89,2,-1.91
 16/10/2018 03:30:00,10.94,10.89,2,-1.8
 16/10/2018 03:45:00,10.94,10.89,2,-1.7
 16/10/2018 04:00:00,10.9,10.89,2,-1.6
 16/10/2018 04:15:00,10.87,10.89,2,-1.54
 16/10/2018 04:30:00,10.88,10.89,2,-1.46
 16/10/2018 04:45:00,10.88,10.89,2,-1.41
 16/10/2018 05:00:00,10.89,10.89,2,-1.35
 16/10/2018 05:15:00,10.85,10.89,2,-1.37
 16/10/2018 05:30:00,10.84,10.89,2,-1.35
 16/10/2018 05:45:00,10.83,10.89,2,-1.24
 16/10/2018 06:00:00,10.83,10.89,2,-1.34
 16/10/2018 06:15:00,10.82,10.89,2,-1.49
 16/10/2018 06:30:00,10.93,10.89,2,-1.52
 16/10/2018 06:45:00,10.9,10.89,2,-1.66
 16/10/2018 07:00:00,10.83,10.89,2,-1.8
 16/10/2018 07:15:00,10.8,10.89,2,-1.81
 16/10/2018 07:30:00,10.92,10.89,2,-1.88
 16/10/2018 07:45:00,10.87,10.89,2,-1.91
 16/10/2018 08:00:00,10.84,10.89,2,-2.01
 16/10/2018 08:15:00,10.85,10.89,2,-1.91
 16/10/2018 08:30:00,10.87,10.89,2,-1.86
 16/10/2018 08:45:00,10.88,10.89,2,-1.79
 16/10/2018 09:00:00,10.91,10.89,2,-1.77
 16/10/2018 09:15:00,10.93,10.89,2,-1.7
 16/10/2018 09:30:00,10.92,10.89,2,-1.7
 16/10/2018 09:45:00,10.93,10.89,2,-1.69
 16/10/2018 10:00:00,10.94,10.89,2,-1.61
 16/10/2018 10:15:00,10.96,10.89,2,-1.62
 16/10/2018 10:30:00,10.97,10.89,2,-1.53
 16/10/2018 10:45:00,10.99,10.89,2,-1.5
 16/10/2018 11:00:00,10.99,10.89,2,-1.5
 16/10/2018 11:15:00,10.99,10.89,2,-1.4
 16/10/2018 11:30:00,10.93,10.89,2,-0.86
 16/10/2018 11:45:00,10.91,10.89,2,-0.89
 16/10/2018 12:00:00,10.94,10.89,2,-0.9
 16/10/2018 12:15:00,10.81,10.89,2,-1.07
 16/10/2018 12:30:00,10.82,10.89,2,-1.07
 16/10/2018 12:45:00,10.82,10.89,2,-0.5
 16/10/2018 13:00:00,10.82,10.89,2,-1.06
 16/10/2018 13:15:00,10.85,10.89,2,-0.7
 16/10/2018 13:30:00,10.9,10.89,2,0.17
 16/10/2018 13:45:00,10.86,10.89,2,-0.34
 16/10/2018 14:00:00,10.81,10.89,2,-0.6
 16/10/2018 14:15:00,10.77,10.89,2,-1.04
 16/10/2018 14:30:00,10.77,10.89,2,-1.25
 16/10/2018 14:45:00,10.81,10.89,2,-1.37
 16/10/2018 15:00:00,10.83,10.89,2,-1.45
 16/10/2018 15:15:00,10.86,10.89,2,-1.48
 16/10/2018 15:30:00,10.85,10.89,2,-1.46
 16/10/2018 15:45:00,10.85,10.89,2,-1.47
 16/10/2018 16:00:00,10.82,10.89,2,-1.5
 16/10/2018 16:15:00,10.82,10.89,2,-1.61
 16/10/2018 16:30:00,10.81,10.89,2,-1.65
 16/10/2018 16:45:00,10.78,10.89,2,-1.73
 16/10/2018 17:00:00,10.82,10.89,2,-1.68
 16/10/2018 17:15:00,10.81,10.89,2,-1.66
 16/10/2018 17:30:00,10.83,10.89,2,-1.77
 16/10/2018 17:45:00,10.85,10.89,2,-1.84
 16/10/2018 18:00:00,10.86,10.89,2,-1.9
 16/10/2018 18:15:00,10.84,10.89,2,-1.91
 16/10/2018 18:30:00,10.88,10.89,2,-1.93
 16/10/2018 18:45:00,10.9,10.89,2,-2.0
 16/10/2018 19:00:00,10.91,10.99,2,-1.99
 16/10/2018 19:15:00,10.94,11.0,2,-1.91
 16/10/2018 19:30:00,10.97,11.0,2,-1.89
 16/10/2018 19:45:00,10.98,11.0,2,-1.8
 16/10/2018 20:00:00,11.03,11.0,2,-1.72
 16/10/2018 20:15:00,11.06,11.0,2,-1.64
 16/10/2018 20:30:00,11.09,11.0,2,-1.57
 16/10/2018 20:45:00,11.03,11.0,2,-1.57
 16/10/2018 21:00:00,11.01,11.0,2,-1.48
 16/10/2018 21:15:00,10.97,11.0,2,-1.47
 16/10/2018 21:30:00,11.03,11.0,2,-1.44
 16/10/2018 21:45:00,11.06,11.0,2,-1.37
 16/10/2018 22:00:00,11.1,11.0,2,-1.37
 16/10/2018 22:15:00,11.09,11.0,2,-1.25
 16/10/2018 22:30:00,11.11,11.0,2,-1.24
 16/10/2018 22:45:00,11.02,11.0,2,-1.19
 16/10/2018 23:00:00,11.01,11.0,2,-1.14
 16/10/2018 23:15:00,10.94,11.0,2,-1.35
 16/10/2018 23:30:00,10.88,11.0,2,-1.35
 16/10/2018 23:45:00,10.93,11.0,2,-1.52
 17/10/2018 00:00:00,10.98,11.0,2,-1.44
 17/10/2018 00:15:00,10.99,11.0,2,-1.54
 17/10/2018 00:30:00,11.0,11.0,2,-1.54
 17/10/2018 00:45:00,11.0,11.0,2,-1.54
 17/10/2018 01:00:00,11.01,11.0,2,-1.48
 17/10/2018 01:15:00,10.94,11.0,2,-1.74
 17/10/2018 01:30:00,10.94,11.0,2,-1.77
 17/10/2018 01:45:00,10.94,11.0,2,-1.77
 17/10/2018 02:00:00,10.96,11.0,2,-1.79
 17/10/2018 02:15:00,10.94,11.0,2,-2.07
 17/10/2018 02:30:00,10.96,11.0,2,-2.04
 17/10/2018 02:45:00,10.98,11.0,2,-2.04
 17/10/2018 03:00:00,11.02,11.0,2,-1.95
 17/10/2018 03:15:00,11.04,11.0,2,-1.85
 17/10/2018 03:30:00,11.04,11.0,2,-1.72
 17/10/2018 03:45:00,11.04,11.0,2,-1.67
 17/10/2018 04:00:00,11.05,11.0,2,-1.56
 17/10/2018 04:15:00,11.05,11.0,2,-1.52
 17/10/2018 04:30:00,11.05,11.0,2,-1.41
 17/10/2018 04:45:00,11.05,11.0,2,-1.41
 17/10/2018 05:00:00,11.06,11.0,2,-1.38
 17/10/2018 05:15:00,11.03,11.0,2,-1.31
 17/10/2018 05:30:00,11.01,11.0,2,-1.31
 17/10/2018 05:45:00,10.99,11.0,2,-1.31
 17/10/2018 06:00:00,10.97,11.0,2,-1.31
 17/10/2018 06:15:00,11.0,11.0,2,-1.38
 17/10/2018 06:30:00,10.99,11.0,2,-1.52
 17/10/2018 06:45:00,10.95,11.0,2,-1.66
 17/10/2018 07:00:00,10.95,11.0,2,-1.82
 17/10/2018 07:15:00,10.87,11.0,2,-1.85
 17/10/2018 07:30:00,10.88,11.0,2,-1.88
 17/10/2018 07:45:00,10.97,11.0,2,-1.95
 17/10/2018 08:00:00,10.96,11.0,2,-1.99
 17/10/2018 08:15:00,10.98,11.0,2,-1.85
 17/10/2018 08:30:00,11.01,11.0,2,-1.86
 17/10/2018 08:45:00,11.05,11.0,2,-1.79
 17/10/2018 09:00:00,11.05,11.0,2,-1.71
 17/10/2018 09:15:00,11.08,11.0,2,-1.56
 17/10/2018 09:30:00,11.08,11.0,2,-1.49
 17/10/2018 09:45:00,11.1,11.0,2,-1.41
 17/10/2018 10:00:00,11.12,11.0,2,-1.39
 17/10/2018 10:15:00,11.15,11.0,2,-1.37
 17/10/2018 10:30:00,11.05,11.0,2,-1.19
 17/10/2018 10:45:00,11.08,11.0,2,-0.96
 17/10/2018 11:00:00,11.05,11.0,2,-1.09
 17/10/2018 11:15:00,11.01,11.0,2,-1.26
 17/10/2018 11:30:00,11.01,11.0,2,-1.24
 17/10/2018 11:45:00,10.99,11.0,2,-1.18
 17/10/2018 12:00:00,11.0,11.0,2,-1.14
 17/10/2018 12:15:00,11.0,11.0,2,-1.21
 17/10/2018 12:30:00,11.01,11.0,2,-1.14
 17/10/2018 12:45:00,11.02,11.0,2,-1.28
 17/10/2018 13:00:00,11.05,11.0,2,-1.26
 17/10/2018 13:15:00,11.04,11.0,2,-1.34
 17/10/2018 13:30:00,10.95,11.0,2,-1.28
 17/10/2018 13:45:00,10.92,11.0,2,-1.04
 17/10/2018 14:00:00,10.91,11.0,2,-1.01
 17/10/2018 14:15:00,10.9,11.0,2,-1.06
 17/10/2018 14:30:00,10.9,11.0,2,-1.17
 17/10/2018 14:45:00,10.91,11.0,2,-1.12
 17/10/2018 15:00:00,10.92,11.0,2,-1.07
 17/10/2018 15:15:00,10.93,11.0,2,-1.09
 17/10/2018 15:30:00,10.91,11.0,2,-1.24
 17/10/2018 15:45:00,10.89,11.0,2,-1.16
 17/10/2018 16:00:00,10.86,11.0,2,-1.23
 17/10/2018 16:15:00,10.95,11.0,2,-1.36
 17/10/2018 16:30:00,10.93,11.0,2,-1.46
 17/10/2018 16:45:00,10.9,11.0,2,-1.67
 17/10/2018 17:00:00,11.02,11.0,2,-1.79
 17/10/2018 17:15:00,11.09,11.0,2,-1.84
 17/10/2018 17:30:00,11.11,11.0,2,-1.89
 17/10/2018 17:45:00,11.1,11.0,2,-1.94
 17/10/2018 18:00:00,11.09,11.0,2,-1.94
 17/10/2018 18:15:00,11.09,11.0,2,-1.96
 17/10/2018 18:30:00,11.11,11.0,2,-1.94
 17/10/2018 18:45:00,11.13,11.0,2,-1.99
 17/10/2018 19:00:00,11.1,11.0,2,-2.04
 17/10/2018 19:15:00,11.07,11.0,2,-1.92
 17/10/2018 19:30:00,11.05,11.0,2,-1.84
 17/10/2018 19:45:00,11.02,11.0,2,-1.84
 17/10/2018 20:00:00,11.01,11.0,2,-1.75
 17/10/2018 20:15:00,10.95,11.0,2,-1.67
 17/10/2018 20:30:00,10.97,11.0,2,-1.64
 17/10/2018 20:45:00,10.99,11.0,2,-1.53
 17/10/2018 21:00:00,11.0,11.0,2,-1.51
 17/10/2018 21:15:00,11.02,11.0,2,-1.51
 17/10/2018 21:30:00,11.04,11.0,2,-1.4
 17/10/2018 21:45:00,11.1,11.0,2,-1.37
 17/10/2018 22:00:00,11.14,11.0,2,-1.34
 17/10/2018 22:15:00,10.97,11.0,2,-1.24
 17/10/2018 22:30:00,10.89,11.0,2,-1.24
 17/10/2018 22:45:00,10.87,11.0,2,-1.15
 17/10/2018 23:00:00,10.93,11.0,2,-1.08
 17/10/2018 23:15:00,10.94,11.0,2,-1.38
 17/10/2018 23:30:00,10.97,11.0,2,-1.37
 17/10/2018 23:45:00,10.9,11.0,2,-1.4
 18/10/2018 00:00:00,10.92,11.0,2,-1.41
 18/10/2018 00:15:00,10.92,11.0,2,-1.51
 18/10/2018 00:30:00,10.94,11.0,2,-1.51
 18/10/2018 00:45:00,10.95,11.0,2,-1.51
 18/10/2018 01:00:00,10.94,11.0,2,-1.51
 18/10/2018 01:15:00,10.87,11.0,2,-1.73
 18/10/2018 01:30:00,10.87,11.0,2,-1.77
 18/10/2018 01:45:00,10.88,11.0,2,-1.77
 18/10/2018 02:00:00,10.89,11.0,2,-1.79
 18/10/2018 02:15:00,10.87,11.0,2,-2.07
 18/10/2018 02:30:00,10.9,11.0,2,-2.0
 18/10/2018 02:45:00,10.9,11.0,2,-2.03
 18/10/2018 03:00:00,10.91,11.0,2,-1.97
 18/10/2018 03:15:00,10.93,11.0,2,-1.9
 18/10/2018 03:30:00,10.94,11.0,2,-1.78
 18/10/2018 03:45:00,10.94,11.0,2,-1.67
 18/10/2018 04:00:00,10.95,11.0,2,-1.59
 18/10/2018 04:15:00,10.97,11.0,2,-1.52
 18/10/2018 04:30:00,10.99,11.0,2,-1.43
 18/10/2018 04:45:00,10.97,11.0,2,-1.31
 18/10/2018 05:00:00,10.99,11.0,2,-1.31
 18/10/2018 05:15:00,10.97,11.0,2,-1.31
 18/10/2018 05:30:00,10.97,11.0,2,-1.31
 18/10/2018 05:45:00,10.93,11.0,2,-1.31
 18/10/2018 06:00:00,10.9,11.0,2,-1.31
 18/10/2018 06:15:00,10.9,11.0,2,-1.42
 18/10/2018 06:30:00,10.93,11.0,2,-1.55
 18/10/2018 06:45:00,10.95,11.0,2,-1.8
 18/10/2018 07:00:00,11.05,11.0,2,-1.88
 18/10/2018 07:15:00,10.94,11.0,2,-1.88
 18/10/2018 07:30:00,10.95,11.0,2,-1.93
 18/10/2018 07:45:00,10.93,11.0,2,-1.98
 18/10/2018 08:00:00,10.96,11.0,2,-2.0
 18/10/2018 08:15:00,10.98,11.0,2,-1.72
 18/10/2018 08:30:00,11.01,11.0,2,-1.66
 18/10/2018 08:45:00,11.04,11.0,2,-1.46
 18/10/2018 09:00:00,11.03,11.0,2,-1.41
 18/10/2018 09:15:00,11.0,11.0,2,-1.5
 18/10/2018 09:30:00,11.11,11.0,2,-1.22
 18/10/2018 09:45:00,11.12,11.0,2,-1.2
 18/10/2018 10:00:00,11.07,11.0,2,-0.77
 18/10/2018 10:15:00,11.1,11.0,2,-0.35
 18/10/2018 10:30:00,11.04,11.0,2,-0.28
 18/10/2018 10:45:00,11.06,11.0,2,-0.1
 18/10/2018 11:00:00,11.06,11.0,2,-0.05
 18/10/2018 11:15:00,10.97,11.0,2,-0.14
 18/10/2018 11:30:00,10.95,11.0,2,0.25
 18/10/2018 11:45:00,10.96,11.0,2,0.37
 18/10/2018 12:00:00,10.99,11.0,2,0.49
 18/10/2018 12:15:00,11.03,11.0,2,0.54
 18/10/2018 12:30:00,11.01,11.0,2,0.54
 18/10/2018 12:45:00,11.03,11.0,2,0.59
 18/10/2018 13:00:00,11.07,11.0,2,0.6
 18/10/2018 13:15:00,10.92,11.0,2,0.59
 18/10/2018 13:30:00,10.86,11.0,2,0.48
 18/10/2018 13:45:00,10.85,11.0,2,0.41
 18/10/2018 14:00:00,10.88,11.0,2,0.6
 18/10/2018 14:15:00,11.09,11.0,2,0.48
 18/10/2018 14:30:00,11.07,11.0,2,0.21
 18/10/2018 14:45:00,11.08,11.0,2,0.24
 18/10/2018 15:00:00,11.06,11.0,2,0.12
 18/10/2018 15:15:00,11.06,11.0,2,-0.05
 18/10/2018 15:30:00,11.06,11.0,2,0.02
 18/10/2018 15:45:00,11.04,11.0,2,-0.27
 18/10/2018 16:00:00,11.02,11.0,2,-0.13
 18/10/2018 16:15:00,10.99,11.0,2,-0.46
 18/10/2018 16:30:00,10.95,11.0,2,-0.61
 18/10/2018 16:45:00,10.92,11.0,2,-0.86
 18/10/2018 17:00:00,10.89,11.0,2,-0.96
 18/10/2018 17:15:00,10.85,11.0,2,-1.13
 18/10/2018 17:30:00,10.93,11.0,2,-1.32
 18/10/2018 17:45:00,10.95,11.0,2,-1.45
 18/10/2018 18:00:00,10.92,11.0,2,-1.62
 18/10/2018 18:15:00,10.89,11.0,2,-1.76
 18/10/2018 18:30:00,10.87,11.0,2,-1.81
 18/10/2018 18:45:00,10.85,11.0,2,-1.91
 18/10/2018 19:00:00,10.85,11.0,2,-1.9
 18/10/2018 19:15:00,10.86,11.0,2,-1.87
 18/10/2018 19:30:00,10.92,11.0,2,-1.77
 18/10/2018 19:45:00,10.96,11.0,2,-1.77
 18/10/2018 20:00:00,10.95,11.0,2,-1.74
 18/10/2018 20:15:00,10.98,11.0,2,-1.67
 18/10/2018 20:30:00,11.04,11.0,2,-1.54
 18/10/2018 20:45:00,11.0,11.0,2,-1.52
 18/10/2018 21:00:00,11.02,11.0,2,-1.5
 18/10/2018 21:15:00,11.0,11.0,2,-1.47
 18/10/2018 21:30:00,10.97,11.0,2,-1.47
 18/10/2018 21:45:00,11.0,11.0,2,-1.4
 18/10/2018 22:00:00,11.08,11.0,2,-1.35
 18/10/2018 22:15:00,11.01,11.0,2,-1.36
 18/10/2018 22:30:00,10.95,11.0,2,-1.29
 18/10/2018 22:45:00,10.92,11.0,2,-1.14
 18/10/2018 23:00:00,10.88,11.0,2,-1.11
 18/10/2018 23:15:00,10.88,11.0,2,-1.34
 18/10/2018 23:30:00,10.91,11.0,2,-1.34
 18/10/2018 23:45:00,10.94,11.0,2,-1.47
 19/10/2018 00:00:00,10.95,11.0,2,-1.48
 19/10/2018 00:15:00,10.97,11.0,2,-1.57
 19/10/2018 00:30:00,11.01,11.0,2,-1.56
 19/10/2018 00:45:00,11.01,11.0,2,-1.47
 19/10/2018 01:00:00,11.03,11.0,2,-1.47
 19/10/2018 01:15:00,10.96,11.0,2,-1.77
 19/10/2018 01:30:00,10.96,11.0,2,-1.81
 19/10/2018 01:45:00,10.96,11.0,2,-1.81
 19/10/2018 02:00:00,10.96,11.0,2,-1.83
 19/10/2018 02:15:00,10.94,11.0,2,-2.1
 19/10/2018 02:30:00,10.97,11.0,2,-2.04
 19/10/2018 02:45:00,11.0,11.0,2,-2.06
 19/10/2018 03:00:00,11.03,11.0,2,-1.94
 19/10/2018 03:15:00,10.97,11.0,2,-1.87
 19/10/2018 03:30:00,10.94,11.0,2,-1.79
 19/10/2018 03:45:00,10.94,11.0,2,-1.71
 19/10/2018 04:00:00,10.95,11.0,2,-1.66
 19/10/2018 04:15:00,10.98,11.0,2,-1.59
 19/10/2018 04:30:00,10.99,11.0,2,-1.47
 19/10/2018 04:45:00,10.99,11.0,2,-1.43
 19/10/2018 05:00:00,10.96,11.0,2,-1.37
 19/10/2018 05:15:00,10.93,11.0,2,-1.37
 19/10/2018 05:30:00,10.92,11.0,2,-1.37
 19/10/2018 05:45:00,10.89,11.0,2,-1.37
 19/10/2018 06:00:00,10.87,11.0,2,-1.39
 19/10/2018 06:15:00,10.93,11.0,2,-1.58
 19/10/2018 06:30:00,10.88,11.0,2,-1.64
 19/10/2018 06:45:00,10.88,11.0,2,-1.81
 19/10/2018 07:00:00,10.92,11.0,2,-1.88
 19/10/2018 07:15:00,10.85,11.0,2,-1.94
 19/10/2018 07:30:00,10.89,11.0,2,-2.01
 19/10/2018 07:45:00,10.84,11.0,2,-2.11
 19/10/2018 08:00:00,10.91,11.0,2,-2.19
 19/10/2018 08:15:00,10.94,11.0,2,-1.9
 19/10/2018 08:30:00,10.92,11.0,2,-1.75
 19/10/2018 08:45:00,10.96,11.0,2,-1.7
 19/10/2018 09:00:00,11.0,11.0,2,-1.53
 19/10/2018 09:15:00,11.06,11.0,2,-0.9
 19/10/2018 09:30:00,10.96,11.0,2,-1.03
 19/10/2018 09:45:00,11.01,11.0,2,-0.74
 19/10/2018 10:00:00,11.03,11.0,2,-0.49
 19/10/2018 10:15:00,10.9,11.0,2,-0.3
 19/10/2018 10:30:00,10.94,11.0,2,-0.11
 19/10/2018 10:45:00,10.97,11.0,2,0.02
 19/10/2018 11:00:00,11.11,11.0,2,0.06
 19/10/2018 11:15:00,11.11,11.0,2,0.19
 19/10/2018 11:30:00,11.02,11.0,2,0.27
 19/10/2018 11:45:00,11.05,11.0,2,0.37
 19/10/2018 12:00:00,11.04,11.0,2,0.44
 19/10/2018 12:15:00,11.05,11.0,2,0.44
 19/10/2018 12:30:00,11.06,11.0,2,0.55
 19/10/2018 12:45:00,11.05,11.0,2,0.57
 19/10/2018 13:00:00,11.09,11.0,2,0.57
 19/10/2018 13:15:00,11.08,11.0,2,0.61
 19/10/2018 13:30:00,11.12,11.0,2,0.63
 19/10/2018 13:45:00,11.07,11.0,2,0.06
 19/10/2018 14:00:00,11.05,11.0,2,0.19
 19/10/2018 14:15:00,11.03,11.0,2,0.32
 19/10/2018 14:30:00,10.94,11.0,2,-0.7
 19/10/2018 14:45:00,10.95,11.0,2,-0.73
 19/10/2018 15:00:00,10.9,11.0,2,-0.65
 19/10/2018 15:15:00,10.94,11.0,2,-0.63
 19/10/2018 15:30:00,10.97,11.0,2,-0.43
 19/10/2018 15:45:00,10.98,11.0,2,-0.42
 19/10/2018 16:00:00,11.03,11.0,2,-0.44
 19/10/2018 16:15:00,11.02,11.0,2,-0.49
 19/10/2018 16:30:00,10.99,11.0,2,-0.41
 19/10/2018 16:45:00,10.92,11.0,2,-0.65
 19/10/2018 17:00:00,10.94,11.0,2,-0.9
 19/10/2018 17:15:00,10.98,11.0,2,-1.15
 19/10/2018 17:30:00,10.95,11.0,2,-1.41
 19/10/2018 17:45:00,10.93,11.0,2,-1.51
 19/10/2018 18:00:00,10.88,11.0,2,-1.61
 19/10/2018 18:15:00,10.87,11.0,2,-1.71
 19/10/2018 18:30:00,10.85,11.0,2,-1.71
 19/10/2018 18:45:00,10.92,11.0,2,-1.82
 19/10/2018 19:00:00,10.96,11.0,2,-1.8
 19/10/2018 19:15:00,10.98,11.0,2,-1.81
 19/10/2018 19:30:00,11.04,11.0,2,-1.71
 19/10/2018 19:45:00,11.1,11.0,2,-1.71
 19/10/2018 20:00:00,11.14,11.0,2,-1.68
 19/10/2018 20:15:00,11.09,11.0,2,-1.57
 19/10/2018 20:30:00,11.06,11.0,2,-1.51
 19/10/2018 20:45:00,11.07,11.0,2,-1.44
 19/10/2018 21:00:00,11.11,11.0,2,-1.44
 19/10/2018 21:15:00,10.99,11.0,2,-1.36
 19/10/2018 21:30:00,10.9,11.0,2,-1.31
 19/10/2018 21:45:00,10.89,11.0,2,-1.31
 19/10/2018 22:00:00,10.94,11.0,2,-1.25
 19/10/2018 22:15:00,10.98,11.0,2,-1.17
 19/10/2018 22:30:00,11.0,11.0,2,-1.16
 19/10/2018 22:45:00,10.97,11.0,2,-1.04
 19/10/2018 23:00:00,10.99,11.0,2,-1.04
 19/10/2018 23:15:00,10.97,11.0,2,-1.31
 19/10/2018 23:30:00,11.04,11.0,2,-1.29
 19/10/2018 23:45:00,11.06,11.0,2,-1.33
 20/10/2018 00:00:00,11.1,11.0,2,-1.44
 20/10/2018 00:15:00,11.11,11.0,2,-1.51
 20/10/2018 00:30:00,11.0,11.0,2,-1.51
 20/10/2018 00:45:00,10.99,11.0,2,-1.51
 20/10/2018 01:00:00,10.99,11.0,2,-1.51
 20/10/2018 01:15:00,10.92,11.0,2,-1.77
 20/10/2018 01:30:00,10.92,11.0,2,-1.81
 20/10/2018 01:45:00,10.93,11.0,2,-1.81
 20/10/2018 02:00:00,10.94,11.0,2,-1.79
 20/10/2018 02:15:00,10.93,11.0,2,-1.98
 20/10/2018 02:30:00,10.95,11.0,2,-1.94
 20/10/2018 02:45:00,10.95,11.0,2,-1.98
 20/10/2018 03:00:00,10.97,11.0,2,-1.9
 20/10/2018 03:15:00,10.98,11.0,2,-1.81
 20/10/2018 03:30:00,10.98,11.0,2,-1.74
 20/10/2018 03:45:00,11.01,11.0,2,-1.62
 20/10/2018 04:00:00,11.03,11.0,2,-1.57
 20/10/2018 04:15:00,11.01,11.0,2,-1.57
 20/10/2018 04:30:00,11.02,11.0,2,-1.52
 20/10/2018 04:45:00,11.03,11.0,2,-1.44
 20/10/2018 05:00:00,11.03,11.0,2,-1.44
 20/10/2018 05:15:00,11.04,11.0,2,-1.34
 20/10/2018 05:30:00,11.03,11.0,2,-1.34
 20/10/2018 05:45:00,11.01,11.0,2,-1.34
 20/10/2018 06:00:00,10.99,11.0,2,-1.34
 20/10/2018 06:15:00,10.95,11.0,2,-1.37
 20/10/2018 06:30:00,10.94,11.0,2,-1.44
 20/10/2018 06:45:00,10.88,11.0,2,-1.56
 20/10/2018 07:00:00,10.85,11.0,2,-1.57
 20/10/2018 07:15:00,10.94,11.0,2,-1.64
 20/10/2018 07:30:00,10.98,11.0,2,-1.71
 20/10/2018 07:45:00,10.94,11.0,2,-1.72
 20/10/2018 08:00:00,10.94,11.0,2,-1.77
 20/10/2018 08:15:00,10.95,11.0,2,-1.59
 20/10/2018 08:30:00,10.95,11.0,2,-1.51
 20/10/2018 08:45:00,11.03,11.0,2,-1.51
 20/10/2018 09:00:00,11.08,11.0,2,-1.24
 20/10/2018 09:15:00,11.11,11.0,2,-0.99
 20/10/2018 09:30:00,11.07,11.0,2,-0.62
 20/10/2018 09:45:00,10.96,11.0,2,-0.41
 20/10/2018 10:00:00,10.99,11.0,2,-0.2
 20/10/2018 10:15:00,11.02,11.0,2,-0.05
 20/10/2018 10:30:00,11.05,11.0,2,0.08
 20/10/2018 10:45:00,11.06,11.0,2,0.28
 20/10/2018 11:00:00,11.05,11.0,2,0.42
 20/10/2018 11:15:00,11.07,11.0,2,0.47
 20/10/2018 11:30:00,11.09,11.0,2,0.56
 20/10/2018 11:45:00,11.1,11.0,2,0.37
 20/10/2018 12:00:00,11.12,11.0,2,0.67
 20/10/2018 12:15:00,11.13,11.0,2,0.67
 20/10/2018 12:30:00,11.14,11.0,2,0.73
 20/10/2018 12:45:00,11.11,11.0,2,0.8
 20/10/2018 13:00:00,11.01,11.0,2,0.77
 20/10/2018 13:15:00,11.04,11.0,2,0.8
 20/10/2018 13:30:00,11.06,11.0,2,0.85
 20/10/2018 13:45:00,11.03,11.0,2,0.91
 20/10/2018 14:00:00,11.03,11.0,2,0.82
 20/10/2018 14:15:00,11.04,11.0,2,0.8
 20/10/2018 14:30:00,11.04,11.0,2,0.71
 20/10/2018 14:45:00,11.03,11.0,2,0.67
 20/10/2018 15:00:00,11.02,11.0,2,0.61
 20/10/2018 15:15:00,11.02,11.0,2,0.51
 20/10/2018 15:30:00,11.03,11.0,2,0.4
 20/10/2018 15:45:00,11.01,11.0,2,0.28
 20/10/2018 16:00:00,11.0,11.0,2,0.12
 20/10/2018 16:15:00,10.94,11.0,2,-0.13
 20/10/2018 16:30:00,10.91,11.0,2,-0.3
 20/10/2018 16:45:00,10.87,11.0,2,-0.46
 20/10/2018 17:00:00,10.9,11.0,2,-0.67
 20/10/2018 17:15:00,10.87,11.0,2,-0.89
 20/10/2018 17:30:00,10.91,11.0,2,-1.11
 20/10/2018 17:45:00,11.01,11.0,2,-1.36
 20/10/2018 18:00:00,11.0,11.0,2,-1.54
 20/10/2018 18:15:00,10.98,11.0,2,-1.64
 20/10/2018 18:30:00,10.94,11.0,2,-1.64
 20/10/2018 18:45:00,10.9,11.0,2,-1.65
 20/10/2018 19:00:00,10.92,11.0,2,-1.64
 20/10/2018 19:15:00,10.94,11.0,2,-1.64
 20/10/2018 19:30:00,10.99,11.0,2,-1.55
 20/10/2018 19:45:00,11.04,11.0,2,-1.44
 20/10/2018 20:00:00,11.08,11.0,2,-1.43
 20/10/2018 20:15:00,11.11,11.0,2,-1.37
 20/10/2018 20:30:00,11.11,11.0,2,-1.28
 20/10/2018 20:45:00,11.02,11.0,2,-1.28
 20/10/2018 21:00:00,11.01,11.0,2,-1.33
 20/10/2018 21:15:00,11.02,11.0,2,-1.22
 20/10/2018 21:30:00,10.95,10.92,1,-1.25
 20/10/2018 21:45:00,10.96,10.9,1,-1.22
 20/10/2018 22:00:00,10.89,10.9,1,-1.17
 20/10/2018 22:15:00,10.94,10.9,1,-1.17
 20/10/2018 22:30:00,10.96,10.9,1,-1.17
 20/10/2018 22:45:00,10.99,10.9,1,-1.14
 20/10/2018 23:00:00,11.0,10.9,1,-1.04
 20/10/2018 23:15:00,10.93,10.9,1,-1.31
 20/10/2018 23:30:00,10.9,10.9,1,-1.24
 20/10/2018 23:45:00,10.93,10.9,1,-1.41
 21/10/2018 00:00:00,10.96,10.9,1,-1.36
 21/10/2018 00:15:00,10.97,10.9,1,-1.41
 21/10/2018 00:30:00,10.92,10.9,1,-1.41
 21/10/2018 00:45:00,10.91,10.9,1,-1.41
 21/10/2018 01:00:00,10.94,10.9,1,-1.41
 21/10/2018 01:15:00,10.9,10.9,1,-1.71
 21/10/2018 01:30:00,10.91,10.9,1,-1.74
 21/10/2018 01:45:00,10.92,10.9,1,-1.74
 21/10/2018 02:00:00,10.94,10.9,1,-1.75
 21/10/2018 02:15:00,10.93,10.9,1,-1.97
 21/10/2018 02:30:00,10.91,10.9,1,-1.88
 21/10/2018 02:45:00,10.92,10.9,1,-1.91
 21/10/2018 03:00:00,10.94,10.9,1,-1.83
 21/10/2018 03:15:00,10.95,10.9,1,-1.77
 21/10/2018 03:30:00,10.97,10.9,1,-1.72
 21/10/2018 03:45:00,10.98,10.9,1,-1.64
 21/10/2018 04:00:00,11.0,10.9,1,-1.58
 21/10/2018 04:15:00,10.99,10.9,1,-1.51
 21/10/2018 04:30:00,10.97,10.9,1,-1.41
 21/10/2018 04:45:00,10.98,10.9,1,-1.41
 21/10/2018 05:00:00,10.98,10.9,1,-1.32
 21/10/2018 05:15:00,10.97,10.9,1,-1.31
 21/10/2018 05:30:00,10.98,10.9,1,-1.31
 21/10/2018 05:45:00,10.97,10.9,1,-1.21
 21/10/2018 06:00:00,10.96,10.9,1,-1.27
 21/10/2018 06:15:00,10.92,10.9,1,-1.27
 21/10/2018 06:30:00,10.86,10.9,1,-1.38
 21/10/2018 06:45:00,10.81,10.9,1,-1.45
 21/10/2018 07:00:00,10.79,10.9,1,-1.51
 21/10/2018 07:15:00,10.74,10.9,1,-1.4
 21/10/2018 07:30:00,10.79,10.9,1,-1.47
 21/10/2018 07:45:00,10.78,10.9,1,-1.59
 21/10/2018 08:00:00,10.79,10.9,1,-1.68
 21/10/2018 08:15:00,10.87,10.9,1,-1.5
 21/10/2018 08:30:00,10.83,10.9,1,-1.44
 21/10/2018 08:45:00,10.86,10.9,1,-1.25
 21/10/2018 09:00:00,10.87,10.9,1,-1.0
 21/10/2018 09:15:00,10.9,10.9,1,-0.75
 21/10/2018 09:30:00,10.86,10.9,1,-0.58
 21/10/2018 09:45:00,10.87,10.9,1,-0.36
 21/10/2018 10:00:00,10.86,10.9,1,-0.19
 21/10/2018 10:15:00,10.84,10.9,1,-0.06
 21/10/2018 10:30:00,10.87,10.9,1,0.03
 21/10/2018 10:45:00,10.88,10.9,1,0.15
 21/10/2018 11:00:00,10.9,10.9,1,0.26
 21/10/2018 11:15:00,10.91,10.9,1,0.43
 21/10/2018 11:30:00,10.92,10.9,1,0.47
 21/10/2018 11:45:00,10.92,10.9,1,0.56
 21/10/2018 12:00:00,10.92,10.9,1,0.57
 21/10/2018 12:15:00,10.92,10.9,1,0.61
 21/10/2018 12:30:00,10.95,10.9,1,0.7
 21/10/2018 12:45:00,10.96,10.9,1,0.7
 21/10/2018 13:00:00,10.95,10.9,1,0.7
 21/10/2018 13:15:00,10.96,10.9,1,0.7
 21/10/2018 13:30:00,10.96,10.9,1,0.8
