DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 21/10/2018 13:45:00,10.99,10.9,1,0.8
 21/10/2018 14:00:00,10.99,10.9,1,0.8
 21/10/2018 14:15:00,10.99,10.9,1,0.74
 21/10/2018 14:30:00,11.0,10.9,1,0.67
 21/10/2018 14:45:00,10.98,10.9,1,0.62
 21/10/2018 15:00:00,10.98,10.9,1,0.53
 21/10/2018 15:15:00,10.96,10.9,1,0.43
 21/10/2018 15:30:00,10.95,10.9,1,0.25
 21/10/2018 15:45:00,10.93,10.9,1,0.21
 21/10/2018 16:00:00,10.9,10.9,1,0.03
 21/10/2018 16:15:00,10.88,10.9,1,-0.22
 21/10/2018 16:30:00,10.81,10.9,1,-0.41
 21/10/2018 16:45:00,10.74,10.9,1,-0.61
 21/10/2018 17:00:00,10.76,10.9,1,-0.79
 21/10/2018 17:15:00,10.77,10.9,1,-1.05
 21/10/2018 17:30:00,10.83,10.9,1,-1.36
 21/10/2018 17:45:00,10.78,10.9,1,-1.5
 21/10/2018 18:00:00,10.75,10.9,1,-1.62
 21/10/2018 18:15:00,10.74,10.9,1,-1.75
 21/10/2018 18:30:00,10.82,10.9,1,-1.77
 21/10/2018 18:45:00,10.83,10.9,1,-1.77
 21/10/2018 19:00:00,10.85,10.9,1,-1.77
 21/10/2018 19:15:00,10.88,10.9,1,-1.64
 21/10/2018 19:30:00,10.93,10.9,1,-1.64
 21/10/2018 19:45:00,10.93,10.9,1,-1.64
 21/10/2018 20:00:00,10.99,10.9,1,-1.54
 21/10/2018 20:15:00,10.97,10.9,1,-1.51
 21/10/2018 20:30:00,10.93,10.9,1,-1.39
 21/10/2018 20:45:00,10.94,10.9,1,-1.37
 21/10/2018 21:00:00,10.95,10.9,1,-1.25
 21/10/2018 21:15:00,10.96,10.9,1,-1.24
 21/10/2018 21:30:00,11.0,10.9,1,-1.24
 21/10/2018 21:45:00,11.0,10.9,1,-1.15
 21/10/2018 22:00:00,10.91,10.9,1,-1.14
 21/10/2018 22:15:00,10.93,10.9,1,-1.14
 21/10/2018 22:30:00,10.95,10.9,1,-1.08
 21/10/2018 22:45:00,10.98,10.9,1,-1.0
 21/10/2018 23:00:00,10.99,10.9,1,-1.0
 21/10/2018 23:15:00,10.99,10.9,1,-1.24
 21/10/2018 23:30:00,10.94,10.9,1,-1.22
 21/10/2018 23:45:00,10.85,10.9,1,-1.23
 22/10/2018 00:00:00,10.82,10.9,1,-1.24
 22/10/2018 00:00:00,10.82,10.9,1,-1.24
 22/10/2018 00:15:00,10.77,10.9,1,-1.37
 22/10/2018 00:30:00,10.77,10.9,1,-1.37
 22/10/2018 00:45:00,10.77,10.9,1,-1.37
 22/10/2018 01:00:00,10.79,10.9,1,-1.32
 22/10/2018 01:15:00,10.72,10.9,1,-1.57
 22/10/2018 01:30:00,10.72,10.9,1,-1.66
 22/10/2018 01:45:00,10.82,10.9,1,-1.67
 22/10/2018 02:00:00,10.84,10.9,1,-1.68
 22/10/2018 02:15:00,10.82,10.9,1,-1.9
 22/10/2018 02:30:00,10.83,10.9,1,-1.87
 22/10/2018 02:45:00,10.82,10.9,1,-1.91
 22/10/2018 03:00:00,10.86,10.9,1,-1.81
 22/10/2018 03:15:00,10.86,10.9,1,-1.71
 22/10/2018 03:30:00,10.88,10.9,1,-1.65
 22/10/2018 03:45:00,10.88,10.9,1,-1.61
 22/10/2018 04:00:00,10.91,10.9,1,-1.53
 22/10/2018 04:15:00,10.9,10.9,1,-1.47
 22/10/2018 04:30:00,10.91,10.9,1,-1.44
 22/10/2018 04:45:00,10.91,10.9,1,-1.34
 22/10/2018 05:00:00,10.9,10.9,1,-1.34
 22/10/2018 05:15:00,10.89,10.9,1,-1.34
 22/10/2018 05:30:00,10.89,10.9,1,-1.24
 22/10/2018 05:45:00,10.83,10.9,1,-1.27
 22/10/2018 06:00:00,10.8,10.9,1,-1.35
 22/10/2018 06:15:00,10.82,10.9,1,-1.41
 22/10/2018 06:30:00,10.86,10.9,1,-1.47
 22/10/2018 06:45:00,10.75,10.9,1,-1.64
 22/10/2018 07:00:00,10.74,10.9,1,-1.77
 22/10/2018 07:15:00,10.79,10.9,1,-1.83
 22/10/2018 07:30:00,10.78,10.9,1,-1.83
 22/10/2018 07:45:00,10.77,10.9,1,-1.85
 22/10/2018 08:00:00,10.8,10.9,1,-2.04
 22/10/2018 08:15:00,10.84,10.9,1,-1.86
 22/10/2018 08:30:00,10.91,10.9,1,-1.75
 22/10/2018 08:45:00,10.93,10.9,1,-1.53
 22/10/2018 09:00:00,11.01,10.9,1,-1.33
 22/10/2018 09:15:00,11.01,10.9,1,-1.12
 22/10/2018 09:30:00,10.95,10.9,1,-0.9
 22/10/2018 09:45:00,10.94,10.9,1,-0.59
 22/10/2018 10:00:00,10.86,10.9,1,-0.43
 22/10/2018 10:15:00,10.88,10.9,1,-0.24
 22/10/2018 10:30:00,10.89,10.9,1,-0.05
 22/10/2018 10:45:00,10.91,10.9,1,0.05
 22/10/2018 11:00:00,10.9,10.9,1,0.2
 22/10/2018 11:15:00,10.94,10.9,1,0.32
 22/10/2018 11:30:00,10.97,10.9,1,0.45
 22/10/2018 11:45:00,10.96,10.9,1,0.48
 22/10/2018 12:00:00,10.93,10.9,1,0.63
 22/10/2018 12:15:00,10.91,10.9,1,0.74
 22/10/2018 12:30:00,10.93,10.9,1,0.63
 22/10/2018 12:45:00,10.9,10.9,1,0.57
 22/10/2018 13:00:00,10.92,10.9,1,0.63
 22/10/2018 13:15:00,10.94,10.9,1,0.38
 22/10/2018 13:30:00,10.99,10.9,1,0.66
 22/10/2018 13:45:00,10.97,10.9,1,0.7
 22/10/2018 14:00:00,10.97,10.9,1,0.6
 22/10/2018 14:15:00,10.96,10.9,1,0.5
 22/10/2018 14:30:00,10.96,10.9,1,0.5
 22/10/2018 14:45:00,10.93,10.9,1,0.45
 22/10/2018 15:00:00,10.92,10.9,1,0.35
 22/10/2018 15:15:00,10.93,10.9,1,0.24
 22/10/2018 15:30:00,10.92,10.9,1,0.15
 22/10/2018 15:45:00,10.89,10.9,1,-0.05
 22/10/2018 16:00:00,10.87,10.9,1,-0.19
 22/10/2018 16:15:00,10.83,10.9,1,-0.41
 22/10/2018 16:30:00,10.82,10.9,1,-0.59
 22/10/2018 16:45:00,10.78,10.9,1,-0.81
 22/10/2018 17:00:00,10.78,10.9,1,-1.04
 22/10/2018 17:15:00,10.74,10.9,1,-1.21
 22/10/2018 17:30:00,10.89,10.9,1,-1.48
 22/10/2018 17:45:00,10.87,10.9,1,-1.6
 22/10/2018 18:00:00,10.87,10.9,1,-1.76
 22/10/2018 18:15:00,10.88,10.9,1,-1.93
 22/10/2018 18:30:00,10.91,10.9,1,-1.98
 22/10/2018 18:45:00,10.9,10.9,1,-1.98
 22/10/2018 19:00:00,10.92,10.9,1,-1.98
 22/10/2018 19:15:00,10.9,10.9,1,-1.91
 22/10/2018 19:30:00,10.94,10.9,1,-1.84
 22/10/2018 19:45:00,10.97,10.9,1,-1.84
 22/10/2018 20:00:00,10.99,10.9,1,-1.76
 22/10/2018 20:15:00,10.91,10.9,1,-1.74
 22/10/2018 20:30:00,10.94,10.9,1,-1.64
 22/10/2018 20:45:00,10.97,10.9,1,-1.63
 22/10/2018 21:00:00,10.98,10.9,1,-1.64
 22/10/2018 21:15:00,10.94,10.9,1,-1.57
 22/10/2018 21:30:00,10.88,10.9,1,-1.5
 22/10/2018 21:45:00,10.89,10.9,1,-1.37
 22/10/2018 22:00:00,10.91,10.9,1,-1.37
 22/10/2018 22:15:00,10.92,10.9,1,-1.33
 22/10/2018 22:30:00,10.96,10.9,1,-1.23
 22/10/2018 22:45:00,10.97,10.9,1,-1.21
 22/10/2018 23:00:00,10.96,10.9,1,-1.19
 22/10/2018 23:15:00,10.91,10.9,1,-1.35
 22/10/2018 23:30:00,10.96,10.9,1,-1.37
 22/10/2018 23:45:00,10.96,10.9,1,-1.51
 23/10/2018 00:00:00,11.0,10.9,1,-1.51
 23/10/2018 00:15:00,11.0,10.9,1,-1.64
 23/10/2018 00:30:00,10.85,10.9,1,-1.54
 23/10/2018 00:45:00,10.76,10.9,1,-1.51
 23/10/2018 01:00:00,10.77,10.9,1,-1.51
 23/10/2018 01:15:00,10.82,10.9,1,-1.82
 23/10/2018 01:30:00,10.95,10.9,1,-1.88
 23/10/2018 01:45:00,10.97,10.9,1,-1.89
 23/10/2018 02:00:00,10.98,10.9,1,-1.98
 23/10/2018 02:15:00,10.97,10.9,1,-2.17
 23/10/2018 02:30:00,10.97,10.9,1,-2.18
 23/10/2018 02:45:00,10.98,10.9,1,-2.22
 23/10/2018 03:00:00,11.02,10.9,1,-2.14
 23/10/2018 03:15:00,11.01,10.9,1,-2.01
 23/10/2018 03:30:00,10.91,10.9,1,-1.91
 23/10/2018 03:45:00,10.93,10.9,1,-1.83
 23/10/2018 04:00:00,10.95,10.9,1,-1.76
 23/10/2018 04:15:00,10.97,10.9,1,-1.67
 23/10/2018 04:30:00,10.99,10.9,1,-1.6
 23/10/2018 04:45:00,10.98,10.9,1,-1.56
 23/10/2018 05:00:00,10.96,10.9,1,-1.44
 23/10/2018 05:15:00,10.94,10.9,1,-1.44
 23/10/2018 05:30:00,10.96,10.9,1,-1.44
 23/10/2018 05:45:00,10.88,10.9,1,-1.44
 23/10/2018 06:00:00,10.83,10.9,1,-1.45
 23/10/2018 06:15:00,10.74,10.9,1,-1.6
 23/10/2018 06:30:00,10.72,10.9,1,-1.71
 23/10/2018 06:45:00,10.76,10.9,1,-1.75
 23/10/2018 07:00:00,10.75,10.9,1,-1.84
 23/10/2018 07:15:00,10.78,10.9,1,-1.86
 23/10/2018 07:30:00,10.77,10.9,1,-1.94
 23/10/2018 07:45:00,10.79,10.9,1,-2.02
 23/10/2018 08:00:00,10.95,10.9,1,-2.14
 23/10/2018 08:15:00,10.95,10.9,1,-1.97
 23/10/2018 08:30:00,10.93,10.9,1,-1.88
 23/10/2018 08:45:00,10.91,10.9,1,-1.88
 23/10/2018 09:00:00,10.93,10.9,1,-1.84
 23/10/2018 09:15:00,10.97,10.9,1,-1.75
 23/10/2018 09:30:00,10.98,10.9,1,-1.68
 23/10/2018 09:45:00,11.0,10.9,1,-1.67
 23/10/2018 10:00:00,11.0,10.9,1,-1.06
 23/10/2018 10:15:00,10.96,10.9,1,-0.59
 23/10/2018 10:30:00,10.99,10.9,1,-0.79
 23/10/2018 10:45:00,10.98,10.9,1,-0.78
 23/10/2018 11:00:00,10.98,10.9,1,-0.91
 23/10/2018 11:15:00,10.97,10.9,1,-0.73
 23/10/2018 11:30:00,10.98,10.9,1,-0.51
 23/10/2018 11:45:00,10.9,10.9,1,-0.36
 23/10/2018 12:00:00,10.88,10.9,1,-0.38
 23/10/2018 12:15:00,10.89,10.9,1,-0.49
 23/10/2018 12:30:00,10.94,10.9,1,-0.26
 23/10/2018 12:45:00,10.93,10.9,1,-0.16
 23/10/2018 13:00:00,10.89,10.9,1,-0.65
 23/10/2018 13:15:00,10.96,10.9,1,-0.29
 23/10/2018 13:30:00,10.95,10.9,1,-0.2
 23/10/2018 13:45:00,10.92,10.89,2,-0.1
 23/10/2018 14:00:00,10.91,10.89,2,-0.06
 23/10/2018 14:15:00,10.88,10.89,2,-0.07
 23/10/2018 14:30:00,10.88,10.89,2,-0.32
 23/10/2018 14:45:00,10.85,10.89,2,-0.59
 23/10/2018 15:00:00,10.85,10.89,2,-0.65
 23/10/2018 15:15:00,10.87,10.89,2,-0.56
 23/10/2018 15:30:00,10.85,10.89,2,-0.71
 23/10/2018 15:45:00,10.81,10.89,2,-0.86
 23/10/2018 16:00:00,10.8,10.89,2,-0.9
 23/10/2018 16:15:00,10.73,10.89,2,-1.04
 23/10/2018 16:30:00,10.8,10.89,2,-1.21
 23/10/2018 16:45:00,10.84,10.89,2,-1.35
 23/10/2018 17:00:00,10.86,10.89,2,-1.61
 23/10/2018 17:15:00,10.9,10.89,2,-1.71
 23/10/2018 17:30:00,10.86,10.89,2,-1.75
 23/10/2018 17:45:00,10.86,10.89,2,-1.77
 23/10/2018 18:00:00,10.88,10.89,2,-1.95
 23/10/2018 18:15:00,10.83,10.89,2,-2.04
 23/10/2018 18:30:00,10.82,10.89,2,-2.04
 23/10/2018 18:45:00,10.84,10.89,2,-2.1
 23/10/2018 19:00:00,10.96,10.89,2,-2.02
 23/10/2018 19:15:00,10.9,10.89,2,-1.98
 23/10/2018 19:30:00,10.93,10.89,2,-1.88
 23/10/2018 19:45:00,10.8,10.89,2,-1.79
 23/10/2018 20:00:00,10.82,10.89,2,-1.83
 23/10/2018 20:15:00,10.79,10.89,2,-1.74
 23/10/2018 20:30:00,10.86,10.89,2,-1.74
 23/10/2018 20:45:00,10.86,10.89,2,-1.67
 23/10/2018 21:00:00,10.88,10.89,2,-1.57
 23/10/2018 21:15:00,10.91,10.89,2,-1.54
 23/10/2018 21:30:00,10.9,10.89,2,-1.53
 23/10/2018 21:45:00,10.94,10.89,2,-1.43
 23/10/2018 22:00:00,10.95,10.89,2,-1.43
 23/10/2018 22:15:00,11.0,10.89,2,-1.38
 23/10/2018 22:30:00,10.85,10.89,2,-1.27
 23/10/2018 22:45:00,10.76,10.89,2,-1.21
 23/10/2018 23:00:00,10.79,10.89,2,-1.17
 23/10/2018 23:15:00,10.8,10.89,2,-1.39
 23/10/2018 23:30:00,10.8,10.89,2,-1.41
 23/10/2018 23:45:00,10.74,10.89,2,-1.5
 24/10/2018 00:00:00,10.73,10.89,2,-1.43
 24/10/2018 00:15:00,10.71,10.89,2,-1.61
 24/10/2018 00:30:00,10.72,10.89,2,-1.61
 24/10/2018 00:45:00,10.72,10.89,2,-1.48
 24/10/2018 01:00:00,10.74,10.89,2,-1.52
 24/10/2018 01:15:00,10.81,10.96,2,-1.83
 24/10/2018 01:30:00,10.9,11.0,2,-1.88
 24/10/2018 01:45:00,10.9,11.0,2,-1.88
 24/10/2018 02:00:00,10.93,11.0,2,-1.94
 24/10/2018 02:15:00,10.89,11.0,2,-2.22
 24/10/2018 02:30:00,10.94,11.0,2,-2.15
 24/10/2018 02:45:00,10.98,11.0,2,-2.24
 24/10/2018 03:00:00,10.99,11.0,2,-2.15
 24/10/2018 03:15:00,11.03,11.0,2,-2.07
 24/10/2018 03:30:00,11.01,11.0,2,-1.95
 24/10/2018 03:45:00,11.02,11.0,2,-1.84
 24/10/2018 04:00:00,11.04,11.0,2,-1.75
 24/10/2018 04:15:00,11.03,11.0,2,-1.69
 24/10/2018 04:30:00,11.03,11.0,2,-1.57
 24/10/2018 04:45:00,11.04,11.0,2,-1.56
 24/10/2018 05:00:00,11.04,11.0,2,-1.44
 24/10/2018 05:15:00,11.0,11.0,2,-1.44
 24/10/2018 05:30:00,10.99,11.0,2,-1.44
 24/10/2018 05:45:00,10.98,11.0,2,-1.44
 24/10/2018 06:00:00,10.95,11.0,2,-1.47
 24/10/2018 06:15:00,10.87,11.0,2,-1.58
 24/10/2018 06:30:00,10.84,11.0,2,-1.7
 24/10/2018 06:45:00,10.88,11.0,2,-1.84
 24/10/2018 07:00:00,10.95,11.0,2,-1.94
 24/10/2018 07:15:00,10.95,11.0,2,-1.94
 24/10/2018 07:30:00,10.91,11.0,2,-1.94
 24/10/2018 07:45:00,10.95,11.0,2,-2.07
 24/10/2018 08:00:00,10.89,11.0,2,-2.16
 24/10/2018 08:15:00,10.88,11.0,2,-2.06
 24/10/2018 08:30:00,10.86,11.0,2,-2.0
 24/10/2018 08:45:00,10.95,11.0,2,-1.79
 24/10/2018 09:00:00,11.0,11.0,2,-1.51
 24/10/2018 09:15:00,11.02,11.0,2,-1.25
 24/10/2018 09:30:00,11.09,11.0,2,-0.99
 24/10/2018 09:45:00,11.14,11.0,2,-0.74
 24/10/2018 10:00:00,11.1,11.0,2,-0.69
 24/10/2018 10:15:00,11.08,11.0,2,-0.43
 24/10/2018 10:30:00,11.1,11.0,2,-0.54
 24/10/2018 10:45:00,11.0,11.0,2,0.0
 24/10/2018 11:00:00,10.9,11.0,2,0.1
 24/10/2018 11:15:00,10.87,11.0,2,0.22
 24/10/2018 11:30:00,10.91,11.0,2,0.37
 24/10/2018 11:45:00,10.9,11.0,2,0.38
 24/10/2018 12:00:00,10.91,11.0,2,0.51
 24/10/2018 12:15:00,10.91,11.0,2,0.52
 24/10/2018 12:30:00,10.93,11.0,2,0.45
 24/10/2018 12:45:00,10.93,11.0,2,0.36
 24/10/2018 13:00:00,10.92,11.0,2,0.26
 24/10/2018 13:15:00,10.91,11.0,2,0.2
 24/10/2018 13:30:00,10.87,11.0,2,0.03
 24/10/2018 13:45:00,10.88,11.0,2,0.09
 24/10/2018 14:00:00,10.88,11.0,2,0.36
 24/10/2018 14:15:00,10.88,11.0,2,0.5
 24/10/2018 14:30:00,10.97,11.0,2,0.38
 24/10/2018 14:45:00,11.02,11.0,2,0.39
 24/10/2018 15:00:00,11.04,11.0,2,0.32
 24/10/2018 15:15:00,11.05,11.0,2,0.16
 24/10/2018 15:30:00,11.05,11.0,2,0.15
 24/10/2018 15:45:00,11.02,11.0,2,-0.01
 24/10/2018 16:00:00,11.0,11.0,2,-0.17
 24/10/2018 16:15:00,10.99,11.0,2,-0.39
 24/10/2018 16:30:00,11.01,11.0,2,-0.84
 24/10/2018 16:45:00,11.03,11.0,2,-0.88
 24/10/2018 17:00:00,11.08,11.0,2,-1.08
 24/10/2018 17:15:00,11.05,11.0,2,-1.39
 24/10/2018 17:30:00,11.01,11.0,2,-1.61
 24/10/2018 17:45:00,11.01,11.0,2,-1.68
 24/10/2018 18:00:00,10.96,11.0,2,-1.76
 24/10/2018 18:15:00,10.93,11.0,2,-1.8
 24/10/2018 18:30:00,11.03,11.0,2,-1.85
 24/10/2018 18:45:00,11.06,11.0,2,-1.94
 24/10/2018 19:00:00,11.08,11.0,2,-1.91
 24/10/2018 19:15:00,11.1,11.0,2,-1.91
 24/10/2018 19:30:00,11.09,11.0,2,-1.85
 24/10/2018 19:45:00,11.06,11.0,2,-1.77
 24/10/2018 20:00:00,11.1,11.0,2,-1.72
 24/10/2018 20:15:00,11.09,11.0,2,-1.67
 24/10/2018 20:30:00,10.99,11.0,2,-1.59
 24/10/2018 20:45:00,11.01,11.0,2,-1.54
 24/10/2018 21:00:00,11.01,11.0,2,-1.54
 24/10/2018 21:15:00,10.99,11.0,2,-1.54
 24/10/2018 21:30:00,11.03,11.0,2,-1.5
 24/10/2018 21:45:00,11.06,11.0,2,-1.41
 24/10/2018 22:00:00,11.07,11.0,2,-1.41
 24/10/2018 22:15:00,11.11,11.0,2,-1.29
 24/10/2018 22:30:00,11.03,11.0,2,-1.23
 24/10/2018 22:45:00,11.03,11.0,2,-1.14
 24/10/2018 23:00:00,11.04,11.0,2,-1.14
 24/10/2018 23:15:00,10.92,11.0,2,-1.37
 24/10/2018 23:30:00,10.92,11.0,2,-1.37
 24/10/2018 23:45:00,10.91,11.0,2,-1.5
 25/10/2018 00:00:00,10.93,11.0,2,-1.51
 25/10/2018 00:15:00,10.94,11.0,2,-1.61
 25/10/2018 00:30:00,10.97,11.0,2,-1.58
 25/10/2018 00:45:00,10.97,11.0,2,-1.47
 25/10/2018 01:00:00,10.95,11.0,2,-1.5
 25/10/2018 01:15:00,10.88,11.0,2,-1.81
 25/10/2018 01:30:00,10.89,11.0,2,-1.91
 25/10/2018 01:45:00,10.88,11.0,2,-1.91
 25/10/2018 02:00:00,10.88,11.0,2,-1.92
 25/10/2018 02:15:00,10.85,11.0,2,-2.17
 25/10/2018 02:30:00,10.89,11.0,2,-2.16
 25/10/2018 02:45:00,10.9,11.0,2,-2.21
 25/10/2018 03:00:00,10.92,11.0,2,-2.14
 25/10/2018 03:15:00,10.92,11.0,2,-2.09
 25/10/2018 03:30:00,10.95,11.0,2,-1.96
 25/10/2018 03:45:00,10.97,11.0,2,-1.86
 25/10/2018 04:00:00,10.98,11.0,2,-1.78
 25/10/2018 04:15:00,10.9,11.0,2,-1.67
 25/10/2018 04:30:00,10.89,11.0,2,-1.64
 25/10/2018 04:45:00,10.87,11.0,2,-1.64
 25/10/2018 05:00:00,10.86,11.0,2,-1.55
 25/10/2018 05:15:00,10.86,11.0,2,-1.53
 25/10/2018 05:30:00,10.89,11.0,2,-1.51
 25/10/2018 05:45:00,10.88,11.0,2,-1.54
 25/10/2018 06:00:00,10.92,11.0,2,-1.54
 25/10/2018 06:15:00,10.94,11.0,2,-1.72
 25/10/2018 06:30:00,10.97,11.0,2,-1.81
 25/10/2018 06:45:00,10.91,11.0,2,-1.91
 25/10/2018 07:00:00,10.88,11.0,2,-2.04
 25/10/2018 07:15:00,10.89,11.0,2,-2.04
 25/10/2018 07:30:00,10.88,11.0,2,-2.11
 25/10/2018 07:45:00,10.86,11.0,2,-2.14
 25/10/2018 08:00:00,10.95,11.0,2,-2.3
 25/10/2018 08:15:00,11.01,11.0,2,-2.17
 25/10/2018 08:30:00,10.96,11.0,2,-2.14
 25/10/2018 08:45:00,10.96,11.0,2,-2.07
 25/10/2018 09:00:00,10.99,11.0,2,-1.99
 25/10/2018 09:15:00,10.93,11.0,2,-1.84
 25/10/2018 09:30:00,11.0,11.0,2,-1.75
 25/10/2018 09:45:00,11.01,11.0,2,-1.7
 25/10/2018 10:00:00,11.05,11.0,2,-1.59
 25/10/2018 10:15:00,11.11,11.0,2,-1.39
 25/10/2018 10:30:00,11.09,11.0,2,-1.31
 25/10/2018 10:45:00,11.05,11.0,2,-1.2
 25/10/2018 11:00:00,11.02,11.0,2,-1.24
 25/10/2018 11:15:00,11.05,11.0,2,-1.14
 25/10/2018 11:30:00,11.04,11.0,2,-1.19
 25/10/2018 11:45:00,11.04,11.0,2,-1.21
 25/10/2018 12:00:00,10.99,11.0,2,-1.28
 25/10/2018 12:15:00,10.91,11.0,2,-1.23
 25/10/2018 12:30:00,10.9,11.0,2,-1.2
 25/10/2018 12:45:00,10.95,11.0,2,-1.03
 25/10/2018 13:00:00,11.02,11.0,2,-0.51
 25/10/2018 13:15:00,11.01,11.0,2,-0.46
 25/10/2018 13:30:00,11.02,11.0,2,-0.47
 25/10/2018 13:45:00,10.96,11.0,2,-0.8
 25/10/2018 14:00:00,10.96,11.0,2,-0.09
 25/10/2018 14:15:00,10.87,11.0,2,-0.04
 25/10/2018 14:30:00,10.94,11.0,2,-0.32
 25/10/2018 14:45:00,10.92,11.0,2,-0.87
 25/10/2018 15:00:00,10.9,11.0,2,-1.07
 25/10/2018 15:15:00,10.89,11.0,2,-1.15
 25/10/2018 15:30:00,11.06,11.0,2,-1.31
 25/10/2018 15:45:00,11.04,11.0,2,-1.39
 25/10/2018 16:00:00,11.01,11.0,2,-1.43
 25/10/2018 16:15:00,11.05,11.0,2,-1.53
 25/10/2018 16:30:00,11.02,11.0,2,-1.59
 25/10/2018 16:45:00,10.98,11.0,2,-1.76
 25/10/2018 17:00:00,11.1,11.0,2,-1.84
 25/10/2018 17:15:00,11.07,11.0,2,-1.92
 25/10/2018 17:30:00,11.04,11.0,2,-1.98
 25/10/2018 17:45:00,11.05,11.0,2,-2.02
 25/10/2018 18:00:00,11.01,11.0,2,-2.08
 25/10/2018 18:15:00,11.01,11.0,2,-2.18
 25/10/2018 18:30:00,10.99,11.0,2,-2.18
 25/10/2018 18:45:00,11.01,11.0,2,-2.17
 25/10/2018 19:00:00,11.1,11.0,2,-2.03
 25/10/2018 19:15:00,11.14,11.0,2,-2.01
 25/10/2018 19:30:00,11.07,11.0,2,-1.91
 25/10/2018 19:45:00,11.06,11.0,2,-1.91
 25/10/2018 20:00:00,11.04,11.0,2,-1.89
 25/10/2018 20:15:00,11.04,11.0,2,-1.91
 25/10/2018 20:30:00,11.06,11.0,2,-1.81
 25/10/2018 20:45:00,11.07,11.0,2,-1.71
 25/10/2018 21:00:00,11.1,11.0,2,-1.67
 25/10/2018 21:15:00,11.04,11.0,2,-1.59
 25/10/2018 21:30:00,10.94,11.0,2,-1.54
 25/10/2018 21:45:00,11.01,11.0,2,-1.5
 25/10/2018 22:00:00,11.09,11.0,2,-1.42
 25/10/2018 22:15:00,11.07,11.0,2,-1.37
 25/10/2018 22:30:00,11.11,11.0,2,-1.27
 25/10/2018 22:45:00,11.1,11.0,2,-1.26
 25/10/2018 23:00:00,10.99,11.0,2,-1.17
 25/10/2018 23:15:00,10.99,11.0,2,-1.51
 25/10/2018 23:30:00,11.02,11.0,2,-1.45
 25/10/2018 23:45:00,11.01,11.0,2,-1.63
 26/10/2018 00:00:00,11.02,11.0,2,-1.64
 26/10/2018 00:15:00,10.96,11.0,2,-1.75
 26/10/2018 00:30:00,10.89,11.0,2,-1.64
 26/10/2018 00:45:00,10.89,11.0,2,-1.64
 26/10/2018 01:00:00,10.88,11.0,2,-1.64
 26/10/2018 01:15:00,10.84,11.0,2,-1.9
 26/10/2018 01:30:00,10.89,11.0,2,-1.99
 26/10/2018 01:45:00,10.95,11.0,2,-2.04
 26/10/2018 02:00:00,10.96,11.0,2,-2.05
 26/10/2018 02:15:00,10.94,11.0,2,-2.35
 26/10/2018 02:30:00,10.96,11.0,2,-2.35
 26/10/2018 02:45:00,10.98,11.0,2,-2.42
 26/10/2018 03:00:00,11.01,11.0,2,-2.33
 26/10/2018 03:15:00,11.01,11.0,2,-2.22
 26/10/2018 03:30:00,11.02,11.0,2,-2.11
 26/10/2018 03:45:00,11.03,11.0,2,-1.99
 26/10/2018 04:00:00,11.03,11.0,2,-1.92
 26/10/2018 04:15:00,11.0,11.0,2,-1.81
 26/10/2018 04:30:00,11.0,11.0,2,-1.73
 26/10/2018 04:45:00,11.02,11.0,2,-1.71
 26/10/2018 05:00:00,11.02,11.0,2,-1.6
 26/10/2018 05:15:00,10.99,11.0,2,-1.57
 26/10/2018 05:30:00,11.03,11.0,2,-1.53
 26/10/2018 05:45:00,11.0,11.0,2,-1.5
 26/10/2018 06:00:00,11.0,11.0,2,-1.55
 26/10/2018 06:15:00,10.94,11.0,2,-1.57
 26/10/2018 06:30:00,10.87,11.0,2,-1.73
 26/10/2018 06:45:00,10.9,11.0,2,-1.8
 26/10/2018 07:00:00,10.96,11.0,2,-1.89
 26/10/2018 07:15:00,10.9,11.0,2,-1.94
 26/10/2018 07:30:00,10.9,11.0,2,-1.94
 26/10/2018 07:45:00,10.96,11.0,2,-2.16
 26/10/2018 08:00:00,10.92,11.0,2,-2.23
 26/10/2018 08:15:00,10.96,11.0,2,-2.1
 26/10/2018 08:30:00,11.05,11.0,2,-2.11
 26/10/2018 08:45:00,11.12,11.0,2,-2.02
 26/10/2018 09:00:00,11.1,11.0,2,-1.8
 26/10/2018 09:15:00,11.04,11.0,2,-1.55
 26/10/2018 09:30:00,11.02,11.0,2,-1.54
 26/10/2018 09:45:00,10.96,11.0,2,-1.37
 26/10/2018 10:00:00,11.1,11.0,2,-0.65
 26/10/2018 10:15:00,11.13,11.0,2,-0.45
 26/10/2018 10:30:00,11.05,11.0,2,-0.2
 26/10/2018 10:45:00,10.97,11.0,2,-0.82
 26/10/2018 11:00:00,10.98,11.0,2,-1.08
 26/10/2018 11:15:00,10.92,11.0,2,-1.14
 26/10/2018 11:30:00,11.01,11.0,2,-0.41
 26/10/2018 11:45:00,11.02,11.0,2,0.22
 26/10/2018 12:00:00,11.03,11.0,2,0.21
 26/10/2018 12:15:00,11.05,11.0,2,-0.41
 26/10/2018 12:30:00,11.08,11.0,2,0.13
 26/10/2018 12:45:00,11.02,11.0,2,-1.16
 26/10/2018 13:00:00,11.05,11.0,2,-1.28
 26/10/2018 13:15:00,11.1,11.0,2,0.12
 26/10/2018 13:30:00,11.06,11.0,2,0.54
 26/10/2018 13:45:00,11.11,11.0,2,0.46
 26/10/2018 14:00:00,11.03,11.0,2,-0.82
 26/10/2018 14:15:00,11.09,11.0,2,0.34
 26/10/2018 14:30:00,11.07,11.0,2,0.23
 26/10/2018 14:45:00,11.04,11.0,2,-1.24
 26/10/2018 15:00:00,11.08,11.0,2,-0.15
 26/10/2018 15:15:00,11.1,11.0,2,0.09
 26/10/2018 15:30:00,11.06,11.0,2,-0.4
 26/10/2018 15:45:00,10.97,11.0,2,-1.11
 26/10/2018 16:00:00,11.01,11.0,2,-0.62
 26/10/2018 16:15:00,10.98,11.0,2,-1.0
 26/10/2018 16:30:00,10.98,11.0,2,-1.19
 26/10/2018 16:45:00,10.9,11.0,2,-1.21
 26/10/2018 17:00:00,10.87,11.0,2,-1.21
 26/10/2018 17:15:00,10.88,11.0,2,-1.39
 26/10/2018 17:30:00,10.85,11.0,2,-1.56
 26/10/2018 17:45:00,10.88,11.0,2,-1.79
 26/10/2018 18:00:00,10.86,11.0,2,-1.91
 26/10/2018 18:15:00,10.92,11.0,2,-2.04
 26/10/2018 18:30:00,10.88,11.0,2,-2.13
 26/10/2018 18:45:00,10.91,11.0,2,-2.18
 26/10/2018 19:00:00,10.96,11.0,2,-2.05
 26/10/2018 19:15:00,11.0,11.0,2,-2.04
 26/10/2018 19:30:00,11.08,11.0,2,-2.04
 26/10/2018 19:45:00,11.11,11.0,2,-1.92
 26/10/2018 20:00:00,11.1,11.0,2,-1.85
 26/10/2018 20:15:00,11.08,11.0,2,-1.85
 26/10/2018 20:30:00,11.0,11.0,2,-1.73
 26/10/2018 20:45:00,10.89,11.0,2,-1.64
 26/10/2018 21:00:00,10.91,11.0,2,-1.64
 26/10/2018 21:15:00,10.94,11.0,2,-1.64
 26/10/2018 21:30:00,10.88,11.0,2,-1.63
 26/10/2018 21:45:00,10.91,11.0,2,-1.51
 26/10/2018 22:00:00,10.89,11.0,2,-1.44
 26/10/2018 22:15:00,10.91,11.0,2,-1.37
 26/10/2018 22:30:00,10.96,11.0,2,-1.37
 26/10/2018 22:45:00,10.99,11.0,2,-1.36
 26/10/2018 23:00:00,11.05,11.0,2,-1.27
 26/10/2018 23:15:00,11.06,11.0,2,-1.59
 26/10/2018 23:30:00,11.08,11.0,2,-1.64
 26/10/2018 23:45:00,11.08,11.0,2,-1.79
 27/10/2018 00:00:00,11.09,11.0,2,-1.79
 27/10/2018 00:15:00,10.92,11.0,2,-1.86
 27/10/2018 00:30:00,10.96,11.0,2,-1.81
 27/10/2018 00:45:00,10.96,11.0,2,-1.81
 27/10/2018 01:00:00,10.98,11.0,2,-1.81
 27/10/2018 01:15:00,10.88,11.0,2,-2.03
 27/10/2018 01:30:00,10.87,11.0,2,-2.17
 27/10/2018 01:45:00,10.86,11.0,2,-2.21
 27/10/2018 02:00:00,10.87,11.0,2,-2.22
 27/10/2018 02:15:00,10.93,11.0,2,-2.58
 27/10/2018 02:30:00,10.99,11.0,2,-2.58
 27/10/2018 02:45:00,10.99,11.0,2,-2.67
 27/10/2018 03:00:00,11.01,11.0,2,-2.54
 27/10/2018 03:15:00,11.05,11.0,2,-2.51
 27/10/2018 03:30:00,11.06,11.0,2,-2.4
 27/10/2018 03:45:00,11.09,11.0,2,-2.24
 27/10/2018 04:00:00,11.0,11.0,2,-2.16
 27/10/2018 04:15:00,10.95,11.0,2,-2.11
 27/10/2018 04:30:00,10.97,11.0,2,-2.06
 27/10/2018 04:45:00,10.99,11.0,2,-1.9
 27/10/2018 05:00:00,10.99,11.0,2,-1.84
 27/10/2018 05:15:00,10.94,11.0,2,-1.81
 27/10/2018 05:30:00,10.93,11.0,2,-1.8
 27/10/2018 05:45:00,10.93,11.0,2,-1.79
 27/10/2018 06:00:00,10.89,11.0,2,-1.81
 27/10/2018 06:15:00,10.91,11.0,2,-1.84
 27/10/2018 06:30:00,11.04,11.0,2,-1.84
 27/10/2018 06:45:00,10.99,11.0,2,-1.87
 27/10/2018 07:00:00,10.93,11.0,2,-1.97
 27/10/2018 07:15:00,10.89,11.0,2,-1.96
 27/10/2018 07:30:00,10.89,11.0,2,-2.04
 27/10/2018 07:45:00,10.87,11.0,2,-2.07
 27/10/2018 08:00:00,10.95,11.0,2,-2.18
 27/10/2018 08:15:00,11.02,11.0,2,-2.05
 27/10/2018 08:30:00,11.12,11.0,2,-1.95
 27/10/2018 08:45:00,11.05,11.0,2,-1.75
 27/10/2018 09:00:00,11.07,11.0,2,-1.49
 27/10/2018 09:15:00,11.1,11.0,2,-1.22
 27/10/2018 09:30:00,11.12,11.0,2,-0.99
 27/10/2018 09:45:00,11.12,11.0,2,-0.75
 27/10/2018 10:00:00,11.03,11.0,2,-0.51
 27/10/2018 10:15:00,10.94,11.0,2,-0.3
 27/10/2018 10:30:00,10.98,11.0,2,-0.15
 27/10/2018 10:45:00,10.99,11.0,2,0.11
 27/10/2018 11:00:00,10.97,11.0,2,-0.72
 27/10/2018 11:15:00,11.01,11.0,2,-0.57
 27/10/2018 11:30:00,11.04,11.0,2,0.21
 27/10/2018 11:45:00,11.06,11.0,2,-0.35
 27/10/2018 12:00:00,11.07,11.0,2,-0.22
 27/10/2018 12:15:00,11.1,11.0,2,0.38
 27/10/2018 12:30:00,11.06,11.0,2,-0.31
 27/10/2018 12:45:00,11.08,11.0,2,-0.2
 27/10/2018 13:00:00,11.1,11.0,2,0.26
 27/10/2018 13:15:00,11.09,11.0,2,0.63
 27/10/2018 13:30:00,11.11,11.0,2,0.31
 27/10/2018 13:45:00,11.05,11.0,2,-0.25
 27/10/2018 14:00:00,11.13,11.0,2,0.69
 27/10/2018 14:15:00,11.09,11.0,2,0.42
 27/10/2018 14:30:00,11.09,11.0,2,0.49
 27/10/2018 14:45:00,11.07,11.0,2,-0.12
 27/10/2018 15:00:00,11.05,11.0,2,-0.45
 27/10/2018 15:15:00,11.1,11.0,2,0.12
 27/10/2018 15:30:00,11.09,11.0,2,-0.59
 27/10/2018 15:45:00,11.03,11.0,2,-0.91
 27/10/2018 16:00:00,11.0,11.0,2,-0.89
 27/10/2018 16:15:00,10.95,11.0,2,-1.1
 27/10/2018 16:30:00,10.9,11.0,2,-1.19
 27/10/2018 16:45:00,10.88,11.0,2,-1.55
 27/10/2018 17:00:00,10.91,11.0,2,-1.88
 27/10/2018 17:15:00,11.03,11.0,2,-2.04
 27/10/2018 17:30:00,11.02,11.0,2,-2.13
 27/10/2018 17:45:00,11.0,11.0,2,-2.17
 27/10/2018 18:00:00,11.04,11.0,2,-2.21
 27/10/2018 18:15:00,11.09,11.0,2,-2.34
 27/10/2018 18:30:00,11.08,11.0,2,-2.37
 27/10/2018 18:45:00,11.03,11.0,2,-2.33
 27/10/2018 19:00:00,11.01,11.0,2,-2.21
 27/10/2018 19:15:00,11.11,11.0,2,-2.17
 27/10/2018 19:30:00,11.05,11.0,2,-2.13
 27/10/2018 19:45:00,10.99,11.0,2,-2.04
 27/10/2018 20:00:00,11.03,11.0,2,-1.91
 27/10/2018 20:15:00,11.06,11.0,2,-1.98
 27/10/2018 20:30:00,11.02,11.0,2,-1.9
 27/10/2018 20:45:00,10.97,11.0,2,-1.88
 27/10/2018 21:00:00,10.99,11.0,2,-1.79
 27/10/2018 21:15:00,11.01,11.0,2,-1.77
 27/10/2018 21:30:00,11.03,11.0,2,-1.71
 27/10/2018 21:45:00,11.04,11.0,2,-1.73
 27/10/2018 22:00:00,10.95,11.0,2,-1.64
 27/10/2018 22:15:00,10.98,11.0,2,-1.64
 27/10/2018 22:30:00,11.04,11.0,2,-1.52
 27/10/2018 22:45:00,11.06,11.0,2,-1.46
 27/10/2018 23:00:00,11.01,11.0,2,-1.37
 27/10/2018 23:15:00,11.07,11.0,2,-1.37
 27/10/2018 23:30:00,11.11,11.0,2,-1.34
 27/10/2018 23:45:00,11.15,11.0,2,-1.3
 28/10/2018 00:00:00,11.1,11.0,2,-1.27
 28/10/2018 00:15:00,10.98,11.0,2,-1.74
 28/10/2018 00:30:00,10.98,11.0,2,-1.81
 28/10/2018 00:45:00,10.93,11.0,2,-2.01
 28/10/2018 01:00:00,10.91,11.0,2,-2.07
 28/10/2018 01:00:00,10.89,11.0,2,-2.74
 28/10/2018 01:15:00,10.88,11.0,2,-2.53
 28/10/2018 01:15:00,10.93,11.0,2,-2.61
 28/10/2018 01:30:00,10.91,11.0,2,-2.66
 28/10/2018 01:30:00,10.95,11.0,2,-2.59
 28/10/2018 01:45:00,10.88,11.0,2,-2.75
 28/10/2018 01:45:00,10.99,11.0,2,-2.51
 28/10/2018 02:00:00,11.0,11.0,2,-2.5
 28/10/2018 02:15:00,10.95,11.0,2,-2.76
 28/10/2018 02:30:00,10.98,11.0,2,-2.68
 28/10/2018 02:45:00,10.97,11.0,2,-2.78
 28/10/2018 03:00:00,10.98,11.0,2,-2.78
 28/10/2018 03:15:00,11.01,11.0,2,-2.65
 28/10/2018 03:30:00,11.04,11.0,2,-2.54
 28/10/2018 03:45:00,11.04,11.0,2,-2.44
 28/10/2018 04:00:00,11.05,11.0,2,-2.36
 28/10/2018 04:15:00,11.07,11.0,2,-2.28
 28/10/2018 04:30:00,11.09,11.0,2,-2.24
 28/10/2018 04:45:00,11.08,11.0,2,-2.14
 28/10/2018 05:00:00,11.08,11.0,2,-2.14
 28/10/2018 05:15:00,11.07,11.0,2,-2.02
 28/10/2018 05:30:00,11.07,11.0,2,-2.01
 28/10/2018 05:45:00,11.04,11.0,2,-2.01
 28/10/2018 06:00:00,11.05,11.0,2,-2.01
 28/10/2018 06:15:00,11.0,11.0,2,-2.03
 28/10/2018 06:30:00,11.05,11.0,2,-2.04
 28/10/2018 06:45:00,11.0,11.0,2,-2.14
 28/10/2018 07:00:00,10.99,11.0,2,-2.14
 28/10/2018 07:15:00,11.02,11.0,2,-1.91
 28/10/2018 07:30:00,11.01,11.0,2,-1.95
 28/10/2018 07:45:00,11.01,11.0,2,-2.02
 28/10/2018 08:00:00,10.99,11.0,2,-2.0
 28/10/2018 08:15:00,11.03,11.0,2,-1.76
 28/10/2018 08:30:00,10.98,11.0,2,-1.82
 28/10/2018 08:45:00,10.96,11.0,2,-1.75
 28/10/2018 09:00:00,10.96,11.0,2,-1.69
 28/10/2018 09:15:00,11.02,11.0,2,-0.93
 28/10/2018 09:30:00,11.06,11.0,2,-0.97
 28/10/2018 09:45:00,11.07,11.0,2,-1.17
 28/10/2018 10:00:00,11.11,11.0,2,-0.58
 28/10/2018 10:15:00,11.07,11.0,2,-0.15
 28/10/2018 10:30:00,11.07,11.0,2,-0.19
 28/10/2018 10:45:00,11.1,11.0,2,-0.08
 28/10/2018 11:00:00,11.11,11.0,2,0.07
 28/10/2018 11:15:00,11.09,11.0,2,-0.34
 28/10/2018 11:30:00,11.02,11.0,2,-1.14
 28/10/2018 11:45:00,11.0,11.0,2,-1.1
 28/10/2018 12:00:00,11.08,11.0,2,0.06
 28/10/2018 12:15:00,11.07,11.0,2,-0.09
 28/10/2018 12:30:00,11.05,11.0,2,-0.32
 28/10/2018 12:45:00,11.1,11.0,2,0.13
 28/10/2018 13:00:00,11.14,11.0,2,0.0
 28/10/2018 13:15:00,11.15,11.0,2,0.19
 28/10/2018 13:30:00,11.05,11.0,2,0.24
 28/10/2018 13:45:00,11.02,11.0,2,-0.71
 28/10/2018 14:00:00,11.05,11.0,2,-0.23
 28/10/2018 14:15:00,11.05,11.0,2,-0.18
 28/10/2018 14:30:00,11.02,11.0,2,-0.65
 28/10/2018 14:45:00,11.05,11.0,2,-0.28
 28/10/2018 15:00:00,11.03,11.0,2,-0.57
 28/10/2018 15:15:00,11.0,11.0,2,-0.54
 28/10/2018 15:30:00,10.98,11.0,2,-0.74
 28/10/2018 15:45:00,10.92,11.0,2,-0.92
 28/10/2018 16:00:00,10.87,11.0,2,-1.18
 28/10/2018 16:15:00,10.86,11.0,2,-1.67
 28/10/2018 16:30:00,10.93,11.0,2,-1.78
 28/10/2018 16:45:00,11.07,11.0,2,-1.91
 28/10/2018 17:00:00,11.01,11.0,2,-2.03
 28/10/2018 17:15:00,11.0,11.0,2,-2.14
 28/10/2018 17:30:00,10.95,11.0,2,-2.21
 28/10/2018 17:45:00,10.92,11.0,2,-2.2
 28/10/2018 18:00:00,10.91,11.0,2,-2.27
 28/10/2018 18:15:00,11.03,11.0,2,-2.3
 28/10/2018 18:30:00,11.1,11.0,2,-2.28
 28/10/2018 18:45:00,11.1,11.0,2,-2.3
 28/10/2018 19:00:00,11.13,11.0,2,-2.26
 28/10/2018 19:15:00,11.13,11.0,2,-2.13
 28/10/2018 19:30:00,11.06,11.0,2,-1.99
 28/10/2018 19:45:00,10.97,11.0,2,-1.91
 28/10/2018 20:00:00,10.91,11.0,2,-1.91
 28/10/2018 20:15:00,10.94,11.0,2,-1.91
 28/10/2018 20:30:00,10.96,11.0,2,-1.82
 28/10/2018 20:45:00,10.96,11.0,2,-1.77
 28/10/2018 21:00:00,10.93,11.0,2,-1.77
 28/10/2018 21:15:00,10.94,11.0,2,-1.69
 28/10/2018 21:30:00,10.98,11.0,2,-1.64
 28/10/2018 21:45:00,11.03,11.0,2,-1.61
 28/10/2018 22:00:00,11.06,11.0,2,-1.51
 28/10/2018 22:15:00,11.12,11.0,2,-1.51
 28/10/2018 22:30:00,11.05,11.0,2,-1.46
 28/10/2018 22:45:00,10.99,11.0,2,-1.41
 28/10/2018 23:00:00,10.95,11.0,2,-1.36
 28/10/2018 23:15:00,10.93,11.0,2,-1.62
 28/10/2018 23:30:00,10.94,11.0,2,-1.65
 28/10/2018 23:45:00,11.0,11.0,2,-1.87
 29/10/2018 00:00:00,11.0,11.0,2,-2.0
 29/10/2018 00:00:00,11.0,11.0,2,-2.0
 29/10/2018 00:15:00,10.87,11.0,2,-2.55
 29/10/2018 00:30:00,10.94,11.0,2,-2.76
 29/10/2018 00:45:00,10.93,11.0,2,-2.81
 29/10/2018 01:00:00,10.92,11.0,2,-2.81
 29/10/2018 01:15:00,10.92,11.0,2,-2.68
 29/10/2018 01:30:00,10.97,11.0,2,-2.61
 29/10/2018 01:45:00,10.99,11.0,2,-2.52
 29/10/2018 02:00:00,11.01,11.0,2,-2.48
 29/10/2018 02:15:00,10.97,11.0,2,-2.73
 29/10/2018 02:30:00,11.01,11.0,2,-2.75
 29/10/2018 02:45:00,10.96,11.0,2,-2.83
 29/10/2018 03:00:00,10.96,11.0,2,-2.81
 29/10/2018 03:15:00,10.97,11.0,2,-2.7
 29/10/2018 03:30:00,10.99,11.0,2,-2.56
 29/10/2018 03:45:00,11.0,11.0,2,-2.48
 29/10/2018 04:00:00,11.02,11.0,2,-2.48
 29/10/2018 04:15:00,11.03,11.0,2,-2.36
 29/10/2018 04:30:00,11.05,11.0,2,-2.34
 29/10/2018 04:45:00,11.06,11.0,2,-2.24
 29/10/2018 05:00:00,11.04,11.0,2,-2.16
 29/10/2018 05:15:00,10.99,11.0,2,-2.08
 29/10/2018 05:30:00,10.93,11.0,2,-2.1
 29/10/2018 05:45:00,10.99,11.0,2,-2.1
 29/10/2018 06:00:00,10.91,11.0,2,-2.13
 29/10/2018 06:15:00,10.89,11.0,2,-2.2
 29/10/2018 06:30:00,10.89,11.0,2,-2.28
 29/10/2018 06:45:00,10.92,11.0,2,-2.47
 29/10/2018 07:00:00,10.91,11.0,2,-2.56
 29/10/2018 07:15:00,10.88,11.0,2,-2.45
 29/10/2018 07:30:00,10.89,11.0,2,-2.35
 29/10/2018 07:45:00,10.93,11.0,2,-2.3
 29/10/2018 08:00:00,10.92,11.0,2,-2.13
 29/10/2018 08:15:00,10.91,11.0,2,-1.76
 29/10/2018 08:30:00,10.88,11.0,2,-1.88
 29/10/2018 08:45:00,10.94,11.0,2,-2.03
 29/10/2018 09:00:00,10.98,11.0,2,-1.88
 29/10/2018 09:15:00,11.05,11.0,2,-1.23
 29/10/2018 09:30:00,11.11,11.0,2,-0.83
 29/10/2018 09:45:00,11.09,11.0,2,-0.66
 29/10/2018 10:00:00,11.11,11.0,2,-0.41
 29/10/2018 10:15:00,11.11,11.0,2,-0.26
 29/10/2018 10:30:00,11.09,11.0,2,-0.1
 29/10/2018 10:45:00,11.11,11.0,2,-0.01
 29/10/2018 11:00:00,11.13,11.0,2,0.14
 29/10/2018 11:15:00,11.13,11.0,2,0.14
 29/10/2018 11:30:00,11.13,11.0,2,0.14
 29/10/2018 11:45:00,11.13,11.0,2,0.14
 29/10/2018 12:00:00,11.13,11.0,2,0.14
 29/10/2018 12:15:00,11.13,11.0,2,0.14
 29/10/2018 12:30:00,11.13,11.0,2,0.14
 29/10/2018 12:45:00,11.13,11.0,2,0.14
 29/10/2018 13:00:00,11.13,11.0,2,0.14
 29/10/2018 13:15:00,11.13,11.0,2,0.14
 29/10/2018 13:30:00,11.13,11.0,2,0.14
 29/10/2018 13:45:00,11.13,11.0,2,0.14
 29/10/2018 14:00:00,11.13,11.0,2,0.14
 29/10/2018 14:15:00,11.13,11.0,2,0.14
 29/10/2018 14:30:00,11.13,11.0,2,0.14
 29/10/2018 14:45:00,11.13,11.0,2,0.14
 29/10/2018 15:00:00,10.82,11.0,2,-0.46
 29/10/2018 15:15:00,10.74,11.0,2,-0.86
 29/10/2018 15:30:00,10.81,10.93,2,-1.06
 29/10/2018 15:45:00,10.78,10.9,2,-1.2
 29/10/2018 16:00:00,10.79,10.9,2,-1.42
 29/10/2018 16:15:00,10.77,10.9,2,-1.76
 29/10/2018 16:30:00,10.74,10.9,2,-1.94
 29/10/2018 16:45:00,10.78,10.9,2,-2.18
 29/10/2018 17:00:00,10.82,10.9,2,-2.36
 29/10/2018 17:15:00,10.86,10.9,2,-2.42
 29/10/2018 17:30:00,10.8,10.9,2,-2.52
 29/10/2018 17:45:00,10.79,10.9,2,-2.51
 29/10/2018 18:00:00,10.81,10.9,2,-2.48
 29/10/2018 18:15:00,10.86,10.9,2,-2.48
 29/10/2018 18:30:00,10.93,10.9,2,-2.48
 29/10/2018 18:45:00,10.97,10.9,2,-2.43
 29/10/2018 19:00:00,11.02,10.9,2,-2.39
 29/10/2018 19:15:00,11.0,10.9,2,-2.3
 29/10/2018 19:30:00,10.97,10.9,2,-2.17
 29/10/2018 19:45:00,10.95,10.9,2,-2.18
 29/10/2018 20:00:00,10.97,10.9,2,-2.12
 29/10/2018 20:15:00,11.02,10.9,2,-2.06
 29/10/2018 20:30:00,11.01,10.9,2,-2.04
 29/10/2018 20:45:00,10.99,10.9,2,-2.01
 29/10/2018 21:00:00,10.99,10.9,2,-2.03
 29/10/2018 21:15:00,11.01,10.9,2,-1.92
 29/10/2018 21:30:00,11.01,10.9,2,-1.91
 29/10/2018 21:45:00,10.97,10.9,2,-1.79
 29/10/2018 22:00:00,10.87,10.9,2,-1.76
 29/10/2018 22:15:00,10.91,10.9,2,-1.65
 29/10/2018 22:30:00,10.91,10.9,2,-1.56
 29/10/2018 22:45:00,10.88,10.9,2,-1.54
 29/10/2018 23:00:00,10.91,10.9,2,-1.49
 29/10/2018 23:15:00,10.9,10.9,2,-1.84
 29/10/2018 23:30:00,10.92,10.9,2,-1.88
 29/10/2018 23:45:00,10.92,10.9,2,-2.04
 30/10/2018 00:00:00,10.92,10.9,2,-2.05
 30/10/2018 00:15:00,10.76,10.9,2,-2.64
 30/10/2018 00:30:00,10.78,10.9,2,-2.85
 30/10/2018 00:45:00,10.84,10.9,2,-2.97
 30/10/2018 01:00:00,10.83,10.9,2,-2.94
 30/10/2018 01:15:00,10.85,10.9,2,-2.87
 30/10/2018 01:30:00,10.88,10.9,2,-2.73
 30/10/2018 01:45:00,10.93,10.9,2,-2.66
 30/10/2018 02:00:00,10.98,10.9,2,-2.63
 30/10/2018 02:15:00,10.94,10.9,2,-2.97
 30/10/2018 02:30:00,10.97,10.9,2,-2.88
 30/10/2018 02:45:00,10.97,10.9,2,-3.05
 30/10/2018 03:00:00,10.99,10.9,2,-3.01
 30/10/2018 03:15:00,11.01,10.9,2,-2.91
 30/10/2018 03:30:00,11.01,10.9,2,-2.8
 30/10/2018 03:45:00,10.82,10.9,2,-2.6
 30/10/2018 04:00:00,10.84,10.9,2,-2.51
 30/10/2018 04:15:00,10.82,10.9,2,-2.46
 30/10/2018 04:30:00,10.8,10.9,2,-2.38
 30/10/2018 04:45:00,10.78,10.9,2,-2.31
 30/10/2018 05:00:00,10.79,10.9,2,-2.31
 30/10/2018 05:15:00,10.79,10.9,2,-2.31
 30/10/2018 05:30:00,10.79,10.9,2,-2.31
 30/10/2018 05:45:00,10.79,10.9,2,-2.31
 30/10/2018 06:00:00,10.84,10.9,2,-2.16
 30/10/2018 06:15:00,10.82,10.9,2,-2.33
 30/10/2018 06:30:00,10.83,10.9,2,-2.44
 30/10/2018 06:45:00,10.82,10.9,2,-2.59
 30/10/2018 07:00:00,10.87,10.9,2,-2.71
 30/10/2018 07:15:00,10.89,10.9,2,-2.6
 30/10/2018 07:30:00,10.84,10.9,2,-2.52
 30/10/2018 07:45:00,10.82,10.9,2,-2.44
 30/10/2018 08:00:00,10.83,10.9,2,-2.31
 30/10/2018 08:15:00,10.86,10.9,2,-2.22
 30/10/2018 08:30:00,10.88,10.92,2,-2.06
 30/10/2018 08:45:00,10.96,11.0,2,-1.68
 30/10/2018 09:00:00,11.04,11.0,2,-1.23
 30/10/2018 09:15:00,11.07,11.0,2,-0.98
 30/10/2018 09:30:00,11.1,11.0,2,-0.8
 30/10/2018 09:45:00,11.14,11.0,2,-0.63
 30/10/2018 10:00:00,11.14,11.0,2,-0.45
 30/10/2018 10:15:00,11.09,11.0,2,-0.22
 30/10/2018 10:30:00,11.1,11.0,2,-0.17
 30/10/2018 10:45:00,11.04,11.0,2,-0.04
 30/10/2018 11:00:00,11.02,11.0,2,-0.69
 30/10/2018 11:15:00,11.02,11.0,2,-0.77
 30/10/2018 11:30:00,10.96,11.0,2,-0.02
 30/10/2018 11:45:00,10.94,11.0,2,0.17
 30/10/2018 12:00:00,10.94,11.0,2,0.17
 30/10/2018 12:15:00,10.96,11.0,2,0.22
 30/10/2018 12:30:00,10.96,11.0,2,-0.22
 30/10/2018 12:45:00,10.96,11.0,2,-0.3
 30/10/2018 13:00:00,11.04,11.0,2,0.2
 30/10/2018 13:15:00,11.07,11.0,2,0.1
 30/10/2018 13:30:00,11.07,11.0,2,0.09
 30/10/2018 13:45:00,11.07,11.0,2,0.07
 30/10/2018 14:00:00,11.04,11.0,2,-0.02
 30/10/2018 14:15:00,11.03,11.0,2,-0.15
 30/10/2018 14:30:00,10.99,11.0,2,-0.28
 30/10/2018 14:45:00,10.96,11.0,2,-0.4
 30/10/2018 15:00:00,10.93,11.0,2,-0.58
 30/10/2018 15:15:00,10.95,11.0,2,-0.76
 30/10/2018 15:30:00,10.92,11.0,2,-0.92
 30/10/2018 15:45:00,10.88,11.0,2,-1.13
 30/10/2018 16:00:00,10.89,11.0,2,-1.41
 30/10/2018 16:15:00,10.9,11.0,2,-1.69
 30/10/2018 16:30:00,11.03,11.0,2,-1.98
 30/10/2018 16:45:00,10.95,11.0,2,-2.16
 30/10/2018 17:00:00,10.99,11.0,2,-2.29
 30/10/2018 17:15:00,11.06,11.0,2,-2.32
 30/10/2018 17:30:00,11.03,11.0,2,-2.44
 30/10/2018 17:45:00,11.06,11.0,2,-2.46
 30/10/2018 18:00:00,11.09,11.0,2,-2.48
 30/10/2018 18:15:00,11.11,11.0,2,-2.5
 30/10/2018 18:30:00,11.11,11.0,2,-2.5
 30/10/2018 18:45:00,11.01,11.0,2,-2.46
 30/10/2018 19:00:00,11.05,11.0,2,-2.49
 30/10/2018 19:15:00,11.11,11.0,2,-2.38
 30/10/2018 19:30:00,11.1,11.0,2,-2.29
 30/10/2018 19:45:00,10.99,11.0,2,-2.27
 30/10/2018 20:00:00,11.01,11.0,2,-2.21
 30/10/2018 20:15:00,11.04,11.0,2,-2.2
 30/10/2018 20:30:00,11.08,11.0,2,-2.14
 30/10/2018 20:45:00,11.14,11.0,2,-2.08
 30/10/2018 21:00:00,11.12,11.0,2,-2.01
 30/10/2018 21:15:00,11.1,11.0,2,-1.95
 30/10/2018 21:30:00,11.06,11.0,2,-1.91
 30/10/2018 21:45:00,11.07,11.0,2,-1.83
 30/10/2018 22:00:00,11.05,11.0,2,-1.77
 30/10/2018 22:15:00,11.03,11.0,2,-1.77
 30/10/2018 22:30:00,11.02,11.0,2,-1.7
 30/10/2018 22:45:00,11.04,11.0,2,-1.55
 30/10/2018 23:00:00,11.08,11.0,2,-1.54
 30/10/2018 23:15:00,11.05,11.0,2,-1.88
 30/10/2018 23:30:00,11.03,11.0,2,-1.91
 30/10/2018 23:45:00,11.02,11.0,2,-2.13
 31/10/2018 00:00:00,11.03,11.0,2,-2.18
 31/10/2018 00:15:00,10.89,11.0,2,-2.81
 31/10/2018 00:30:00,10.86,11.0,2,-2.91
 31/10/2018 00:45:00,10.86,11.0,2,-3.06
 31/10/2018 01:00:00,10.97,11.0,2,-3.13
 31/10/2018 01:15:00,10.94,11.0,2,-2.93
 31/10/2018 01:30:00,10.96,11.0,2,-2.86
 31/10/2018 01:45:00,10.99,11.0,2,-2.76
 31/10/2018 02:00:00,11.03,11.0,2,-2.68
 31/10/2018 02:15:00,10.99,11.0,2,-2.97
 31/10/2018 02:30:00,11.03,11.0,2,-2.89
 31/10/2018 02:45:00,11.01,11.0,2,-3.08
 31/10/2018 03:00:00,11.05,11.0,2,-3.02
 31/10/2018 03:15:00,11.08,11.0,2,-2.95
 31/10/2018 03:30:00,11.11,11.0,2,-2.79
 31/10/2018 03:45:00,11.04,11.0,2,-2.65
 31/10/2018 04:00:00,11.07,11.0,2,-2.57
 31/10/2018 04:15:00,11.08,11.0,2,-2.46
 31/10/2018 04:30:00,11.09,11.0,2,-2.41
 31/10/2018 04:45:00,11.07,11.0,2,-2.31
 31/10/2018 05:00:00,11.1,11.0,2,-2.2
 31/10/2018 05:15:00,11.04,11.0,2,-2.18
 31/10/2018 05:30:00,11.02,11.0,2,-2.18
 31/10/2018 05:45:00,10.99,11.0,2,-2.15
 31/10/2018 06:00:00,10.96,11.0,2,-2.18
 31/10/2018 06:15:00,10.9,11.0,2,-2.21
 31/10/2018 06:30:00,10.9,11.0,2,-2.34
 31/10/2018 06:45:00,10.99,11.0,2,-2.52
 31/10/2018 07:00:00,11.04,11.0,2,-2.58
 31/10/2018 07:15:00,10.92,11.0,2,-2.44
 31/10/2018 07:30:00,10.85,11.0,2,-2.35
 31/10/2018 07:45:00,10.92,11.0,2,-2.36
 31/10/2018 08:00:00,11.11,11.0,2,-2.42
 31/10/2018 08:15:00,11.08,11.0,2,-2.24
 31/10/2018 08:30:00,11.04,11.0,2,-2.06
 31/10/2018 08:45:00,11.04,11.0,2,-2.06
 31/10/2018 09:00:00,11.04,11.0,2,-1.99
 31/10/2018 09:15:00,11.06,10.94,2,-1.01
 31/10/2018 09:30:00,10.99,10.89,2,-0.86
 31/10/2018 09:45:00,10.9,10.89,2,-1.32
 31/10/2018 10:00:00,10.85,10.89,2,-1.51
 31/10/2018 10:15:00,10.88,10.89,2,-0.98
 31/10/2018 10:30:00,10.86,10.89,2,-1.08
 31/10/2018 10:45:00,10.79,10.89,2,-1.36
 31/10/2018 11:00:00,10.94,10.89,2,-1.38
 31/10/2018 11:15:00,10.9,10.89,2,-1.68
 31/10/2018 11:30:00,10.88,10.89,2,-1.68
 31/10/2018 11:45:00,10.86,10.89,2,-1.76
 31/10/2018 12:00:00,10.84,10.89,2,-1.83
 31/10/2018 12:15:00,10.83,10.89,2,-1.79
 31/10/2018 12:30:00,10.86,10.89,2,-1.67
 31/10/2018 12:45:00,10.86,10.89,2,-1.86
 31/10/2018 13:00:00,10.87,10.89,2,-1.99
 31/10/2018 13:15:00,10.9,10.89,2,-1.98
 31/10/2018 13:30:00,10.91,10.89,2,-2.07
 31/10/2018 13:45:00,10.91,10.89,2,-1.93
 31/10/2018 14:00:00,10.9,10.89,2,-1.88
 31/10/2018 14:15:00,10.83,10.89,2,-1.89
 31/10/2018 14:30:00,10.81,10.89,2,-2.0
 31/10/2018 14:45:00,10.8,10.89,2,-2.01
 31/10/2018 15:00:00,10.8,10.89,2,-2.08
 31/10/2018 15:15:00,10.84,10.89,2,-2.02
 31/10/2018 15:30:00,10.83,10.89,2,-1.95
 31/10/2018 15:45:00,10.78,10.89,2,-1.92
 31/10/2018 16:00:00,10.79,10.89,2,-2.02
 31/10/2018 16:15:00,10.76,10.89,2,-2.12
 31/10/2018 16:30:00,10.81,10.89,2,-2.24
 31/10/2018 16:45:00,10.81,10.89,2,-2.37
 31/10/2018 17:00:00,10.78,10.89,2,-2.38
 31/10/2018 17:15:00,10.95,10.89,2,-2.41
 31/10/2018 17:30:00,10.95,10.89,2,-2.35
 31/10/2018 17:45:00,10.96,10.89,2,-2.36
 31/10/2018 18:00:00,10.86,10.89,2,-2.28
 31/10/2018 18:15:00,10.85,10.89,2,-2.25
 31/10/2018 18:30:00,10.89,10.89,2,-2.24
 31/10/2018 18:45:00,10.95,10.89,2,-2.17
 31/10/2018 19:00:00,11.0,10.89,2,-2.18
 31/10/2018 19:15:00,10.97,10.89,2,-2.1
 31/10/2018 19:30:00,10.98,10.89,2,-1.98
 31/10/2018 19:45:00,11.04,10.89,2,-1.98
 31/10/2018 20:00:00,10.97,10.89,2,-1.96
 31/10/2018 20:15:00,10.83,10.89,2,-1.9
 31/10/2018 20:30:00,10.77,10.89,2,-1.81
 31/10/2018 20:45:00,10.77,10.89,2,-1.74
 31/10/2018 21:00:00,10.81,10.89,2,-1.74
 31/10/2018 21:15:00,10.84,10.89,2,-1.74
 31/10/2018 21:30:00,10.92,10.89,2,-1.73
 31/10/2018 21:45:00,10.97,10.89,2,-1.65
 31/10/2018 22:00:00,10.99,10.89,2,-1.6
 31/10/2018 22:15:00,11.03,10.89,2,-1.54
 31/10/2018 22:30:00,10.96,10.89,2,-1.47
 31/10/2018 22:45:00,10.79,10.89,2,-1.31
 31/10/2018 23:00:00,10.78,10.89,2,-1.35
 31/10/2018 23:15:00,10.82,10.89,2,-1.65
 31/10/2018 23:30:00,10.87,10.89,2,-1.67
 31/10/2018 23:45:00,10.85,10.89,2,-1.92
 01/11/2018 00:00:00,10.83,10.89,2,-1.97
 01/11/2018 00:15:00,10.76,10.89,2,-2.56
 01/11/2018 00:30:00,10.86,10.89,2,-2.71
 01/11/2018 00:45:00,10.96,10.89,2,-2.82
 01/11/2018 01:00:00,11.02,10.89,2,-2.88
 01/11/2018 01:15:00,10.97,10.89,2,-2.68
 01/11/2018 01:30:00,11.0,10.89,2,-2.61
 01/11/2018 01:45:00,11.01,10.89,2,-2.54
 01/11/2018 02:00:00,10.89,10.89,2,-2.45
 01/11/2018 02:15:00,10.81,10.89,2,-2.74
 01/11/2018 02:30:00,10.84,10.89,2,-2.65
 01/11/2018 02:45:00,10.84,10.89,2,-2.75
 01/11/2018 03:00:00,10.89,10.89,2,-2.7
 01/11/2018 03:15:00,10.8,10.89,2,-2.56
 01/11/2018 03:30:00,10.77,10.89,2,-2.42
 01/11/2018 03:45:00,10.81,10.89,2,-2.38
 01/11/2018 04:00:00,10.84,10.89,2,-2.27
 01/11/2018 04:15:00,10.82,10.89,2,-2.19
 01/11/2018 04:30:00,10.84,10.89,2,-2.06
 01/11/2018 04:45:00,10.84,10.89,2,-2.01
 01/11/2018 05:00:00,10.83,10.89,2,-1.96
 01/11/2018 05:15:00,10.81,10.89,2,-1.88
 01/11/2018 05:30:00,10.8,10.89,2,-1.88
 01/11/2018 05:45:00,10.8,10.89,2,-1.88
 01/11/2018 06:00:00,10.78,10.89,2,-1.88
 01/11/2018 06:15:00,10.85,10.89,2,-2.04
 01/11/2018 06:30:00,10.87,10.89,2,-2.14
 01/11/2018 06:45:00,10.94,10.89,2,-2.24
 01/11/2018 07:00:00,10.89,10.89,2,-2.34
 01/11/2018 07:15:00,10.83,10.89,2,-2.23
 01/11/2018 07:30:00,10.79,10.89,2,-2.21
 01/11/2018 07:45:00,10.77,10.89,2,-2.22
 01/11/2018 08:00:00,10.74,10.89,2,-2.2
 01/11/2018 08:15:00,10.86,10.89,2,-2.06
 01/11/2018 08:30:00,10.86,10.89,2,-2.04
 01/11/2018 08:45:00,10.85,10.89,2,-1.91
 01/11/2018 09:00:00,10.89,10.89,2,-1.59
 01/11/2018 09:15:00,10.88,10.89,2,-1.61
 01/11/2018 09:30:00,10.97,10.89,2,-1.47
 01/11/2018 09:45:00,11.01,10.89,2,-0.63
 01/11/2018 10:00:00,11.0,10.89,2,-0.36
 01/11/2018 10:15:00,11.0,10.89,2,-0.24
 01/11/2018 10:30:00,10.95,10.89,2,-0.07
 01/11/2018 10:45:00,10.81,10.89,2,-0.27
 01/11/2018 11:00:00,10.85,10.89,2,-0.47
 01/11/2018 11:15:00,10.82,10.89,2,-0.4
 01/11/2018 11:30:00,10.88,10.89,2,-0.12
 01/11/2018 11:45:00,10.77,10.89,2,-1.28
 01/11/2018 12:00:00,10.74,10.89,2,-1.41
 01/11/2018 12:15:00,10.8,10.89,2,-1.45
 01/11/2018 12:30:00,10.88,10.89,2,-0.62
 01/11/2018 12:45:00,10.94,10.89,2,0.15
 01/11/2018 13:00:00,10.96,10.89,2,0.15
 01/11/2018 13:15:00,10.97,10.89,2,0.18
 01/11/2018 13:30:00,10.99,10.89,2,0.19
 01/11/2018 13:45:00,10.98,10.89,2,-0.07
 01/11/2018 14:00:00,10.89,10.89,2,-1.08
 01/11/2018 14:15:00,10.94,10.89,2,-0.06
 01/11/2018 14:30:00,10.95,10.89,2,-0.29
 01/11/2018 14:45:00,10.87,10.89,2,-1.01
 01/11/2018 15:00:00,10.88,10.89,2,-0.64
 01/11/2018 15:15:00,10.81,10.89,2,-1.41
 01/11/2018 15:30:00,10.84,10.89,2,-1.37
 01/11/2018 15:45:00,10.86,10.89,2,-1.08
 01/11/2018 16:00:00,10.78,10.89,2,-1.65
 01/11/2018 16:15:00,10.82,10.89,2,-1.87
 01/11/2018 16:30:00,10.77,10.89,2,-1.99
 01/11/2018 16:45:00,10.78,10.89,2,-2.11
 01/11/2018 17:00:00,10.83,10.89,2,-2.23
 01/11/2018 17:15:00,10.86,10.89,2,-2.21
 01/11/2018 17:30:00,10.96,10.89,2,-2.24
 01/11/2018 17:45:00,10.96,10.89,2,-2.29
 01/11/2018 18:00:00,10.98,10.89,2,-2.31
 01/11/2018 18:15:00,10.99,10.89,2,-2.4
 01/11/2018 18:30:00,11.02,10.89,2,-2.38
 01/11/2018 18:45:00,10.96,10.89,2,-2.24
 01/11/2018 19:00:00,10.99,10.89,2,-2.21
 01/11/2018 19:15:00,10.9,10.89,2,-2.14
 01/11/2018 19:30:00,10.9,10.89,2,-2.06
 01/11/2018 19:45:00,10.92,10.89,2,-1.99
 01/11/2018 20:00:00,10.93,10.89,2,-1.97
 01/11/2018 20:15:00,10.85,10.89,2,-1.98
 01/11/2018 20:30:00,10.86,10.89,2,-1.96
 01/11/2018 20:45:00,10.89,10.89,2,-1.85
 01/11/2018 21:00:00,10.89,10.89,2,-1.84
 01/11/2018 21:15:00,10.94,10.89,2,-1.85
 01/11/2018 21:30:00,10.97,10.89,2,-1.81
 01/11/2018 21:45:00,10.99,10.89,2,-1.7
 01/11/2018 22:00:00,10.93,10.89,2,-1.67
 01/11/2018 22:15:00,10.97,10.89,2,-1.59
 01/11/2018 22:30:00,11.01,10.89,2,-1.54
 01/11/2018 22:45:00,10.93,10.89,2,-1.43
 01/11/2018 23:00:00,10.93,10.89,2,-1.41
 01/11/2018 23:15:00,10.78,10.89,2,-1.75
 01/11/2018 23:30:00,10.77,10.89,2,-1.75
 01/11/2018 23:45:00,10.74,10.89,2,-1.93
 02/11/2018 00:00:00,10.75,10.89,2,-1.98
 02/11/2018 00:15:00,10.74,10.89,2,-2.71
 02/11/2018 00:30:00,10.75,10.89,2,-2.83
 02/11/2018 00:45:00,10.74,10.89,2,-2.88
 02/11/2018 01:00:00,10.73,10.89,2,-2.87
 02/11/2018 01:15:00,10.74,10.89,2,-2.75
 02/11/2018 01:30:00,10.79,10.89,2,-2.68
 02/11/2018 01:45:00,10.81,10.89,2,-2.6
 02/11/2018 02:00:00,10.82,10.89,2,-2.55
 02/11/2018 02:15:00,10.8,10.89,2,-2.81
 02/11/2018 02:30:00,10.77,10.89,2,-2.76
 02/11/2018 02:45:00,10.83,10.89,2,-2.94
 02/11/2018 03:00:00,10.96,10.89,2,-2.94
 02/11/2018 03:15:00,10.98,10.89,2,-2.81
 02/11/2018 03:30:00,10.99,10.89,2,-2.69
 02/11/2018 03:45:00,10.92,10.89,2,-2.55
 02/11/2018 04:00:00,11.0,10.89,2,-2.52
 02/11/2018 04:15:00,10.93,10.89,2,-2.35
 02/11/2018 04:30:00,10.92,10.89,2,-2.27
 02/11/2018 04:45:00,10.94,10.89,2,-2.21
 02/11/2018 05:00:00,10.93,10.89,2,-2.14
 02/11/2018 05:15:00,10.89,10.89,2,-2.19
 02/11/2018 05:30:00,10.89,10.89,2,-2.08
 02/11/2018 05:45:00,10.84,10.89,2,-2.16
 02/11/2018 06:00:00,10.83,10.89,2,-2.17
 02/11/2018 06:15:00,10.76,10.89,2,-2.25
 02/11/2018 06:30:00,10.8,10.89,2,-2.34
 02/11/2018 06:45:00,10.76,10.89,2,-2.49
 02/11/2018 07:00:00,10.82,10.89,2,-2.56
 02/11/2018 07:15:00,10.82,10.89,2,-2.42
 02/11/2018 07:30:00,10.79,10.89,2,-2.37
 02/11/2018 07:45:00,10.79,10.89,2,-2.47
 02/11/2018 08:00:00,10.89,10.89,2,-2.26
 02/11/2018 08:15:00,10.95,10.89,2,-1.94
 02/11/2018 08:30:00,10.97,10.89,2,-1.67
 02/11/2018 08:45:00,10.94,10.89,2,-1.39
 02/11/2018 09:00:00,10.85,10.89,2,-1.16
 02/11/2018 09:15:00,10.95,10.89,2,-0.91
 02/11/2018 09:30:00,11.02,10.89,2,-0.77
 02/11/2018 09:45:00,10.94,10.89,2,-0.6
 02/11/2018 10:00:00,10.9,10.89,2,-0.52
 02/11/2018 10:15:00,10.82,10.89,2,-0.34
 02/11/2018 10:30:00,10.85,10.89,2,-0.14
 02/11/2018 10:45:00,10.82,10.89,2,0.05
 02/11/2018 11:00:00,10.84,10.89,2,0.1
 02/11/2018 11:15:00,10.85,10.89,2,0.14
 02/11/2018 11:30:00,10.95,10.89,2,0.16
 02/11/2018 11:45:00,11.02,10.89,2,0.17
 02/11/2018 12:00:00,11.0,10.89,2,0.17
 02/11/2018 12:15:00,10.94,10.89,2,0.17
 02/11/2018 12:30:00,10.93,10.89,2,0.17
 02/11/2018 12:45:00,10.81,10.89,2,0.17
 02/11/2018 13:00:00,10.8,10.89,2,0.21
 02/11/2018 13:15:00,10.83,10.89,2,0.19
 02/11/2018 13:30:00,10.95,10.89,2,0.1
 02/11/2018 13:45:00,10.99,10.89,2,-0.02
 02/11/2018 14:00:00,10.75,10.89,2,-0.09
 02/11/2018 14:15:00,10.86,10.89,2,-0.16
 02/11/2018 14:30:00,10.87,10.89,2,-0.29
 02/11/2018 14:45:00,10.9,10.89,2,-0.81
 02/11/2018 15:00:00,10.88,10.89,2,-0.81
 02/11/2018 15:15:00,10.87,10.89,2,-0.81
 02/11/2018 15:30:00,10.83,10.89,2,-1.15
 02/11/2018 15:45:00,10.81,10.89,2,-1.08
 02/11/2018 16:00:00,10.78,10.89,2,-1.4
 02/11/2018 16:15:00,10.79,10.89,2,-1.66
 02/11/2018 16:30:00,10.81,10.89,2,-1.85
 02/11/2018 16:45:00,10.77,10.89,2,-2.0
 02/11/2018 17:00:00,10.77,10.89,2,-2.08
