DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 02/11/2018 17:15:00,10.83,10.89,2,-2.12
 02/11/2018 17:30:00,10.89,10.89,2,-2.12
 02/11/2018 17:45:00,10.88,10.89,2,-2.21
 02/11/2018 18:00:00,10.88,10.89,2,-2.21
 02/11/2018 18:15:00,10.89,10.89,2,-2.21
 02/11/2018 18:30:00,10.93,10.89,2,-2.19
 02/11/2018 18:45:00,10.96,10.89,2,-2.14
 02/11/2018 19:00:00,11.01,10.89,2,-2.11
 02/11/2018 19:15:00,11.01,10.89,2,-2.0
 02/11/2018 19:30:00,11.04,10.89,2,-1.93
 02/11/2018 19:45:00,10.95,10.89,2,-1.85
 02/11/2018 20:00:00,10.82,10.89,2,-1.81
 02/11/2018 20:15:00,10.76,10.89,2,-1.82
 02/11/2018 20:30:00,10.79,10.89,2,-1.74
 02/11/2018 20:45:00,10.8,10.89,2,-1.74
 02/11/2018 21:00:00,10.85,10.89,2,-1.72
 02/11/2018 21:15:00,10.85,10.89,2,-1.66
 02/11/2018 21:30:00,10.88,10.89,2,-1.58
 02/11/2018 21:45:00,10.9,10.89,2,-1.54
 02/11/2018 22:00:00,10.82,10.89,2,-1.44
 02/11/2018 22:15:00,10.77,10.89,2,-1.41
 02/11/2018 22:30:00,10.83,10.89,2,-1.33
 02/11/2018 22:45:00,10.86,10.89,2,-1.31
 02/11/2018 23:00:00,10.95,10.89,2,-1.31
 02/11/2018 23:15:00,10.91,10.89,2,-1.65
 02/11/2018 23:30:00,10.95,10.89,2,-1.67
 02/11/2018 23:45:00,10.93,10.89,2,-1.9
 03/11/2018 00:00:00,10.89,10.89,2,-1.94
 03/11/2018 00:15:00,10.88,10.89,2,-2.62
 03/11/2018 00:30:00,10.96,10.89,2,-2.75
 03/11/2018 00:45:00,10.93,10.89,2,-2.87
 03/11/2018 01:00:00,10.94,10.89,2,-2.83
 03/11/2018 01:15:00,10.94,10.89,2,-2.65
 03/11/2018 01:30:00,11.0,10.89,2,-2.64
 03/11/2018 01:45:00,10.98,10.89,2,-2.46
 03/11/2018 02:00:00,10.99,10.89,2,-2.37
 03/11/2018 02:15:00,10.94,10.89,2,-2.68
 03/11/2018 02:30:00,10.97,10.89,2,-2.66
 03/11/2018 02:45:00,10.82,10.89,2,-2.71
 03/11/2018 03:00:00,10.82,10.89,2,-2.61
 03/11/2018 03:15:00,10.85,10.89,2,-2.5
 03/11/2018 03:30:00,10.86,10.89,2,-2.42
 03/11/2018 03:45:00,10.86,10.89,2,-2.29
 03/11/2018 04:00:00,10.81,10.89,2,-2.2
 03/11/2018 04:15:00,10.74,10.89,2,-2.08
 03/11/2018 04:30:00,10.77,10.89,2,-2.08
 03/11/2018 04:45:00,10.79,10.89,2,-1.95
 03/11/2018 05:00:00,10.79,10.89,2,-1.94
 03/11/2018 05:15:00,10.76,10.89,2,-1.84
 03/11/2018 05:30:00,10.75,10.89,2,-1.81
 03/11/2018 05:45:00,10.79,10.89,2,-1.88
 03/11/2018 06:00:00,10.82,10.89,2,-1.84
 03/11/2018 06:15:00,10.77,10.89,2,-1.94
 03/11/2018 06:30:00,10.83,10.89,2,-1.95
 03/11/2018 06:45:00,10.96,10.89,2,-1.99
 03/11/2018 07:00:00,10.95,10.89,2,-2.0
 03/11/2018 07:15:00,10.92,10.89,2,-1.83
 03/11/2018 07:30:00,10.88,10.89,2,-1.81
 03/11/2018 07:45:00,10.87,10.89,2,-1.85
 03/11/2018 08:00:00,10.78,10.89,2,-1.87
 03/11/2018 08:15:00,10.85,10.89,2,-1.7
 03/11/2018 08:30:00,10.86,10.89,2,-1.58
 03/11/2018 08:45:00,10.96,10.89,2,-1.57
 03/11/2018 09:00:00,10.95,10.89,2,-1.57
 03/11/2018 09:15:00,11.01,10.89,2,-1.45
 03/11/2018 09:30:00,11.02,10.89,2,-1.44
 03/11/2018 09:45:00,11.02,10.89,2,-1.42
 03/11/2018 10:00:00,11.01,10.89,2,-1.39
 03/11/2018 10:15:00,10.94,10.89,2,-1.15
 03/11/2018 10:30:00,10.79,10.89,2,-1.14
 03/11/2018 10:45:00,10.74,10.89,2,-0.98
 03/11/2018 11:00:00,10.75,10.89,2,-1.07
 03/11/2018 11:15:00,10.76,10.89,2,-1.28
 03/11/2018 11:30:00,10.82,10.89,2,-1.11
 03/11/2018 11:45:00,10.97,10.89,2,-1.21
 03/11/2018 12:00:00,11.02,10.89,2,-1.04
 03/11/2018 12:15:00,10.98,10.89,2,-1.1
 03/11/2018 12:30:00,10.99,10.89,2,-1.24
 03/11/2018 12:45:00,10.99,10.89,2,-1.29
 03/11/2018 13:00:00,11.0,10.89,2,-1.45
 03/11/2018 13:15:00,10.97,10.89,2,-1.39
 03/11/2018 13:30:00,10.9,10.89,2,-1.48
 03/11/2018 13:45:00,10.89,10.89,2,-1.51
 03/11/2018 14:00:00,10.78,10.89,2,-1.51
 03/11/2018 14:15:00,10.82,10.89,2,-1.51
 03/11/2018 14:30:00,10.97,10.89,2,-1.51
 03/11/2018 14:45:00,10.97,10.89,2,-1.56
 03/11/2018 15:00:00,10.96,10.89,2,-1.64
 03/11/2018 15:15:00,10.94,10.89,2,-1.64
 03/11/2018 15:30:00,10.93,10.89,2,-1.64
 03/11/2018 15:45:00,10.79,10.89,2,-1.64
 03/11/2018 16:00:00,10.79,10.89,2,-1.73
 03/11/2018 16:15:00,10.77,10.89,2,-1.77
 03/11/2018 16:30:00,10.73,10.89,2,-1.8
 03/11/2018 16:45:00,10.8,10.89,2,-1.95
 03/11/2018 17:00:00,10.94,10.89,2,-2.04
 03/11/2018 17:15:00,10.87,10.89,2,-2.16
 03/11/2018 17:30:00,10.91,10.89,2,-2.15
 03/11/2018 17:45:00,10.9,10.89,2,-2.14
 03/11/2018 18:00:00,10.9,10.89,2,-2.14
 03/11/2018 18:15:00,10.92,10.89,2,-2.14
 03/11/2018 18:30:00,10.94,10.89,2,-2.02
 03/11/2018 18:45:00,11.0,10.89,2,-2.02
 03/11/2018 19:00:00,10.95,10.89,2,-1.87
 03/11/2018 19:15:00,10.86,10.89,2,-1.82
 03/11/2018 19:30:00,10.87,10.89,2,-1.75
 03/11/2018 19:45:00,10.86,10.89,2,-1.64
 03/11/2018 20:00:00,10.83,10.89,2,-1.64
 03/11/2018 20:15:00,10.79,10.89,2,-1.64
 03/11/2018 20:30:00,10.85,10.89,2,-1.64
 03/11/2018 20:45:00,10.8,10.89,2,-1.64
 03/11/2018 21:00:00,10.85,10.89,2,-1.6
 03/11/2018 21:15:00,10.88,10.89,2,-1.53
 03/11/2018 21:30:00,10.93,10.89,2,-1.57
 03/11/2018 21:45:00,10.96,10.89,2,-1.46
 03/11/2018 22:00:00,11.01,10.89,2,-1.38
 03/11/2018 22:15:00,10.98,10.89,2,-1.34
 03/11/2018 22:30:00,10.91,10.89,2,-1.34
 03/11/2018 22:45:00,10.94,10.89,2,-1.34
 03/11/2018 23:00:00,10.95,10.89,2,-1.34
 03/11/2018 23:15:00,10.94,10.89,2,-1.63
 03/11/2018 23:30:00,10.91,10.89,2,-1.67
 03/11/2018 23:45:00,10.79,10.89,2,-1.85
 04/11/2018 00:00:00,10.78,10.89,2,-1.9
 04/11/2018 00:15:00,10.85,10.89,2,-2.62
 04/11/2018 00:30:00,10.92,10.89,2,-2.78
 04/11/2018 00:45:00,10.9,10.89,2,-2.85
 04/11/2018 01:00:00,10.91,10.89,2,-2.84
 04/11/2018 01:15:00,10.94,10.89,2,-2.64
 04/11/2018 01:30:00,10.98,10.89,2,-2.54
 04/11/2018 01:45:00,10.97,10.89,2,-2.44
 04/11/2018 02:00:00,11.02,10.89,2,-2.34
 04/11/2018 02:15:00,11.01,10.89,2,-2.62
 04/11/2018 02:30:00,10.91,10.89,2,-2.48
 04/11/2018 02:45:00,10.77,10.89,2,-2.55
 04/11/2018 03:00:00,10.81,10.89,2,-2.48
 04/11/2018 03:15:00,10.74,10.89,2,-2.35
 04/11/2018 03:30:00,10.74,10.89,2,-2.19
 04/11/2018 03:45:00,10.74,10.89,2,-2.12
 04/11/2018 04:00:00,10.78,10.89,2,-2.04
 04/11/2018 04:15:00,10.77,10.89,2,-1.96
 04/11/2018 04:30:00,10.78,10.89,2,-1.85
 04/11/2018 04:45:00,10.8,10.89,2,-1.84
 04/11/2018 05:00:00,10.82,10.89,2,-1.76
 04/11/2018 05:15:00,10.78,10.89,2,-1.74
 04/11/2018 05:30:00,10.8,10.89,2,-1.73
 04/11/2018 05:45:00,10.8,10.89,2,-1.68
 04/11/2018 06:00:00,10.76,10.89,2,-1.64
 04/11/2018 06:15:00,10.74,10.89,2,-1.69
 04/11/2018 06:30:00,10.82,10.89,2,-1.77
 04/11/2018 06:45:00,10.82,10.89,2,-1.76
 04/11/2018 07:00:00,10.81,10.89,2,-1.77
 04/11/2018 07:15:00,10.81,10.89,2,-1.69
 04/11/2018 07:30:00,10.85,10.89,2,-1.67
 04/11/2018 07:45:00,10.83,10.89,2,-1.7
 04/11/2018 08:00:00,10.8,10.89,2,-1.71
 04/11/2018 08:15:00,10.83,10.89,2,-1.59
 04/11/2018 08:30:00,10.82,10.89,2,-1.57
 04/11/2018 08:45:00,10.75,10.89,2,-1.57
 04/11/2018 09:00:00,10.81,10.89,2,-1.57
 04/11/2018 09:15:00,10.79,10.89,2,-1.57
 04/11/2018 09:30:00,10.81,10.89,2,-1.57
 04/11/2018 09:45:00,10.88,10.89,2,-1.57
 04/11/2018 10:00:00,10.94,10.89,2,-1.53
 04/11/2018 10:15:00,10.93,10.89,2,-1.47
 04/11/2018 10:30:00,10.93,10.89,2,-1.4
 04/11/2018 10:45:00,10.93,10.89,2,-1.47
 04/11/2018 11:00:00,10.94,10.89,2,-1.53
 04/11/2018 11:15:00,10.92,10.89,2,-1.51
 04/11/2018 11:30:00,10.9,10.89,2,-1.58
 04/11/2018 11:45:00,10.9,10.89,2,-1.64
 04/11/2018 12:00:00,10.89,10.89,2,-1.71
 04/11/2018 12:15:00,10.91,10.89,2,-1.67
 04/11/2018 12:30:00,10.94,10.89,2,-1.62
 04/11/2018 12:45:00,10.95,10.89,2,-1.58
 04/11/2018 13:00:00,10.96,10.89,2,-1.65
 04/11/2018 13:15:00,10.95,10.89,2,-1.61
 04/11/2018 13:30:00,10.92,10.89,2,-1.56
 04/11/2018 13:45:00,10.93,10.89,2,-1.53
 04/11/2018 14:00:00,10.95,10.89,2,-1.56
 04/11/2018 14:15:00,10.95,10.89,2,-1.61
 04/11/2018 14:30:00,10.97,10.89,2,-1.58
 04/11/2018 14:45:00,10.95,10.89,2,-1.57
 04/11/2018 15:00:00,10.93,10.89,2,-1.57
 04/11/2018 15:15:00,10.89,10.89,2,-1.7
 04/11/2018 15:30:00,10.89,10.89,2,-1.71
 04/11/2018 15:45:00,10.87,10.89,2,-1.71
 04/11/2018 16:00:00,10.81,10.89,2,-1.71
 04/11/2018 16:15:00,10.83,10.89,2,-1.84
 04/11/2018 16:30:00,10.82,10.89,2,-1.9
 04/11/2018 16:45:00,10.75,10.89,2,-1.92
 04/11/2018 17:00:00,10.76,10.89,2,-2.06
 04/11/2018 17:15:00,10.8,10.89,2,-2.18
 04/11/2018 17:30:00,10.81,10.89,2,-2.18
 04/11/2018 17:45:00,10.83,10.89,2,-2.14
 04/11/2018 18:00:00,10.85,10.89,2,-2.17
 04/11/2018 18:15:00,10.87,10.89,2,-2.08
 04/11/2018 18:30:00,10.91,10.89,2,-2.08
 04/11/2018 18:45:00,10.89,10.89,2,-2.0
 04/11/2018 19:00:00,10.93,10.89,2,-1.92
 04/11/2018 19:15:00,10.96,10.89,2,-1.85
 04/11/2018 19:30:00,11.02,10.89,2,-1.81
 04/11/2018 19:45:00,11.04,10.89,2,-1.7
 04/11/2018 20:00:00,10.93,10.89,2,-1.65
 04/11/2018 20:15:00,10.86,10.89,2,-1.77
 04/11/2018 20:30:00,10.94,10.89,2,-1.64
 04/11/2018 20:45:00,10.94,10.89,2,-1.64
 04/11/2018 21:00:00,10.97,10.89,2,-1.58
 04/11/2018 21:15:00,11.0,10.89,2,-1.47
 04/11/2018 21:30:00,11.03,10.89,2,-1.44
 04/11/2018 21:45:00,10.95,10.89,2,-1.37
 04/11/2018 22:00:00,10.98,10.89,2,-1.37
 04/11/2018 22:15:00,11.0,10.89,2,-1.31
 04/11/2018 22:30:00,11.03,10.89,2,-1.24
 04/11/2018 22:45:00,10.93,10.89,2,-1.24
 04/11/2018 23:00:00,10.78,10.89,2,-1.14
 04/11/2018 23:15:00,10.88,10.89,2,-1.52
 04/11/2018 23:30:00,10.93,10.89,2,-1.54
 04/11/2018 23:45:00,10.9,10.89,2,-1.67
 05/11/2018 00:00:00,10.9,10.89,2,-1.74
 05/11/2018 00:00:00,10.9,10.89,2,-1.74
 05/11/2018 00:15:00,10.76,10.89,2,-2.41
 05/11/2018 00:30:00,10.73,10.89,2,-2.56
 05/11/2018 00:45:00,10.75,10.89,2,-2.61
 05/11/2018 01:00:00,10.79,10.89,2,-2.6
 05/11/2018 01:15:00,10.79,10.89,2,-2.5
 05/11/2018 01:30:00,10.83,10.89,2,-2.38
 05/11/2018 01:45:00,10.85,10.89,2,-2.31
 05/11/2018 02:00:00,10.82,10.89,2,-2.23
 05/11/2018 02:15:00,10.79,10.89,2,-2.49
 05/11/2018 02:30:00,10.82,10.89,2,-2.38
 05/11/2018 02:45:00,10.82,10.89,2,-2.49
 05/11/2018 03:00:00,10.86,10.89,2,-2.38
 05/11/2018 03:15:00,10.85,10.89,2,-2.27
 05/11/2018 03:30:00,10.88,10.89,2,-2.18
 05/11/2018 03:45:00,10.93,10.89,2,-2.02
 05/11/2018 04:00:00,11.0,10.89,2,-1.95
 05/11/2018 04:15:00,11.0,10.89,2,-1.86
 05/11/2018 04:30:00,10.99,10.89,2,-1.81
 05/11/2018 04:45:00,10.97,10.89,2,-1.75
 05/11/2018 05:00:00,10.9,10.89,2,-1.66
 05/11/2018 05:15:00,10.83,10.89,2,-1.67
 05/11/2018 05:30:00,10.82,10.89,2,-1.62
 05/11/2018 05:45:00,10.78,10.89,2,-1.64
 05/11/2018 06:00:00,10.77,10.89,2,-1.68
 05/11/2018 06:15:00,10.77,10.89,2,-1.82
 05/11/2018 06:30:00,10.74,10.89,2,-1.91
 05/11/2018 06:45:00,10.77,10.89,2,-2.03
 05/11/2018 07:00:00,10.76,10.89,2,-2.14
 05/11/2018 07:15:00,10.79,10.89,2,-2.03
 05/11/2018 07:30:00,10.76,10.89,2,-2.02
 05/11/2018 07:45:00,10.95,10.89,2,-2.11
 05/11/2018 08:00:00,11.03,10.89,2,-2.12
 05/11/2018 08:15:00,10.93,10.89,2,-1.99
 05/11/2018 08:30:00,10.87,10.89,2,-2.03
 05/11/2018 08:45:00,10.88,10.89,2,-1.97
 05/11/2018 09:00:00,10.88,10.89,2,-1.84
 05/11/2018 09:15:00,10.85,10.89,2,-1.82
 05/11/2018 09:30:00,10.85,10.89,2,-1.71
 05/11/2018 09:45:00,10.88,10.89,2,-1.62
 05/11/2018 10:00:00,10.92,10.89,2,-1.51
 05/11/2018 10:15:00,10.97,10.89,2,-1.51
 05/11/2018 10:30:00,11.0,10.89,2,-1.51
 05/11/2018 10:45:00,10.99,10.89,2,-1.39
 05/11/2018 11:00:00,11.0,10.89,2,-1.26
 05/11/2018 11:15:00,11.02,10.89,2,-1.18
 05/11/2018 11:30:00,11.03,10.89,2,-1.31
 05/11/2018 11:45:00,11.02,10.89,2,-1.24
 05/11/2018 12:00:00,11.0,10.89,2,-1.27
 05/11/2018 12:15:00,11.03,10.89,2,-1.17
 05/11/2018 12:30:00,10.94,10.89,2,-1.11
 05/11/2018 12:45:00,10.95,10.89,2,-0.97
 05/11/2018 13:00:00,10.98,10.89,2,-0.7
 05/11/2018 13:15:00,10.88,10.89,2,-1.09
 05/11/2018 13:30:00,10.85,10.89,2,-1.16
 05/11/2018 13:45:00,10.8,10.89,2,-1.34
 05/11/2018 14:00:00,10.74,10.89,2,-1.32
 05/11/2018 14:15:00,10.74,10.89,2,-1.29
 05/11/2018 14:30:00,10.74,10.89,2,-1.35
 05/11/2018 14:45:00,10.74,10.89,2,-1.45
 05/11/2018 15:00:00,10.74,10.89,2,-1.47
 05/11/2018 15:15:00,10.74,10.89,2,-1.51
 05/11/2018 15:30:00,10.75,10.89,2,-1.55
 05/11/2018 15:45:00,10.79,10.89,2,-1.64
 05/11/2018 16:00:00,10.86,10.89,2,-1.73
 05/11/2018 16:15:00,10.88,10.89,2,-1.82
 05/11/2018 16:30:00,10.91,10.89,2,-1.88
 05/11/2018 16:45:00,10.92,10.89,2,-2.01
 05/11/2018 17:00:00,10.93,10.89,2,-2.12
 05/11/2018 17:15:00,10.96,10.89,2,-2.18
 05/11/2018 17:30:00,10.96,10.89,2,-2.14
 05/11/2018 17:45:00,10.83,10.89,2,-2.09
 05/11/2018 18:00:00,10.8,10.89,2,-2.11
 05/11/2018 18:15:00,10.81,10.89,2,-2.11
 05/11/2018 18:30:00,10.84,10.89,2,-2.12
 05/11/2018 18:45:00,10.99,10.89,2,-2.11
 05/11/2018 19:00:00,10.98,10.89,2,-1.99
 05/11/2018 19:15:00,10.96,10.89,2,-1.93
 05/11/2018 19:30:00,11.0,10.89,2,-1.85
 05/11/2018 19:45:00,11.03,10.89,2,-1.81
 05/11/2018 20:00:00,10.99,10.89,2,-1.81
 05/11/2018 20:15:00,11.0,10.89,2,-1.8
 05/11/2018 20:30:00,11.0,10.89,2,-1.71
 05/11/2018 20:45:00,10.89,10.89,2,-1.65
 05/11/2018 21:00:00,10.9,10.89,2,-1.63
 05/11/2018 21:15:00,10.93,10.89,2,-1.6
 05/11/2018 21:30:00,10.96,10.89,2,-1.51
 05/11/2018 21:45:00,10.96,10.89,2,-1.51
 05/11/2018 22:00:00,10.99,10.89,2,-1.42
 05/11/2018 22:15:00,11.01,10.89,2,-1.37
 05/11/2018 22:30:00,10.86,10.89,2,-1.24
 05/11/2018 22:45:00,10.8,10.89,2,-1.24
 05/11/2018 23:00:00,10.83,10.89,2,-1.23
 05/11/2018 23:15:00,10.79,10.89,2,-1.52
 05/11/2018 23:30:00,10.82,10.89,2,-1.54
 05/11/2018 23:45:00,10.86,10.89,2,-1.74
 06/11/2018 00:00:00,10.87,10.89,2,-1.81
 06/11/2018 00:15:00,10.74,10.89,2,-2.4
 06/11/2018 00:30:00,10.8,10.89,2,-2.55
 06/11/2018 00:45:00,10.81,10.89,2,-2.62
 06/11/2018 01:00:00,10.85,10.89,2,-2.57
 06/11/2018 01:15:00,10.88,10.89,2,-2.49
 06/11/2018 01:30:00,10.94,10.89,2,-2.38
 06/11/2018 01:45:00,11.0,10.89,2,-2.3
 06/11/2018 02:00:00,11.01,10.89,2,-2.21
 06/11/2018 02:15:00,10.97,10.89,2,-2.49
 06/11/2018 02:30:00,11.0,10.89,2,-2.37
 06/11/2018 02:45:00,10.89,10.89,2,-2.42
 06/11/2018 03:00:00,10.91,10.89,2,-2.3
 06/11/2018 03:15:00,10.8,10.89,2,-2.18
 06/11/2018 03:30:00,10.84,10.89,2,-2.07
 06/11/2018 03:45:00,10.85,10.89,2,-1.98
 06/11/2018 04:00:00,10.85,10.89,2,-1.82
 06/11/2018 04:15:00,10.86,10.89,2,-1.81
 06/11/2018 04:30:00,10.87,10.89,2,-1.67
 06/11/2018 04:45:00,10.87,10.89,2,-1.67
 06/11/2018 05:00:00,10.87,10.89,2,-1.59
 06/11/2018 05:15:00,10.92,10.89,2,-1.57
 06/11/2018 05:30:00,10.92,10.89,2,-1.57
 06/11/2018 05:45:00,10.9,10.89,2,-1.57
 06/11/2018 06:00:00,10.88,10.89,2,-1.6
 06/11/2018 06:15:00,10.84,10.89,2,-1.69
 06/11/2018 06:30:00,10.75,10.89,2,-1.78
 06/11/2018 06:45:00,10.77,10.89,2,-1.94
 06/11/2018 07:00:00,10.77,10.89,2,-2.05
 06/11/2018 07:15:00,10.77,10.89,2,-1.97
 06/11/2018 07:30:00,11.01,10.89,2,-1.95
 06/11/2018 07:45:00,10.96,10.89,2,-2.04
 06/11/2018 08:00:00,10.98,10.89,2,-2.1
 06/11/2018 08:15:00,11.01,10.89,2,-2.02
 06/11/2018 08:30:00,10.95,10.89,2,-2.0
 06/11/2018 08:45:00,10.91,10.89,2,-1.95
 06/11/2018 09:00:00,10.93,10.89,2,-1.8
 06/11/2018 09:15:00,10.94,10.89,2,-1.73
 06/11/2018 09:30:00,10.95,10.89,2,-1.71
 06/11/2018 09:45:00,10.96,10.89,2,-1.57
 06/11/2018 10:00:00,10.98,10.89,2,-1.62
 06/11/2018 10:15:00,10.96,10.89,2,-1.68
 06/11/2018 10:30:00,10.89,10.89,2,-1.74
 06/11/2018 10:45:00,10.87,10.89,2,-1.71
 06/11/2018 11:00:00,10.92,10.89,2,-1.49
 06/11/2018 11:15:00,10.9,10.89,2,-1.67
 06/11/2018 11:30:00,10.94,10.89,2,-1.49
 06/11/2018 11:45:00,10.97,10.89,2,-1.39
 06/11/2018 12:00:00,10.93,10.89,2,-1.54
 06/11/2018 12:15:00,10.85,10.89,2,-1.73
 06/11/2018 12:30:00,10.84,10.89,2,-1.74
 06/11/2018 12:45:00,10.85,10.89,2,-1.82
 06/11/2018 13:00:00,10.83,10.89,2,-1.83
 06/11/2018 13:15:00,10.75,10.89,2,-1.62
 06/11/2018 13:30:00,10.75,10.89,2,-1.68
 06/11/2018 13:45:00,10.74,10.89,2,-1.7
 06/11/2018 14:00:00,10.81,10.89,2,-1.76
 06/11/2018 14:15:00,10.82,10.89,2,-1.59
 06/11/2018 14:30:00,10.81,10.89,2,-1.55
 06/11/2018 14:45:00,10.81,10.89,2,-1.73
 06/11/2018 15:00:00,10.85,4.64,2,-0.79
 06/11/2018 15:15:00,10.87,10.89,2,-1.68
 06/11/2018 15:30:00,10.88,10.89,2,-1.64
 06/11/2018 15:45:00,10.89,10.89,2,-1.64
 06/11/2018 16:00:00,10.95,10.89,2,-1.75
 06/11/2018 16:15:00,10.93,10.89,2,-1.86
 06/11/2018 16:30:00,10.89,10.89,2,-1.96
 06/11/2018 16:45:00,10.86,10.89,2,-2.13
 06/11/2018 17:00:00,10.83,10.89,2,-2.26
 06/11/2018 17:15:00,10.85,10.89,2,-2.28
 06/11/2018 17:30:00,10.82,10.89,2,-2.28
 06/11/2018 17:45:00,10.85,10.89,2,-2.28
 06/11/2018 18:00:00,10.9,10.89,2,-2.21
 06/11/2018 18:15:00,10.9,10.89,2,-2.24
 06/11/2018 18:30:00,10.93,10.89,2,-2.18
 06/11/2018 18:45:00,10.94,10.89,2,-2.22
 06/11/2018 19:00:00,10.98,10.89,2,-2.15
 06/11/2018 19:15:00,11.02,10.89,2,-2.03
 06/11/2018 19:30:00,11.01,10.89,2,-2.01
 06/11/2018 19:45:00,10.96,10.89,2,-1.97
 06/11/2018 20:00:00,10.97,10.89,2,-1.88
 06/11/2018 20:15:00,10.94,10.89,2,-1.86
 06/11/2018 20:30:00,10.88,10.89,2,-1.81
 06/11/2018 20:45:00,10.85,10.89,2,-1.78
 06/11/2018 21:00:00,10.85,10.89,2,-1.7
 06/11/2018 21:15:00,10.88,10.89,2,-1.67
 06/11/2018 21:30:00,10.91,10.89,2,-1.57
 06/11/2018 21:45:00,10.9,10.89,2,-1.54
 06/11/2018 22:00:00,10.91,10.89,2,-1.43
 06/11/2018 22:15:00,10.96,10.89,2,-1.43
 06/11/2018 22:30:00,10.98,10.89,2,-1.37
 06/11/2018 22:45:00,11.0,10.89,2,-1.37
 06/11/2018 23:00:00,11.03,10.89,2,-1.3
 06/11/2018 23:15:00,10.98,10.89,2,-1.64
 06/11/2018 23:30:00,10.91,10.89,2,-1.61
 06/11/2018 23:45:00,10.83,10.89,2,-1.74
 07/11/2018 00:00:00,10.83,10.89,2,-1.79
 07/11/2018 00:15:00,10.81,10.89,2,-2.46
 07/11/2018 00:30:00,10.81,10.89,2,-2.65
 07/11/2018 00:45:00,10.81,10.89,2,-2.65
 07/11/2018 01:00:00,10.81,10.89,2,-2.64
 07/11/2018 01:15:00,10.84,10.89,2,-2.49
 07/11/2018 01:30:00,10.88,10.89,2,-2.37
 07/11/2018 01:45:00,10.91,10.89,2,-2.28
 07/11/2018 02:00:00,10.95,10.89,2,-2.23
 07/11/2018 02:15:00,10.88,10.89,2,-2.52
 07/11/2018 02:30:00,10.91,10.89,2,-2.42
 07/11/2018 02:45:00,10.91,10.89,2,-2.47
 07/11/2018 03:00:00,10.97,10.89,2,-2.36
 07/11/2018 03:15:00,11.0,10.89,2,-2.24
 07/11/2018 03:30:00,10.99,10.89,2,-2.09
 07/11/2018 03:45:00,10.94,10.89,2,-1.98
 07/11/2018 04:00:00,10.95,10.89,2,-1.91
 07/11/2018 04:15:00,10.96,10.89,2,-1.81
 07/11/2018 04:30:00,10.97,10.89,2,-1.73
 07/11/2018 04:45:00,10.96,10.89,2,-1.65
 07/11/2018 05:00:00,10.94,10.89,2,-1.61
 07/11/2018 05:15:00,10.92,10.89,2,-1.54
 07/11/2018 05:30:00,10.94,10.89,2,-1.6
 07/11/2018 05:45:00,10.9,10.89,2,-1.61
 07/11/2018 06:00:00,10.87,10.89,2,-1.61
 07/11/2018 06:15:00,10.78,10.89,2,-1.77
 07/11/2018 06:30:00,10.83,10.89,2,-1.94
 07/11/2018 06:45:00,10.73,10.89,2,-2.11
 07/11/2018 07:00:00,10.81,10.89,2,-2.11
 07/11/2018 07:15:00,10.81,10.89,2,-2.07
 07/11/2018 07:30:00,10.79,10.89,2,-2.07
 07/11/2018 07:45:00,10.8,10.89,2,-2.02
 07/11/2018 08:00:00,10.83,10.89,2,-2.08
 07/11/2018 08:15:00,10.82,10.89,2,-1.9
 07/11/2018 08:30:00,10.78,10.89,2,-1.93
 07/11/2018 08:45:00,10.81,10.89,2,-1.79
 07/11/2018 09:00:00,10.81,10.89,2,-1.86
 07/11/2018 09:15:00,10.8,10.89,2,-1.81
 07/11/2018 09:30:00,10.8,6.97,2,-1.71
 07/11/2018 09:45:00,10.82,0.0,2,-1.71
 07/11/2018 10:00:00,10.91,0.0,2,-1.42
 07/11/2018 10:15:00,10.89,0.0,2,-1.4
 07/11/2018 10:30:00,10.86,0.0,2,-0.89
 07/11/2018 10:45:00,10.85,0.0,2,-1.15
 07/11/2018 11:00:00,10.83,0.0,2,-1.46
 07/11/2018 11:15:00,10.89,0.0,2,-1.46
 07/11/2018 11:30:00,10.88,0.0,2,-1.65
 07/11/2018 11:45:00,10.89,0.0,2,-1.64
 07/11/2018 12:00:00,10.86,0.0,2,-1.49
 07/11/2018 12:15:00,10.81,0.0,2,-1.66
 07/11/2018 12:30:00,10.82,0.0,2,-1.72
 07/11/2018 12:45:00,10.89,0.0,2,-1.34
 07/11/2018 13:00:00,10.89,0.0,2,-1.43
 07/11/2018 13:15:00,10.83,0.0,2,-1.32
 07/11/2018 13:30:00,10.84,0.0,2,-1.2
 07/11/2018 13:45:00,10.79,0.0,2,-0.9
 07/11/2018 14:00:00,10.76,0.0,2,-0.86
 07/11/2018 14:15:00,10.75,0.0,2,-1.23
 07/11/2018 14:30:00,10.78,0.0,2,-1.42
 07/11/2018 14:45:00,10.75,0.0,2,-1.4
 07/11/2018 15:00:00,10.78,0.0,2,-1.54
 07/11/2018 15:15:00,10.79,0.0,2,-1.41
 07/11/2018 15:30:00,10.82,0.0,2,-1.18
 07/11/2018 15:45:00,10.93,0.0,2,-1.53
 07/11/2018 16:00:00,10.87,0.0,2,-1.78
 07/11/2018 16:15:00,10.78,0.0,2,-1.91
 07/11/2018 16:30:00,10.74,0.0,2,-2.04
 07/11/2018 16:45:00,10.74,0.0,2,-2.09
 07/11/2018 17:00:00,10.73,0.0,2,-2.26
 07/11/2018 17:15:00,10.81,0.0,2,-2.28
 07/11/2018 17:30:00,10.81,0.0,2,-2.34
 07/11/2018 17:45:00,10.84,0.0,2,-2.35
 07/11/2018 18:00:00,10.89,0.0,2,-2.34
 07/11/2018 18:15:00,10.94,0.0,2,-2.3
 07/11/2018 18:30:00,10.99,0.0,2,-2.28
 07/11/2018 18:45:00,11.02,0.0,2,-2.23
 07/11/2018 19:00:00,11.01,0.0,2,-2.18
 07/11/2018 19:15:00,10.99,0.0,2,-2.1
 07/11/2018 19:30:00,10.99,0.0,2,-1.98
 07/11/2018 19:45:00,10.96,0.0,2,-1.95
 07/11/2018 20:00:00,10.95,0.0,2,-1.95
 07/11/2018 20:15:00,10.98,0.0,2,-1.9
 07/11/2018 20:30:00,10.93,0.0,2,-1.82
 07/11/2018 20:45:00,10.9,0.0,2,-1.79
 07/11/2018 21:00:00,10.92,0.0,2,-1.81
 07/11/2018 21:15:00,10.92,0.0,2,-1.78
 07/11/2018 21:30:00,10.97,0.0,2,-1.71
 07/11/2018 21:45:00,10.92,0.0,2,-1.62
 07/11/2018 22:00:00,10.89,0.0,2,-1.58
 07/11/2018 22:15:00,10.95,0.0,2,-1.49
 07/11/2018 22:30:00,10.95,0.0,2,-1.47
 07/11/2018 22:45:00,10.96,0.0,2,-1.36
 07/11/2018 23:00:00,10.87,0.0,2,-1.35
 07/11/2018 23:15:00,10.81,0.0,2,-1.68
 07/11/2018 23:30:00,10.85,0.0,2,-1.71
 07/11/2018 23:45:00,10.83,0.0,2,-1.88
 08/11/2018 00:00:00,10.82,0.0,2,-1.91
 08/11/2018 00:15:00,10.78,0.0,2,-2.58
 08/11/2018 00:30:00,10.79,0.0,2,-2.71
 08/11/2018 00:45:00,10.85,0.0,2,-2.8
 08/11/2018 01:00:00,10.87,0.0,2,-2.8
 08/11/2018 01:15:00,10.9,0.0,2,-2.67
 08/11/2018 01:30:00,10.92,0.0,2,-2.61
 08/11/2018 01:45:00,10.95,0.0,2,-2.47
 08/11/2018 02:00:00,10.97,0.0,2,-2.42
 08/11/2018 02:15:00,10.98,0.0,2,-2.67
 08/11/2018 02:30:00,10.96,0.0,2,-2.59
 08/11/2018 02:45:00,10.78,0.0,2,-2.64
 08/11/2018 03:00:00,10.83,0.0,2,-2.56
 08/11/2018 03:15:00,10.87,0.0,2,-2.47
 08/11/2018 03:30:00,10.92,0.0,2,-2.38
 08/11/2018 03:45:00,10.94,0.0,2,-2.26
 08/11/2018 04:00:00,10.95,0.0,2,-2.14
 08/11/2018 04:15:00,10.94,0.0,2,-2.05
 08/11/2018 04:30:00,10.97,0.0,2,-1.91
 08/11/2018 04:45:00,10.97,0.0,2,-1.88
 08/11/2018 05:00:00,10.99,0.0,2,-1.8
 08/11/2018 05:15:00,10.91,0.0,2,-1.77
 08/11/2018 05:30:00,10.89,0.0,2,-1.77
 08/11/2018 05:45:00,10.86,0.0,2,-1.77
 08/11/2018 06:00:00,10.85,0.0,2,-1.77
 08/11/2018 06:15:00,10.77,0.0,2,-1.82
 08/11/2018 06:30:00,10.75,0.0,2,-1.9
 08/11/2018 06:45:00,10.75,0.0,2,-2.02
 08/11/2018 07:00:00,10.94,0.0,2,-2.28
 08/11/2018 07:15:00,10.87,0.0,2,-2.11
 08/11/2018 07:30:00,10.75,0.0,2,-2.04
 08/11/2018 07:45:00,10.75,0.0,2,-2.1
 08/11/2018 08:00:00,10.86,0.0,2,-2.18
 08/11/2018 08:15:00,10.95,0.0,2,-2.14
 08/11/2018 08:30:00,10.91,0.0,2,-2.18
 08/11/2018 08:45:00,10.91,0.0,2,-1.99
 08/11/2018 09:00:00,10.93,0.0,2,-1.83
 08/11/2018 09:15:00,10.9,0.0,2,-1.72
 08/11/2018 09:30:00,10.9,0.0,2,-1.68
 08/11/2018 09:45:00,10.95,0.0,2,-1.61
 08/11/2018 10:00:00,10.98,0.0,2,-1.7
 08/11/2018 10:15:00,11.01,0.0,2,-1.64
 08/11/2018 10:30:00,10.91,0.0,2,-1.49
 08/11/2018 10:45:00,10.91,0.0,2,-1.47
 08/11/2018 11:00:00,10.89,0.0,2,-1.55
 08/11/2018 11:15:00,10.9,0.0,2,-1.42
 08/11/2018 11:30:00,10.9,0.0,2,-1.46
 08/11/2018 11:45:00,10.92,0.0,2,-1.35
 08/11/2018 12:00:00,10.93,0.0,2,-1.36
 08/11/2018 12:15:00,10.91,0.0,2,-1.55
 08/11/2018 12:30:00,10.95,0.0,2,-1.41
 08/11/2018 12:45:00,10.95,0.0,2,-1.02
 08/11/2018 13:00:00,10.8,0.0,2,-1.3
 08/11/2018 13:15:00,10.89,0.0,2,-1.24
 08/11/2018 13:30:00,10.93,0.0,2,-0.73
 08/11/2018 13:45:00,10.85,0.0,2,-1.29
 08/11/2018 14:00:00,10.81,0.0,2,-1.26
 08/11/2018 14:15:00,10.81,0.0,2,-1.31
 08/11/2018 14:30:00,10.82,0.0,2,-1.36
 08/11/2018 14:45:00,10.81,0.0,2,-1.42
 08/11/2018 15:00:00,10.8,0.0,2,-1.53
 08/11/2018 15:15:00,10.78,0.0,2,-1.67
 08/11/2018 15:30:00,10.84,0.0,2,-1.67
 08/11/2018 15:45:00,10.87,0.0,2,-1.74
 08/11/2018 16:00:00,10.79,0.0,2,-1.79
 08/11/2018 16:15:00,10.77,0.0,2,-1.93
 08/11/2018 16:30:00,10.75,0.0,2,-2.08
 08/11/2018 16:45:00,10.79,0.0,2,-2.19
 08/11/2018 17:00:00,10.82,0.0,2,-2.31
 08/11/2018 17:15:00,10.82,0.0,2,-2.31
 08/11/2018 17:30:00,10.95,0.0,2,-2.4
 08/11/2018 17:45:00,10.96,0.0,2,-2.43
 08/11/2018 18:00:00,10.94,0.0,2,-2.37
 08/11/2018 18:15:00,10.93,0.0,2,-2.38
 08/11/2018 18:30:00,10.96,0.0,2,-2.35
 08/11/2018 18:45:00,10.98,0.0,2,-2.35
 08/11/2018 19:00:00,11.01,0.0,2,-2.25
 08/11/2018 19:15:00,11.02,0.0,2,-2.2
 08/11/2018 19:30:00,10.98,0.0,2,-2.04
 08/11/2018 19:45:00,10.88,0.0,2,-1.99
 08/11/2018 20:00:00,10.76,0.0,2,-1.91
 08/11/2018 20:15:00,10.75,0.0,2,-1.91
 08/11/2018 20:30:00,10.78,0.0,2,-1.88
 08/11/2018 20:45:00,10.79,0.0,2,-1.83
 08/11/2018 21:00:00,10.81,0.0,2,-1.77
 08/11/2018 21:15:00,10.86,0.0,2,-1.77
 08/11/2018 21:30:00,10.88,0.0,2,-1.7
 08/11/2018 21:45:00,10.86,0.0,2,-1.64
 08/11/2018 22:00:00,10.91,0.0,2,-1.57
 08/11/2018 22:15:00,10.94,0.0,2,-1.54
 08/11/2018 22:30:00,10.99,0.0,2,-1.45
 08/11/2018 22:45:00,11.03,0.0,2,-1.34
 08/11/2018 23:00:00,10.94,0.0,2,-1.34
 08/11/2018 23:15:00,10.9,0.0,2,-1.64
 08/11/2018 23:30:00,10.85,0.0,2,-1.63
 08/11/2018 23:45:00,10.77,0.0,2,-1.82
 09/11/2018 00:00:00,10.78,0.0,2,-1.87
 09/11/2018 00:15:00,10.77,0.0,2,-2.56
 09/11/2018 00:30:00,10.76,0.0,2,-2.75
 09/11/2018 00:45:00,10.75,0.0,2,-2.78
 09/11/2018 01:00:00,10.78,0.0,2,-2.75
 09/11/2018 01:15:00,10.82,0.0,2,-2.62
 09/11/2018 01:30:00,10.86,0.0,2,-2.55
 09/11/2018 01:45:00,10.9,0.0,2,-2.44
 09/11/2018 02:00:00,10.94,0.0,2,-2.32
 09/11/2018 02:15:00,10.91,0.0,2,-2.58
 09/11/2018 02:30:00,10.87,0.0,2,-2.48
 09/11/2018 02:45:00,10.85,0.0,2,-2.57
 09/11/2018 03:00:00,10.85,0.0,2,-2.4
 09/11/2018 03:15:00,10.87,0.0,2,-2.34
 09/11/2018 03:30:00,10.92,0.0,2,-2.25
 09/11/2018 03:45:00,10.95,0.0,2,-2.15
 09/11/2018 04:00:00,10.91,0.0,2,-2.01
 09/11/2018 04:15:00,10.86,0.0,2,-1.94
 09/11/2018 04:30:00,10.87,0.0,2,-1.89
 09/11/2018 04:45:00,10.86,0.0,2,-1.84
 09/11/2018 05:00:00,10.86,0.0,2,-1.66
 09/11/2018 05:15:00,10.8,0.0,2,-1.69
 09/11/2018 05:30:00,10.79,0.0,2,-1.61
 09/11/2018 05:45:00,10.83,0.0,2,-1.73
 09/11/2018 06:00:00,10.84,0.0,2,-1.77
 09/11/2018 06:15:00,10.82,0.0,2,-1.88
 09/11/2018 06:30:00,10.76,0.0,2,-1.89
 09/11/2018 06:45:00,10.77,0.0,2,-2.01
 09/11/2018 07:00:00,10.74,0.0,2,-2.12
 09/11/2018 07:15:00,10.86,0.0,2,-2.03
 09/11/2018 07:30:00,10.88,0.0,2,-1.97
 09/11/2018 07:45:00,10.84,0.0,2,-1.97
 09/11/2018 08:00:00,10.84,0.0,2,-2.06
 09/11/2018 08:15:00,10.86,0.0,2,-1.82
 09/11/2018 08:30:00,10.84,0.0,2,-1.81
 09/11/2018 08:45:00,10.83,0.0,2,-1.79
 09/11/2018 09:00:00,10.84,0.0,2,-1.76
 09/11/2018 09:15:00,10.88,0.0,2,-1.71
 09/11/2018 09:30:00,10.92,0.0,2,-1.78
 09/11/2018 09:45:00,10.96,0.0,2,-1.77
 09/11/2018 10:00:00,10.97,0.0,2,-1.63
 09/11/2018 10:15:00,11.02,0.0,2,-1.54
 09/11/2018 10:30:00,10.89,0.0,2,-1.34
 09/11/2018 10:45:00,10.79,0.0,2,-1.22
 09/11/2018 11:00:00,10.8,0.0,2,-1.06
 09/11/2018 11:15:00,10.82,0.0,2,-0.97
 09/11/2018 11:30:00,10.95,0.0,2,-0.64
 09/11/2018 11:45:00,10.97,0.0,2,-0.72
 09/11/2018 12:00:00,10.83,0.0,2,-0.99
 09/11/2018 12:15:00,10.79,0.0,2,-1.29
 09/11/2018 12:30:00,10.8,0.0,2,-1.4
 09/11/2018 12:45:00,10.8,0.0,2,-1.46
 09/11/2018 13:00:00,10.8,0.0,2,-1.54
 09/11/2018 13:15:00,10.83,0.0,2,-1.54
 09/11/2018 13:30:00,10.81,0.0,2,-1.65
 09/11/2018 13:45:00,10.89,0.0,2,-1.71
 09/11/2018 14:00:00,10.95,0.0,2,-1.75
 09/11/2018 14:15:00,10.94,0.0,2,-1.74
 09/11/2018 14:30:00,10.95,0.0,2,-1.72
 09/11/2018 14:45:00,10.83,0.0,2,-1.71
 09/11/2018 15:00:00,10.81,0.0,2,-1.78
 09/11/2018 15:15:00,10.81,0.0,2,-1.73
 09/11/2018 15:30:00,10.96,0.0,2,-1.81
 09/11/2018 15:45:00,10.91,0.0,2,-1.94
 09/11/2018 16:00:00,10.91,0.0,2,-2.02
 09/11/2018 16:15:00,10.85,0.0,2,-2.09
 09/11/2018 16:30:00,10.76,0.0,2,-2.2
 09/11/2018 16:45:00,10.79,0.0,2,-2.25
 09/11/2018 17:00:00,10.81,0.0,2,-2.34
 09/11/2018 17:15:00,10.83,0.0,2,-2.31
 09/11/2018 17:30:00,10.84,0.0,2,-2.31
 09/11/2018 17:45:00,10.92,0.0,2,-2.31
 09/11/2018 18:00:00,10.95,0.0,2,-2.31
 09/11/2018 18:15:00,10.97,0.0,2,-2.25
 09/11/2018 18:30:00,10.97,0.0,2,-2.27
 09/11/2018 18:45:00,10.96,0.0,2,-2.18
 09/11/2018 19:00:00,11.0,0.0,2,-2.18
 09/11/2018 19:15:00,10.98,0.0,2,-1.99
 09/11/2018 19:30:00,10.92,0.0,2,-1.9
 09/11/2018 19:45:00,10.8,0.0,2,-1.9
 09/11/2018 20:00:00,10.77,0.0,2,-1.82
 09/11/2018 20:15:00,10.83,0.0,2,-1.81
 09/11/2018 20:30:00,10.91,0.0,2,-1.73
 09/11/2018 20:45:00,10.94,0.0,2,-1.67
 09/11/2018 21:00:00,11.0,0.0,2,-1.64
 09/11/2018 21:15:00,11.01,0.0,2,-1.63
 09/11/2018 21:30:00,10.92,0.0,2,-1.54
 09/11/2018 21:45:00,10.89,0.0,2,-1.49
 09/11/2018 22:00:00,10.83,0.0,2,-1.41
 09/11/2018 22:15:00,10.9,0.0,2,-1.41
 09/11/2018 22:30:00,10.95,0.0,2,-1.33
 09/11/2018 22:45:00,10.97,0.0,2,-1.31
 09/11/2018 23:00:00,11.0,0.0,2,-1.31
 09/11/2018 23:15:00,10.99,0.0,2,-1.62
 09/11/2018 23:30:00,10.94,0.0,2,-1.64
 09/11/2018 23:45:00,10.83,0.0,2,-1.76
 10/11/2018 00:00:00,10.83,0.0,2,-1.82
 10/11/2018 00:15:00,10.83,8.19,2,-1.91
 10/11/2018 00:30:00,10.83,10.9,2,-1.91
 10/11/2018 00:45:00,10.83,10.9,2,-1.91
 10/11/2018 01:00:00,10.83,10.9,2,-1.91
 10/11/2018 01:15:00,10.83,10.9,2,-1.91
 10/11/2018 01:30:00,10.83,10.9,2,-1.91
 10/11/2018 01:45:00,10.83,10.9,2,-1.91
 10/11/2018 02:00:00,10.83,10.9,2,-1.91
 10/11/2018 02:15:00,10.83,10.9,2,-1.91
 10/11/2018 02:30:00,10.83,10.9,2,-1.91
 10/11/2018 02:45:00,10.83,10.9,2,-1.91
 10/11/2018 03:00:00,10.83,10.9,2,-1.91
 10/11/2018 03:15:00,10.83,10.9,2,-1.91
 10/11/2018 03:30:00,10.83,10.9,2,-1.91
 10/11/2018 03:45:00,10.83,10.9,2,-1.91
 10/11/2018 04:00:00,10.83,10.9,2,-1.91
 10/11/2018 04:15:00,10.83,10.9,2,-1.91
 10/11/2018 04:30:00,10.83,10.9,2,-1.91
 10/11/2018 04:45:00,10.83,10.9,2,-1.91
 10/11/2018 05:00:00,10.83,10.9,2,-1.91
 10/11/2018 05:15:00,10.83,10.9,2,-1.91
 10/11/2018 05:30:00,10.83,10.9,2,-1.91
 10/11/2018 05:45:00,10.83,10.9,2,-1.91
 10/11/2018 06:00:00,10.83,10.9,2,-1.91
 10/11/2018 06:15:00,10.83,10.9,2,-1.91
 10/11/2018 06:30:00,10.83,10.9,2,-1.91
 10/11/2018 06:45:00,10.83,10.9,2,-1.91
 10/11/2018 07:00:00,10.83,10.9,2,-1.91
 10/11/2018 07:15:00,10.83,10.9,2,-1.91
 10/11/2018 07:30:00,10.83,10.9,2,-1.91
 10/11/2018 07:45:00,10.83,10.9,2,-1.91
 10/11/2018 08:00:00,10.83,10.9,2,-1.91
 10/11/2018 08:15:00,10.83,10.9,2,-1.91
 10/11/2018 08:30:00,10.83,10.9,2,-1.91
 10/11/2018 08:45:00,10.83,10.9,2,-1.91
 10/11/2018 09:00:00,10.83,10.9,2,-1.91
 10/11/2018 09:15:00,10.83,10.9,2,-1.91
 10/11/2018 09:30:00,10.83,10.9,2,-1.91
 10/11/2018 09:45:00,10.83,10.9,2,-1.91
 10/11/2018 10:00:00,10.83,10.9,2,-1.91
 10/11/2018 10:15:00,10.83,10.9,2,-1.91
 10/11/2018 10:30:00,10.83,10.9,2,-1.91
 10/11/2018 10:45:00,10.83,10.9,2,-1.91
 10/11/2018 11:00:00,10.83,10.9,2,-1.91
 10/11/2018 11:15:00,10.83,10.9,2,-1.91
 10/11/2018 11:30:00,10.83,10.9,2,-1.91
 10/11/2018 11:45:00,10.83,10.9,2,-1.91
 10/11/2018 12:00:00,10.83,10.9,2,-1.91
 10/11/2018 12:15:00,10.83,10.9,2,-1.91
 10/11/2018 12:30:00,10.83,10.9,2,-1.91
 10/11/2018 12:45:00,10.83,10.9,2,-1.91
 10/11/2018 13:00:00,10.83,10.9,2,-1.91
 10/11/2018 13:15:00,10.83,10.9,2,-1.91
 10/11/2018 13:30:00,10.83,10.9,2,-1.91
 10/11/2018 13:45:00,10.83,10.9,2,-1.91
 10/11/2018 14:00:00,10.83,10.9,2,-1.91
 10/11/2018 14:15:00,10.83,10.9,2,-1.91
 10/11/2018 14:30:00,10.83,10.9,2,-1.91
 10/11/2018 14:45:00,10.83,10.9,2,-1.91
 10/11/2018 15:00:00,10.83,10.9,2,-1.91
 10/11/2018 15:15:00,10.83,10.9,2,-1.91
 10/11/2018 15:30:00,10.83,10.9,2,-1.91
 10/11/2018 15:45:00,10.83,10.9,2,-1.91
 10/11/2018 16:00:00,10.83,10.9,2,-1.91
 10/11/2018 16:15:00,10.83,10.9,2,-1.91
 10/11/2018 16:30:00,10.83,10.9,2,-1.91
 10/11/2018 16:45:00,10.83,10.9,2,-1.91
 10/11/2018 17:00:00,10.83,10.9,2,-1.91
 10/11/2018 17:15:00,10.83,10.9,2,-1.91
 10/11/2018 17:30:00,10.83,10.9,2,-1.91
 10/11/2018 17:45:00,10.83,10.9,2,-1.91
 10/11/2018 18:00:00,10.83,10.9,2,-1.91
 10/11/2018 18:15:00,10.83,10.9,2,-1.91
 10/11/2018 18:30:00,10.83,10.9,2,-1.91
 10/11/2018 18:45:00,10.83,10.9,2,-1.91
 10/11/2018 19:00:00,10.83,10.9,2,-1.91
 10/11/2018 19:15:00,10.83,10.9,2,-1.91
 10/11/2018 19:30:00,10.83,10.9,2,-1.91
 10/11/2018 19:45:00,10.83,10.9,2,-1.91
 10/11/2018 20:00:00,10.83,10.9,2,-1.91
 10/11/2018 20:15:00,10.83,10.9,2,-1.91
 10/11/2018 20:30:00,10.83,10.9,2,-1.91
 10/11/2018 20:45:00,10.83,10.9,2,-1.91
 10/11/2018 21:00:00,10.83,10.9,2,-1.91
 10/11/2018 21:15:00,10.83,10.9,2,-1.91
 10/11/2018 21:30:00,10.83,10.9,2,-1.91
 10/11/2018 21:45:00,10.83,10.9,2,-1.91
 10/11/2018 22:00:00,10.83,10.9,2,-1.91
 10/11/2018 22:15:00,10.83,10.9,2,-1.91
 10/11/2018 22:30:00,10.83,10.9,2,-1.91
 10/11/2018 22:45:00,10.83,10.9,2,-1.91
 10/11/2018 23:00:00,10.83,10.9,2,-1.91
 10/11/2018 23:15:00,10.83,10.9,2,-1.91
 10/11/2018 23:30:00,10.83,10.9,2,-1.91
 10/11/2018 23:45:00,10.83,10.9,2,-1.91
 11/11/2018 00:00:00,10.83,10.9,2,-1.91
 11/11/2018 00:15:00,10.83,10.9,2,-1.91
 11/11/2018 00:30:00,10.83,10.9,2,-1.91
 11/11/2018 00:45:00,10.83,10.9,2,-1.91
 11/11/2018 01:00:00,10.83,10.9,2,-1.91
 11/11/2018 01:15:00,10.83,10.9,2,-1.91
 11/11/2018 01:30:00,10.83,10.9,2,-1.91
 11/11/2018 01:45:00,10.83,10.9,2,-1.91
 11/11/2018 02:00:00,10.83,10.9,2,-1.91
 11/11/2018 02:15:00,10.83,10.9,2,-1.91
 11/11/2018 02:30:00,10.83,10.9,2,-1.91
 11/11/2018 02:45:00,10.83,10.9,2,-1.91
 11/11/2018 03:00:00,10.83,10.9,2,-1.91
 11/11/2018 03:15:00,10.83,10.9,2,-1.91
 11/11/2018 03:30:00,10.83,10.9,2,-1.91
 11/11/2018 03:45:00,10.83,10.9,2,-1.91
 11/11/2018 04:00:00,10.83,10.9,2,-1.91
 11/11/2018 04:15:00,10.83,10.9,2,-1.91
 11/11/2018 04:30:00,10.83,10.9,2,-1.91
 11/11/2018 04:45:00,10.83,10.9,2,-1.86
 11/11/2018 05:00:00,10.83,10.9,2,-1.71
 11/11/2018 05:15:00,10.83,10.9,2,-1.71
 11/11/2018 05:30:00,10.83,10.9,2,-1.71
 11/11/2018 05:45:00,10.83,10.9,2,-1.71
 11/11/2018 06:00:00,10.83,10.9,2,-1.71
 11/11/2018 06:15:00,10.84,10.9,2,-1.71
 11/11/2018 06:30:00,10.82,10.9,2,-1.8
 11/11/2018 06:45:00,10.73,10.9,2,-1.86
 11/11/2018 07:00:00,10.78,10.9,2,-1.91
 11/11/2018 07:15:00,10.85,10.9,2,-1.74
 11/11/2018 07:30:00,10.88,10.9,2,-1.77
 11/11/2018 07:45:00,10.87,10.9,2,-1.81
 11/11/2018 08:00:00,10.85,10.9,2,-1.79
 11/11/2018 08:15:00,10.88,10.9,2,-1.55
 11/11/2018 08:30:00,10.87,10.9,2,-1.33
 11/11/2018 08:45:00,10.89,10.9,2,-1.14
 11/11/2018 09:00:00,10.9,10.9,2,-0.96
 11/11/2018 09:15:00,10.93,10.9,2,-0.67
 11/11/2018 09:30:00,10.96,10.9,2,-0.48
 11/11/2018 09:45:00,10.96,10.9,2,-0.35
 11/11/2018 10:00:00,11.0,10.9,2,-0.21
 11/11/2018 10:15:00,10.99,10.9,2,-0.64
 11/11/2018 10:30:00,11.0,10.9,2,-0.37
 11/11/2018 10:45:00,10.98,10.9,2,-1.14
 11/11/2018 11:00:00,10.96,10.9,2,0.03
 11/11/2018 11:15:00,11.02,10.9,2,0.24
 11/11/2018 11:30:00,11.0,10.9,2,0.25
 11/11/2018 11:45:00,11.0,10.9,2,0.34
 11/11/2018 12:00:00,10.91,10.9,2,-0.05
 11/11/2018 12:15:00,10.92,10.9,2,-0.36
 11/11/2018 12:30:00,10.92,10.9,2,-0.69
 11/11/2018 12:45:00,10.92,10.9,2,-0.27
 11/11/2018 13:00:00,10.93,10.9,2,0.27
 11/11/2018 13:15:00,10.93,10.9,2,0.16
 11/11/2018 13:30:00,10.96,10.9,2,0.14
 11/11/2018 13:45:00,10.97,10.9,2,-0.08
 11/11/2018 14:00:00,11.0,10.9,2,-0.01
 11/11/2018 14:15:00,10.97,10.9,2,-0.18
 11/11/2018 14:30:00,10.98,10.9,2,-0.13
 11/11/2018 14:45:00,10.96,10.9,2,-0.35
 11/11/2018 15:00:00,10.92,10.9,2,-0.5
 11/11/2018 15:15:00,10.87,10.9,2,-0.67
 11/11/2018 15:30:00,10.8,10.9,2,-0.99
 11/11/2018 15:45:00,10.74,10.9,2,-1.29
 11/11/2018 16:00:00,10.81,10.9,2,-1.48
 11/11/2018 16:15:00,10.94,10.9,2,-1.66
 11/11/2018 16:30:00,10.85,10.9,2,-1.85
 11/11/2018 16:45:00,10.79,10.9,2,-1.95
 11/11/2018 17:00:00,10.77,10.9,2,-2.05
 11/11/2018 17:15:00,10.8,10.9,2,-2.14
 11/11/2018 17:30:00,10.87,10.9,2,-2.14
 11/11/2018 17:45:00,10.89,10.9,2,-2.18
 11/11/2018 18:00:00,10.9,10.9,2,-2.14
 11/11/2018 18:15:00,10.9,10.9,2,-2.08
 11/11/2018 18:30:00,10.92,10.9,2,-2.06
 11/11/2018 18:45:00,10.95,10.9,2,-1.96
 11/11/2018 19:00:00,10.99,10.9,2,-1.91
 11/11/2018 19:15:00,11.03,10.9,2,-1.87
 11/11/2018 19:30:00,11.02,10.9,2,-1.77
 11/11/2018 19:45:00,10.98,10.9,2,-1.74
 11/11/2018 20:00:00,11.02,10.9,2,-1.72
 11/11/2018 20:15:00,10.9,10.9,2,-1.71
 11/11/2018 20:30:00,10.94,10.9,2,-1.71
 11/11/2018 20:45:00,10.95,10.9,2,-1.64
 11/11/2018 21:00:00,10.99,10.9,2,-1.57
 11/11/2018 21:15:00,10.98,10.9,2,-1.57
 11/11/2018 21:30:00,11.01,10.9,2,-1.46
 11/11/2018 21:45:00,11.01,10.9,2,-1.44
 11/11/2018 22:00:00,10.76,10.9,2,-1.41
 11/11/2018 22:15:00,10.79,10.9,2,-1.27
 11/11/2018 22:30:00,10.83,10.9,2,-1.21
 11/11/2018 22:45:00,10.86,10.9,2,-1.21
 11/11/2018 23:00:00,10.88,10.9,2,-1.21
 11/11/2018 23:15:00,10.87,10.9,2,-1.47
 11/11/2018 23:30:00,10.87,10.9,2,-1.48
 11/11/2018 23:45:00,10.84,10.9,2,-1.73
 12/11/2018 00:00:00,10.8,10.9,2,-1.77
 12/11/2018 00:00:00,10.8,10.9,2,-1.77
 12/11/2018 00:15:00,10.76,10.9,2,-2.4
 12/11/2018 00:30:00,10.84,10.9,2,-2.62
 12/11/2018 00:45:00,10.84,10.9,2,-2.68
 12/11/2018 01:00:00,10.82,10.9,2,-2.67
 12/11/2018 01:15:00,10.83,10.9,2,-2.55
 12/11/2018 01:30:00,10.84,10.9,2,-2.49
 12/11/2018 01:45:00,10.89,10.9,2,-2.41
 12/11/2018 02:00:00,10.91,10.9,2,-2.28
 12/11/2018 02:15:00,10.9,10.9,2,-2.52
 12/11/2018 02:30:00,10.93,10.9,2,-2.45
 12/11/2018 02:45:00,10.95,10.9,2,-2.54
 12/11/2018 03:00:00,10.99,10.9,2,-2.48
 12/11/2018 03:15:00,11.01,10.9,2,-2.36
 12/11/2018 03:30:00,10.97,10.9,2,-2.24
 12/11/2018 03:45:00,10.99,10.9,2,-2.06
 12/11/2018 04:00:00,11.01,10.9,2,-1.96
 12/11/2018 04:15:00,10.89,10.9,2,-1.88
 12/11/2018 04:30:00,10.9,10.9,2,-1.77
 12/11/2018 04:45:00,10.85,10.9,2,-1.74
 12/11/2018 05:00:00,10.85,10.9,2,-1.74
 12/11/2018 05:15:00,10.81,10.9,2,-1.74
 12/11/2018 05:30:00,10.8,10.9,2,-1.74
 12/11/2018 05:45:00,10.76,10.9,2,-1.74
 12/11/2018 06:00:00,10.76,10.9,2,-1.68
 12/11/2018 06:15:00,10.9,10.9,2,-1.9
 12/11/2018 06:30:00,10.96,10.9,2,-2.01
 12/11/2018 06:45:00,10.94,10.9,2,-2.08
 12/11/2018 07:00:00,10.81,10.9,2,-2.23
 12/11/2018 07:15:00,10.74,10.9,2,-2.16
 12/11/2018 07:30:00,10.77,10.9,2,-2.23
 12/11/2018 07:45:00,10.76,10.9,2,-2.16
 12/11/2018 08:00:00,10.84,10.9,2,-2.12
 12/11/2018 08:15:00,10.89,10.9,2,-1.9
 12/11/2018 08:30:00,10.99,10.9,2,-1.68
 12/11/2018 08:45:00,10.95,10.9,2,-1.43
 12/11/2018 09:00:00,10.97,10.9,2,-1.25
 12/11/2018 09:15:00,10.93,10.89,2,-0.77
 12/11/2018 09:30:00,10.93,10.89,2,-0.72
 12/11/2018 09:45:00,10.87,10.89,2,-0.94
 12/11/2018 10:00:00,10.92,10.89,2,-1.59
 12/11/2018 10:15:00,10.92,10.89,2,-1.08
 12/11/2018 10:30:00,10.92,10.89,2,-1.21
 12/11/2018 10:45:00,10.88,10.89,2,-1.68
 12/11/2018 11:00:00,10.86,10.89,2,-1.81
 12/11/2018 11:15:00,10.82,10.89,2,-1.7
 12/11/2018 11:30:00,10.86,10.89,2,-0.91
 12/11/2018 11:45:00,10.93,10.89,2,-0.09
 12/11/2018 12:00:00,10.91,10.89,2,-0.29
 12/11/2018 12:15:00,10.85,10.89,2,-0.06
 12/11/2018 12:30:00,10.89,10.89,2,-0.07
 12/11/2018 12:45:00,10.93,10.89,2,-0.25
 12/11/2018 13:00:00,10.9,10.89,2,-1.08
 12/11/2018 13:15:00,10.92,10.89,2,-0.82
 12/11/2018 13:30:00,10.9,10.89,2,-1.23
 12/11/2018 13:45:00,10.88,10.89,2,-1.04
 12/11/2018 14:00:00,10.8,10.89,2,-1.35
 12/11/2018 14:15:00,10.74,10.89,2,-1.66
 12/11/2018 14:30:00,10.74,10.89,2,-1.6
 12/11/2018 14:45:00,10.75,10.89,2,-1.74
 12/11/2018 15:00:00,10.78,10.89,2,-1.72
 12/11/2018 15:15:00,10.76,10.89,2,-1.49
 12/11/2018 15:30:00,10.79,10.89,2,-1.84
 12/11/2018 15:45:00,10.75,10.89,2,-1.89
 12/11/2018 16:00:00,10.79,10.89,2,-1.87
 12/11/2018 16:15:00,10.79,10.89,2,-2.01
 12/11/2018 16:30:00,10.72,10.89,2,-2.14
 12/11/2018 16:45:00,10.84,10.89,2,-2.26
 12/11/2018 17:00:00,10.91,10.89,2,-2.38
 12/11/2018 17:15:00,10.96,10.89,2,-2.43
 12/11/2018 17:30:00,10.96,10.89,2,-2.39
 12/11/2018 17:45:00,10.98,10.89,2,-2.38
 12/11/2018 18:00:00,11.02,10.89,2,-2.35
 12/11/2018 18:15:00,10.96,10.89,2,-2.3
 12/11/2018 18:30:00,10.93,10.89,2,-2.28
 12/11/2018 18:45:00,10.92,10.89,2,-2.21
 12/11/2018 19:00:00,10.95,10.89,2,-2.15
 12/11/2018 19:15:00,10.97,10.89,2,-2.09
 12/11/2018 19:30:00,10.98,10.89,2,-2.05
 12/11/2018 19:45:00,10.92,10.89,2,-1.99
 12/11/2018 20:00:00,10.98,10.89,2,-2.0
 12/11/2018 20:15:00,10.9,10.89,2,-1.94
 12/11/2018 20:30:00,10.91,10.89,2,-1.89
 12/11/2018 20:45:00,10.94,10.89,2,-1.91
 12/11/2018 21:00:00,10.95,10.89,2,-1.77
 12/11/2018 21:15:00,11.0,10.89,2,-1.76
 12/11/2018 21:30:00,10.99,10.89,2,-1.72
 12/11/2018 21:45:00,10.89,10.89,2,-1.61
 12/11/2018 22:00:00,10.81,10.89,2,-1.58
 12/11/2018 22:15:00,10.75,10.89,2,-1.51
 12/11/2018 22:30:00,10.78,10.89,2,-1.42
 12/11/2018 22:45:00,10.8,10.89,2,-1.41
 12/11/2018 23:00:00,10.81,10.89,2,-1.35
 12/11/2018 23:15:00,10.76,10.89,2,-1.67
 12/11/2018 23:30:00,10.83,10.89,2,-1.64
 12/11/2018 23:45:00,10.81,10.89,2,-1.83
 13/11/2018 00:00:00,10.83,10.89,2,-1.89
 13/11/2018 00:15:00,10.76,10.89,2,-2.59
 13/11/2018 00:30:00,10.79,10.89,2,-2.71
 13/11/2018 00:45:00,10.79,10.89,2,-2.71
 13/11/2018 01:00:00,10.8,10.89,2,-2.71
 13/11/2018 01:15:00,10.84,10.89,2,-2.56
 13/11/2018 01:30:00,10.91,10.89,2,-2.51
 13/11/2018 01:45:00,10.92,10.89,2,-2.38
 13/11/2018 02:00:00,10.96,10.89,2,-2.34
 13/11/2018 02:15:00,10.95,10.89,2,-2.62
 13/11/2018 02:30:00,10.96,10.89,2,-2.57
 13/11/2018 02:45:00,10.88,10.89,2,-2.67
 13/11/2018 03:00:00,10.86,10.89,2,-2.58
 13/11/2018 03:15:00,10.89,10.89,2,-2.44
 13/11/2018 03:30:00,10.92,10.89,2,-2.31
 13/11/2018 03:45:00,10.93,10.89,2,-2.25
 13/11/2018 04:00:00,10.94,10.89,2,-2.13
 13/11/2018 04:15:00,10.93,10.89,2,-2.04
 13/11/2018 04:30:00,10.95,10.89,2,-1.96
 13/11/2018 04:45:00,10.93,10.89,2,-1.97
 13/11/2018 05:00:00,10.91,10.89,2,-1.91
 13/11/2018 05:15:00,10.83,10.89,2,-1.91
 13/11/2018 05:30:00,10.79,10.89,2,-1.82
 13/11/2018 05:45:00,10.81,10.89,2,-1.84
 13/11/2018 06:00:00,10.76,10.89,2,-1.86
 13/11/2018 06:15:00,10.78,10.89,2,-1.99
 13/11/2018 06:30:00,10.89,10.89,2,-2.08
 13/11/2018 06:45:00,10.79,10.89,2,-2.19
 13/11/2018 07:00:00,10.79,10.89,2,-2.34
 13/11/2018 07:15:00,10.88,10.89,2,-2.17
 13/11/2018 07:30:00,10.86,10.89,2,-2.21
 13/11/2018 07:45:00,10.8,10.89,2,-2.2
 13/11/2018 08:00:00,10.76,10.89,2,-2.07
 13/11/2018 08:15:00,10.82,10.89,2,-1.86
 13/11/2018 08:30:00,10.89,10.89,2,-1.71
 13/11/2018 08:45:00,10.95,10.89,2,-1.54
 13/11/2018 09:00:00,11.0,10.89,2,-1.25
 13/11/2018 09:15:00,10.93,10.89,2,-0.98
 13/11/2018 09:30:00,10.96,10.89,2,-0.78
 13/11/2018 09:45:00,11.0,10.89,2,-0.65
 13/11/2018 10:00:00,10.92,10.89,2,-0.64
 13/11/2018 10:15:00,10.93,10.89,2,-0.84
 13/11/2018 10:30:00,10.84,10.89,2,-0.66
 13/11/2018 10:45:00,10.84,10.89,2,-0.09
 13/11/2018 11:00:00,10.82,10.89,2,-0.31
 13/11/2018 11:15:00,10.77,10.89,2,-0.64
 13/11/2018 11:30:00,10.82,10.89,2,-0.96
 13/11/2018 11:45:00,10.81,10.89,2,-0.98
 13/11/2018 12:00:00,10.84,10.89,2,-0.57
 13/11/2018 12:15:00,10.86,10.89,2,-0.33
 13/11/2018 12:30:00,10.81,10.89,2,-1.13
 13/11/2018 12:45:00,10.83,10.89,2,-1.29
 13/11/2018 13:00:00,10.83,10.89,2,-1.35
 13/11/2018 13:15:00,10.9,10.89,2,-0.91
 13/11/2018 13:30:00,10.86,10.89,2,-1.32
 13/11/2018 13:45:00,10.88,10.89,2,-1.13
 13/11/2018 14:00:00,10.92,10.89,2,-0.86
 13/11/2018 14:15:00,10.88,10.89,2,-1.27
 13/11/2018 14:30:00,10.95,10.89,2,-0.69
 13/11/2018 14:45:00,10.96,10.89,2,-1.07
 13/11/2018 15:00:00,10.9,10.89,2,-1.27
 13/11/2018 15:15:00,10.88,10.89,2,-1.08
 13/11/2018 15:30:00,10.86,10.89,2,-1.28
 13/11/2018 15:45:00,10.78,10.89,2,-1.62
 13/11/2018 16:00:00,10.73,10.89,2,-1.79
 13/11/2018 16:15:00,10.75,10.89,2,-1.97
 13/11/2018 16:30:00,10.77,10.89,2,-2.12
 13/11/2018 16:45:00,10.78,10.89,2,-2.19
 13/11/2018 17:00:00,10.84,10.89,2,-2.31
 13/11/2018 17:15:00,10.84,10.89,2,-2.36
 13/11/2018 17:30:00,10.83,10.89,2,-2.34
 13/11/2018 17:45:00,10.81,10.89,2,-2.36
 13/11/2018 18:00:00,10.84,10.89,2,-2.35
 13/11/2018 18:15:00,10.87,10.89,2,-2.34
 13/11/2018 18:30:00,10.91,10.89,2,-2.28
 13/11/2018 18:45:00,10.94,10.89,2,-2.21
 13/11/2018 19:00:00,11.0,10.89,2,-2.14
 13/11/2018 19:15:00,10.93,10.89,2,-2.02
 13/11/2018 19:30:00,10.97,10.89,2,-1.96
 13/11/2018 19:45:00,10.99,10.89,2,-1.92
 13/11/2018 20:00:00,10.92,10.89,2,-1.88
 13/11/2018 20:15:00,10.91,10.89,2,-1.88
 13/11/2018 20:30:00,10.94,10.89,2,-1.85
 13/11/2018 20:45:00,10.97,10.89,2,-1.76
 13/11/2018 21:00:00,10.92,10.89,2,-1.77
 13/11/2018 21:15:00,10.96,10.89,2,-1.62
 13/11/2018 21:30:00,10.97,10.89,2,-1.57
 13/11/2018 21:45:00,10.95,10.89,2,-1.53
 13/11/2018 22:00:00,10.98,10.89,2,-1.48
 13/11/2018 22:15:00,10.99,10.89,2,-1.42
 13/11/2018 22:30:00,10.82,10.89,2,-1.31
 13/11/2018 22:45:00,10.86,10.89,2,-1.27
 13/11/2018 23:00:00,10.84,10.89,2,-1.28
 13/11/2018 23:15:00,10.8,10.89,2,-1.57
 13/11/2018 23:30:00,10.85,10.89,2,-1.66
 13/11/2018 23:45:00,10.81,10.89,2,-1.76
 14/11/2018 00:00:00,10.82,10.89,2,-1.81
 14/11/2018 00:15:00,10.76,10.89,2,-2.53
 14/11/2018 00:30:00,10.86,10.89,2,-2.66
 14/11/2018 00:45:00,10.85,10.89,2,-2.68
 14/11/2018 01:00:00,10.9,10.89,2,-2.67
 14/11/2018 01:15:00,10.95,10.89,2,-2.58
 14/11/2018 01:30:00,10.96,10.89,2,-2.46
 14/11/2018 01:45:00,10.96,10.89,2,-2.34
 14/11/2018 02:00:00,10.96,10.89,2,-2.27
 14/11/2018 02:15:00,10.88,10.89,2,-2.53
 14/11/2018 02:30:00,10.91,10.89,2,-2.44
 14/11/2018 02:45:00,10.89,10.89,2,-2.57
 14/11/2018 03:00:00,10.89,10.89,2,-2.47
 14/11/2018 03:15:00,10.92,10.89,2,-2.34
 14/11/2018 03:30:00,10.93,10.89,2,-2.24
 14/11/2018 03:45:00,10.95,10.89,2,-2.08
 14/11/2018 04:00:00,11.0,10.89,2,-2.02
 14/11/2018 04:15:00,10.99,10.89,2,-1.85
 14/11/2018 04:30:00,11.01,10.89,2,-1.81
 14/11/2018 04:45:00,10.99,10.89,2,-1.79
 14/11/2018 05:00:00,10.99,10.89,2,-1.67
 14/11/2018 05:15:00,10.9,10.89,2,-1.67
 14/11/2018 05:30:00,10.88,10.89,2,-1.67
 14/11/2018 05:45:00,10.93,10.89,2,-1.71
 14/11/2018 06:00:00,10.89,10.89,2,-1.69
 14/11/2018 06:15:00,10.75,10.89,2,-1.81
 14/11/2018 06:30:00,10.74,10.89,2,-1.94
 14/11/2018 06:45:00,10.83,10.89,2,-2.11
 14/11/2018 07:00:00,10.84,10.89,2,-2.23
 14/11/2018 07:15:00,10.79,10.89,2,-2.12
 14/11/2018 07:30:00,10.86,10.89,2,-2.13
 14/11/2018 07:45:00,10.89,10.89,2,-2.22
 14/11/2018 08:00:00,10.84,10.89,2,-2.21
 14/11/2018 08:15:00,10.82,10.89,2,-2.01
 14/11/2018 08:30:00,10.79,10.89,2,-2.04
 14/11/2018 08:45:00,10.81,10.89,2,-2.06
 14/11/2018 09:00:00,10.78,10.89,2,-1.91
 14/11/2018 09:15:00,10.88,10.89,2,-1.82
 14/11/2018 09:30:00,10.9,10.89,2,-1.72
 14/11/2018 09:45:00,10.93,10.89,2,-1.44
 14/11/2018 10:00:00,10.99,10.89,2,-1.34
 14/11/2018 10:15:00,10.9,10.89,2,-1.35
 14/11/2018 10:30:00,10.89,10.89,2,-1.43
 14/11/2018 10:45:00,10.9,10.89,2,-1.4
 14/11/2018 11:00:00,10.91,10.89,2,-1.51
 14/11/2018 11:15:00,10.93,10.89,2,-1.47
 14/11/2018 11:30:00,10.95,10.89,2,-1.42
 14/11/2018 11:45:00,10.93,10.89,2,-1.08
 14/11/2018 12:00:00,10.91,10.89,2,-1.25
 14/11/2018 12:15:00,10.92,10.89,2,-1.22
 14/11/2018 12:30:00,10.93,10.89,2,-1.17
 14/11/2018 12:45:00,10.94,10.89,2,-1.28
 14/11/2018 13:00:00,10.93,10.89,2,-1.28
 14/11/2018 13:15:00,10.98,10.89,2,-1.31
 14/11/2018 13:30:00,11.0,10.89,2,-1.09
 14/11/2018 13:45:00,10.99,10.89,2,-1.12
 14/11/2018 14:00:00,11.01,10.89,2,-1.05
 14/11/2018 14:15:00,11.01,10.89,2,-1.31
 14/11/2018 14:30:00,11.01,10.89,2,-1.18
 14/11/2018 14:45:00,10.96,10.89,2,-1.34
 14/11/2018 15:00:00,10.94,10.89,2,-1.5
 14/11/2018 15:15:00,10.94,10.89,2,-1.45
 14/11/2018 15:30:00,10.92,10.89,2,-1.58
 14/11/2018 15:45:00,10.89,10.89,2,-1.64
 14/11/2018 16:00:00,10.82,10.89,2,-1.69
 14/11/2018 16:15:00,10.87,10.89,2,-1.9
 14/11/2018 16:30:00,10.87,10.89,2,-2.06
 14/11/2018 16:45:00,10.87,10.89,2,-2.14
 14/11/2018 17:00:00,10.89,10.89,2,-2.26
 14/11/2018 17:15:00,10.97,10.89,2,-2.33
 14/11/2018 17:30:00,10.95,10.89,2,-2.29
 14/11/2018 17:45:00,10.81,10.89,2,-2.28
 14/11/2018 18:00:00,10.85,10.89,2,-2.24
 14/11/2018 18:15:00,10.83,10.89,2,-2.21
 14/11/2018 18:30:00,10.78,10.89,2,-2.2
 14/11/2018 18:45:00,10.8,10.89,2,-2.16
 14/11/2018 19:00:00,10.84,10.89,2,-2.13
 14/11/2018 19:15:00,10.83,10.89,2,-2.03
 14/11/2018 19:30:00,10.86,10.89,2,-1.97
