DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 14/11/2018 19:45:00,10.85,10.89,2,-1.91
 14/11/2018 20:00:00,10.88,10.89,2,-1.85
 14/11/2018 20:15:00,10.8,10.89,2,-1.88
 14/11/2018 20:30:00,10.81,10.89,2,-1.85
 14/11/2018 20:45:00,10.87,10.89,2,-1.79
 14/11/2018 21:00:00,10.92,10.89,2,-1.73
 14/11/2018 21:15:00,10.94,10.89,2,-1.71
 14/11/2018 21:30:00,10.97,10.89,2,-1.63
 14/11/2018 21:45:00,10.91,10.89,2,-1.61
 14/11/2018 22:00:00,10.82,10.89,2,-1.48
 14/11/2018 22:15:00,10.84,10.89,2,-1.41
 14/11/2018 22:30:00,10.89,10.89,2,-1.31
 14/11/2018 22:45:00,10.89,10.89,2,-1.34
 14/11/2018 23:00:00,10.91,10.89,2,-1.31
 14/11/2018 23:15:00,10.89,10.89,2,-1.64
 14/11/2018 23:30:00,10.85,10.89,2,-1.63
 14/11/2018 23:45:00,10.75,10.89,2,-1.76
 15/11/2018 00:00:00,10.78,10.89,2,-1.84
 15/11/2018 00:15:00,10.85,10.89,2,-2.48
 15/11/2018 00:30:00,10.88,10.89,2,-2.63
 15/11/2018 00:45:00,10.86,10.89,2,-2.75
 15/11/2018 01:00:00,10.89,10.89,2,-2.73
 15/11/2018 01:15:00,10.91,10.89,2,-2.53
 15/11/2018 01:30:00,10.97,10.89,2,-2.49
 15/11/2018 01:45:00,11.0,10.89,2,-2.41
 15/11/2018 02:00:00,10.93,10.89,2,-2.36
 15/11/2018 02:15:00,10.93,10.89,2,-2.54
 15/11/2018 02:30:00,10.96,10.89,2,-2.53
 15/11/2018 02:45:00,10.96,10.89,2,-2.58
 15/11/2018 03:00:00,10.98,10.89,2,-2.44
 15/11/2018 03:15:00,10.9,10.89,2,-2.35
 15/11/2018 03:30:00,10.93,10.89,2,-2.21
 15/11/2018 03:45:00,10.96,10.89,2,-2.04
 15/11/2018 04:00:00,10.95,10.89,2,-1.98
 15/11/2018 04:15:00,10.94,10.89,2,-1.87
 15/11/2018 04:30:00,10.95,10.89,2,-1.83
 15/11/2018 04:45:00,10.89,10.89,2,-1.71
 15/11/2018 05:00:00,10.82,10.89,2,-1.71
 15/11/2018 05:15:00,10.76,10.89,2,-1.6
 15/11/2018 05:30:00,10.73,10.89,2,-1.57
 15/11/2018 05:45:00,10.84,10.89,2,-1.62
 15/11/2018 06:00:00,10.8,10.89,2,-1.71
 15/11/2018 06:15:00,10.76,10.89,2,-1.88
 15/11/2018 06:30:00,10.75,10.89,2,-1.96
 15/11/2018 06:45:00,10.8,10.89,2,-2.17
 15/11/2018 07:00:00,10.94,10.89,2,-2.29
 15/11/2018 07:15:00,10.87,10.89,2,-2.16
 15/11/2018 07:30:00,10.85,10.89,2,-2.08
 15/11/2018 07:45:00,10.86,10.89,2,-2.09
 15/11/2018 08:00:00,10.95,10.89,2,-2.11
 15/11/2018 08:15:00,10.92,10.89,2,-1.98
 15/11/2018 08:30:00,10.92,10.89,2,-1.99
 15/11/2018 08:45:00,10.93,10.89,2,-1.85
 15/11/2018 09:00:00,10.93,10.89,2,-1.82
 15/11/2018 09:15:00,10.93,10.89,2,-1.76
 15/11/2018 09:30:00,10.93,10.89,2,-1.66
 15/11/2018 09:45:00,10.79,10.89,2,-1.65
 15/11/2018 10:00:00,10.83,10.89,2,-1.61
 15/11/2018 10:15:00,10.84,10.89,2,-1.42
 15/11/2018 10:30:00,10.88,10.89,2,-1.53
 15/11/2018 10:45:00,10.87,10.89,2,-1.64
 15/11/2018 11:00:00,10.85,10.89,2,-1.69
 15/11/2018 11:15:00,10.96,10.89,2,-1.71
 15/11/2018 11:30:00,11.0,10.89,2,-1.66
 15/11/2018 11:45:00,10.96,10.89,2,-1.67
 15/11/2018 12:00:00,10.91,10.89,2,-1.7
 15/11/2018 12:15:00,10.79,10.89,2,-1.71
 15/11/2018 12:30:00,10.82,10.89,2,-1.72
 15/11/2018 12:45:00,10.84,10.89,2,-1.71
 15/11/2018 13:00:00,10.92,10.89,2,-1.66
 15/11/2018 13:15:00,10.9,10.89,2,-1.79
 15/11/2018 13:30:00,10.93,10.89,2,-1.81
 15/11/2018 13:45:00,10.94,10.89,2,-1.81
 15/11/2018 14:00:00,10.91,10.89,2,-1.81
 15/11/2018 14:15:00,10.9,10.89,2,-1.81
 15/11/2018 14:30:00,10.91,10.89,2,-1.81
 15/11/2018 14:45:00,10.92,10.89,2,-1.82
 15/11/2018 15:00:00,10.94,10.89,2,-1.79
 15/11/2018 15:15:00,10.96,10.89,2,-1.84
 15/11/2018 15:30:00,10.98,10.89,2,-1.9
 15/11/2018 15:45:00,10.94,10.89,2,-1.91
 15/11/2018 16:00:00,10.89,10.89,2,-1.94
 15/11/2018 16:15:00,10.84,10.89,2,-2.01
 15/11/2018 16:30:00,10.79,10.89,2,-2.1
 15/11/2018 16:45:00,10.84,10.89,2,-2.28
 15/11/2018 17:00:00,10.89,10.89,2,-2.28
 15/11/2018 17:15:00,10.91,10.89,2,-2.29
 15/11/2018 17:30:00,10.92,10.89,2,-2.27
 15/11/2018 17:45:00,10.92,10.89,2,-2.22
 15/11/2018 18:00:00,10.93,10.89,2,-2.28
 15/11/2018 18:15:00,10.93,10.89,2,-2.28
 15/11/2018 18:30:00,10.85,10.89,2,-2.22
 15/11/2018 18:45:00,10.88,10.89,2,-2.16
 15/11/2018 19:00:00,10.93,10.89,2,-2.07
 15/11/2018 19:15:00,11.02,10.89,2,-2.01
 15/11/2018 19:30:00,10.94,10.89,2,-2.0
 15/11/2018 19:45:00,10.91,10.89,2,-1.87
 15/11/2018 20:00:00,10.98,10.89,2,-1.74
 15/11/2018 20:15:00,10.98,10.89,2,-1.84
 15/11/2018 20:30:00,10.92,10.89,2,-1.77
 15/11/2018 20:45:00,10.96,10.89,2,-1.74
 15/11/2018 21:00:00,11.0,10.89,2,-1.68
 15/11/2018 21:15:00,11.0,10.89,2,-1.61
 15/11/2018 21:30:00,10.97,10.89,2,-1.57
 15/11/2018 21:45:00,10.89,10.89,2,-1.47
 15/11/2018 22:00:00,10.83,10.89,2,-1.41
 15/11/2018 22:15:00,10.85,10.89,2,-1.41
 15/11/2018 22:30:00,10.87,10.89,2,-1.27
 15/11/2018 22:45:00,10.83,10.89,2,-1.27
 15/11/2018 23:00:00,10.79,10.89,2,-1.21
 15/11/2018 23:15:00,10.79,10.89,2,-1.52
 15/11/2018 23:30:00,10.82,10.89,2,-1.54
 15/11/2018 23:45:00,10.81,10.89,2,-1.75
 16/11/2018 00:00:00,10.81,10.89,2,-1.76
 16/11/2018 00:15:00,10.86,10.89,2,-2.47
 16/11/2018 00:30:00,10.98,10.89,2,-2.64
 16/11/2018 00:45:00,10.97,10.89,2,-2.68
 16/11/2018 01:00:00,10.93,10.89,2,-2.63
 16/11/2018 01:15:00,10.83,10.89,2,-2.45
 16/11/2018 01:30:00,10.87,10.89,2,-2.36
 16/11/2018 01:45:00,10.89,10.89,2,-2.3
 16/11/2018 02:00:00,10.91,10.89,2,-2.25
 16/11/2018 02:15:00,10.88,10.89,2,-2.46
 16/11/2018 02:30:00,10.89,10.89,2,-2.38
 16/11/2018 02:45:00,10.86,10.89,2,-2.48
 16/11/2018 03:00:00,10.92,10.89,2,-2.4
 16/11/2018 03:15:00,10.95,10.89,2,-2.25
 16/11/2018 03:30:00,10.98,10.89,2,-2.13
 16/11/2018 03:45:00,11.01,10.89,2,-2.06
 16/11/2018 04:00:00,10.93,10.89,2,-1.91
 16/11/2018 04:15:00,10.91,10.89,2,-1.82
 16/11/2018 04:30:00,10.93,10.89,2,-1.71
 16/11/2018 04:45:00,10.82,10.89,2,-1.71
 16/11/2018 05:00:00,10.76,10.89,2,-1.6
 16/11/2018 05:15:00,10.74,10.89,2,-1.57
 16/11/2018 05:30:00,10.74,10.89,2,-1.57
 16/11/2018 05:45:00,10.76,10.89,2,-1.57
 16/11/2018 06:00:00,10.8,10.89,2,-1.66
 16/11/2018 06:15:00,10.78,10.89,2,-1.77
 16/11/2018 06:30:00,10.89,10.89,2,-1.94
 16/11/2018 06:45:00,10.88,10.89,2,-1.93
 16/11/2018 07:00:00,10.78,10.89,2,-2.0
 16/11/2018 07:15:00,10.89,10.89,2,-1.93
 16/11/2018 07:30:00,10.89,10.89,2,-2.0
 16/11/2018 07:45:00,10.84,10.89,2,-2.04
 16/11/2018 08:00:00,10.76,10.89,2,-2.04
 16/11/2018 08:15:00,10.81,10.89,2,-1.94
 16/11/2018 08:30:00,10.85,10.89,2,-1.89
 16/11/2018 08:45:00,10.88,10.89,2,-1.84
 16/11/2018 09:00:00,10.93,10.89,2,-1.81
 16/11/2018 09:15:00,10.96,10.89,2,-1.72
 16/11/2018 09:30:00,11.0,10.89,2,-1.65
 16/11/2018 09:45:00,10.98,10.89,2,-1.71
 16/11/2018 10:00:00,10.97,10.89,2,-1.77
 16/11/2018 10:15:00,11.01,10.89,2,-1.71
 16/11/2018 10:30:00,11.04,10.89,2,-1.73
 16/11/2018 10:45:00,10.96,10.89,2,-1.68
 16/11/2018 11:00:00,10.96,10.89,2,-1.67
 16/11/2018 11:15:00,10.96,10.89,2,-1.67
 16/11/2018 11:30:00,10.96,10.89,2,-1.66
 16/11/2018 11:45:00,10.97,10.89,2,-1.61
 16/11/2018 12:00:00,10.99,10.89,2,-1.64
 16/11/2018 12:15:00,11.03,10.89,2,-1.64
 16/11/2018 12:30:00,11.03,10.89,2,-1.64
 16/11/2018 12:45:00,10.97,10.89,2,-1.64
 16/11/2018 13:00:00,10.79,10.89,2,-1.61
 16/11/2018 13:15:00,10.77,10.89,2,-1.7
 16/11/2018 13:30:00,10.77,10.89,2,-1.71
 16/11/2018 13:45:00,10.79,10.89,2,-1.62
 16/11/2018 14:00:00,10.8,10.89,2,-1.61
 16/11/2018 14:15:00,10.74,10.89,2,-1.61
 16/11/2018 14:30:00,10.85,10.89,2,-1.58
 16/11/2018 14:45:00,10.87,10.89,2,-1.61
 16/11/2018 15:00:00,10.87,10.89,2,-1.61
 16/11/2018 15:15:00,10.9,10.89,2,-1.61
 16/11/2018 15:30:00,10.9,10.89,2,-1.61
 16/11/2018 15:45:00,10.89,10.89,2,-1.65
 16/11/2018 16:00:00,10.9,10.89,2,-1.7
 16/11/2018 16:15:00,10.92,10.89,2,-1.85
 16/11/2018 16:30:00,10.89,10.89,2,-1.93
 16/11/2018 16:45:00,10.82,10.89,2,-1.98
 16/11/2018 17:00:00,10.75,10.89,2,-2.03
 16/11/2018 17:15:00,10.81,10.89,2,-2.09
 16/11/2018 17:30:00,10.82,10.89,2,-2.14
 16/11/2018 17:45:00,10.84,10.89,2,-2.14
 16/11/2018 18:00:00,10.86,10.89,2,-2.14
 16/11/2018 18:15:00,10.93,10.89,2,-2.17
 16/11/2018 18:30:00,10.95,10.89,2,-2.12
 16/11/2018 18:45:00,10.97,10.89,2,-2.04
 16/11/2018 19:00:00,11.0,10.89,2,-2.01
 16/11/2018 19:15:00,10.94,10.89,2,-1.91
 16/11/2018 19:30:00,10.99,10.89,2,-1.87
 16/11/2018 19:45:00,11.01,10.89,2,-1.77
 16/11/2018 20:00:00,10.95,10.89,2,-1.72
 16/11/2018 20:15:00,10.96,10.89,2,-1.69
 16/11/2018 20:30:00,10.99,10.89,2,-1.73
 16/11/2018 20:45:00,10.99,10.89,2,-1.61
 16/11/2018 21:00:00,10.98,10.89,2,-1.58
 16/11/2018 21:15:00,11.0,10.89,2,-1.55
 16/11/2018 21:30:00,10.97,10.89,2,-1.47
 16/11/2018 21:45:00,10.91,10.89,2,-1.47
 16/11/2018 22:00:00,10.95,10.89,2,-1.35
 16/11/2018 22:15:00,10.93,10.89,2,-1.34
 16/11/2018 22:30:00,10.75,10.89,2,-1.27
 16/11/2018 22:45:00,10.8,10.89,2,-1.24
 16/11/2018 23:00:00,10.85,10.89,2,-1.24
 16/11/2018 23:15:00,10.82,10.89,2,-1.55
 16/11/2018 23:30:00,10.87,10.89,2,-1.57
 16/11/2018 23:45:00,10.85,10.89,2,-1.82
 17/11/2018 00:00:00,10.85,10.89,2,-1.87
 17/11/2018 00:15:00,10.74,10.89,2,-2.41
 17/11/2018 00:30:00,10.74,10.89,2,-2.6
 17/11/2018 00:45:00,10.74,10.89,2,-2.65
 17/11/2018 01:00:00,10.8,10.89,2,-2.64
 17/11/2018 01:15:00,10.97,10.89,2,-2.49
 17/11/2018 01:30:00,11.0,10.89,2,-2.36
 17/11/2018 01:45:00,10.95,10.89,2,-2.3
 17/11/2018 02:00:00,10.99,10.89,2,-2.2
 17/11/2018 02:15:00,10.96,10.89,2,-2.44
 17/11/2018 02:30:00,10.98,10.89,2,-2.4
 17/11/2018 02:45:00,10.98,10.89,2,-2.5
 17/11/2018 03:00:00,10.99,10.89,2,-2.37
 17/11/2018 03:15:00,10.89,10.89,2,-2.23
 17/11/2018 03:30:00,10.84,10.89,2,-2.06
 17/11/2018 03:45:00,10.93,10.89,2,-2.01
 17/11/2018 04:00:00,10.87,10.89,2,-1.9
 17/11/2018 04:15:00,10.78,10.89,2,-1.77
 17/11/2018 04:30:00,10.79,10.89,2,-1.72
 17/11/2018 04:45:00,10.8,10.89,2,-1.64
 17/11/2018 05:00:00,10.82,10.89,2,-1.63
 17/11/2018 05:15:00,10.79,10.89,2,-1.63
 17/11/2018 05:30:00,10.84,10.89,2,-1.64
 17/11/2018 05:45:00,10.84,10.89,2,-1.64
 17/11/2018 06:00:00,10.82,10.89,2,-1.64
 17/11/2018 06:15:00,10.77,10.89,2,-1.68
 17/11/2018 06:30:00,10.74,10.89,2,-1.77
 17/11/2018 06:45:00,10.78,10.89,2,-1.81
 17/11/2018 07:00:00,10.81,10.89,2,-1.91
 17/11/2018 07:15:00,10.78,10.89,2,-1.7
 17/11/2018 07:30:00,10.88,10.89,2,-1.73
 17/11/2018 07:45:00,10.91,10.89,2,-1.84
 17/11/2018 08:00:00,10.93,10.89,2,-1.92
 17/11/2018 08:15:00,10.93,10.89,2,-1.75
 17/11/2018 08:30:00,10.93,10.89,2,-1.7
 17/11/2018 08:45:00,10.91,10.89,2,-1.69
 17/11/2018 09:00:00,10.92,10.89,2,-1.74
 17/11/2018 09:15:00,10.94,10.89,2,-1.65
 17/11/2018 09:30:00,10.94,10.89,2,-1.58
 17/11/2018 09:45:00,10.94,10.89,2,-1.51
 17/11/2018 10:00:00,10.93,10.89,2,-1.53
 17/11/2018 10:15:00,10.95,10.89,2,-1.48
 17/11/2018 10:30:00,11.0,10.89,2,-1.34
 17/11/2018 10:45:00,10.99,10.89,2,-1.31
 17/11/2018 11:00:00,10.96,10.89,2,-1.12
 17/11/2018 11:15:00,10.92,10.89,2,-1.01
 17/11/2018 11:30:00,10.98,10.89,2,-0.49
 17/11/2018 11:45:00,10.99,10.89,2,-0.93
 17/11/2018 12:00:00,10.99,10.89,2,-0.64
 17/11/2018 12:15:00,10.95,10.89,2,0.13
 17/11/2018 12:30:00,11.01,10.89,2,0.33
 17/11/2018 12:45:00,10.99,10.89,2,0.06
 17/11/2018 13:00:00,11.0,10.89,2,0.15
 17/11/2018 13:15:00,11.02,10.89,2,0.09
 17/11/2018 13:30:00,10.94,10.89,2,0.01
 17/11/2018 13:45:00,10.95,10.89,2,0.0
 17/11/2018 14:00:00,10.89,10.89,2,-0.07
 17/11/2018 14:15:00,10.86,10.89,2,-0.13
 17/11/2018 14:30:00,10.86,10.89,2,-0.22
 17/11/2018 14:45:00,10.84,10.89,2,-0.39
 17/11/2018 15:00:00,10.81,10.89,2,-0.55
 17/11/2018 15:15:00,10.77,10.89,2,-0.81
 17/11/2018 15:30:00,10.73,10.89,2,-1.0
 17/11/2018 15:45:00,10.79,10.89,2,-1.1
 17/11/2018 16:00:00,10.81,10.89,2,-1.37
 17/11/2018 16:15:00,10.79,10.89,2,-1.56
 17/11/2018 16:30:00,10.75,10.89,2,-1.74
 17/11/2018 16:45:00,10.73,10.89,2,-1.83
 17/11/2018 17:00:00,10.84,10.89,2,-1.98
 17/11/2018 17:15:00,10.85,10.89,2,-2.06
 17/11/2018 17:30:00,10.87,10.89,2,-2.14
 17/11/2018 17:45:00,10.84,10.89,2,-2.14
 17/11/2018 18:00:00,10.86,10.89,2,-2.27
 17/11/2018 18:15:00,10.86,10.89,2,-2.19
 17/11/2018 18:30:00,10.91,10.89,2,-2.14
 17/11/2018 18:45:00,10.97,10.89,2,-2.13
 17/11/2018 19:00:00,10.97,10.89,2,-2.05
 17/11/2018 19:15:00,11.03,10.89,2,-1.94
 17/11/2018 19:30:00,10.9,10.89,2,-1.86
 17/11/2018 19:45:00,10.86,10.89,2,-1.81
 17/11/2018 20:00:00,10.9,10.89,2,-1.81
 17/11/2018 20:15:00,10.88,10.89,2,-1.81
 17/11/2018 20:30:00,10.86,10.89,2,-1.81
 17/11/2018 20:45:00,10.9,10.89,2,-1.76
 17/11/2018 21:00:00,10.91,10.89,2,-1.71
 17/11/2018 21:15:00,10.92,10.89,2,-1.67
 17/11/2018 21:30:00,10.92,10.89,2,-1.66
 17/11/2018 21:45:00,10.95,10.89,2,-1.56
 17/11/2018 22:00:00,10.98,10.89,2,-1.49
 17/11/2018 22:15:00,11.03,10.89,2,-1.46
 17/11/2018 22:30:00,10.91,10.89,2,-1.44
 17/11/2018 22:45:00,10.84,10.89,2,-1.44
 17/11/2018 23:00:00,10.88,10.89,2,-1.39
 17/11/2018 23:15:00,10.84,10.89,2,-1.71
 17/11/2018 23:30:00,10.86,10.89,2,-1.74
 17/11/2018 23:45:00,10.81,10.89,2,-1.91
 18/11/2018 00:00:00,10.8,10.89,2,-2.04
 18/11/2018 00:15:00,10.76,10.89,2,-2.71
 18/11/2018 00:30:00,10.77,10.89,2,-2.85
 18/11/2018 00:45:00,10.77,10.89,2,-2.91
 18/11/2018 01:00:00,10.79,10.89,2,-2.91
 18/11/2018 01:15:00,10.81,10.89,2,-2.78
 18/11/2018 01:30:00,10.84,10.89,2,-2.76
 18/11/2018 01:45:00,10.86,10.89,2,-2.64
 18/11/2018 02:00:00,10.89,10.89,2,-2.52
 18/11/2018 02:15:00,10.87,10.89,2,-2.78
 18/11/2018 02:30:00,10.9,10.89,2,-2.78
 18/11/2018 02:45:00,10.89,10.89,2,-2.9
 18/11/2018 03:00:00,10.88,10.89,2,-2.8
 18/11/2018 03:15:00,10.8,10.89,2,-2.7
 18/11/2018 03:30:00,10.84,10.89,2,-2.62
 18/11/2018 03:45:00,10.79,10.89,2,-2.47
 18/11/2018 04:00:00,10.78,10.89,2,-2.37
 18/11/2018 04:15:00,10.78,10.89,2,-2.28
 18/11/2018 04:30:00,10.81,10.89,2,-2.25
 18/11/2018 04:45:00,10.81,10.89,2,-2.12
 18/11/2018 05:00:00,10.83,10.89,2,-2.03
 18/11/2018 05:15:00,10.81,10.89,2,-2.04
 18/11/2018 05:30:00,10.81,10.89,2,-2.01
 18/11/2018 05:45:00,10.79,10.89,2,-2.01
 18/11/2018 06:00:00,10.82,10.89,2,-2.01
 18/11/2018 06:15:00,10.75,10.89,2,-2.01
 18/11/2018 06:30:00,10.78,10.89,2,-2.08
 18/11/2018 06:45:00,10.75,10.89,2,-2.08
 18/11/2018 07:00:00,10.75,10.89,2,-2.11
 18/11/2018 07:15:00,10.74,10.89,2,-1.9
 18/11/2018 07:30:00,10.75,10.89,2,-1.88
 18/11/2018 07:45:00,10.84,10.89,2,-1.9
 18/11/2018 08:00:00,10.8,10.89,2,-1.89
 18/11/2018 08:15:00,10.84,10.89,2,-1.73
 18/11/2018 08:30:00,10.93,10.89,2,-1.63
 18/11/2018 08:45:00,10.89,10.89,2,-1.43
 18/11/2018 09:00:00,10.87,10.89,2,-1.26
 18/11/2018 09:15:00,10.86,10.89,2,-1.03
 18/11/2018 09:30:00,10.89,10.89,2,-0.73
 18/11/2018 09:45:00,10.9,10.89,2,-0.45
 18/11/2018 10:00:00,10.91,10.89,2,-0.37
 18/11/2018 10:15:00,10.89,10.89,2,-0.23
 18/11/2018 10:30:00,10.91,10.89,2,-0.17
 18/11/2018 10:45:00,10.94,10.89,2,-0.04
 18/11/2018 11:00:00,10.94,10.89,2,0.09
 18/11/2018 11:15:00,10.94,10.89,2,0.11
 18/11/2018 11:30:00,10.96,10.89,2,0.2
 18/11/2018 11:45:00,10.96,10.89,2,0.2
 18/11/2018 12:00:00,10.97,10.89,2,0.2
 18/11/2018 12:15:00,10.97,10.89,2,0.2
 18/11/2018 12:30:00,11.0,10.89,2,0.2
 18/11/2018 12:45:00,10.99,10.89,2,0.15
 18/11/2018 13:00:00,10.98,10.89,2,0.1
 18/11/2018 13:15:00,10.98,10.89,2,0.04
 18/11/2018 13:30:00,10.99,10.89,2,0.07
 18/11/2018 13:45:00,11.0,10.89,2,0.03
 18/11/2018 14:00:00,11.02,10.89,2,-0.03
 18/11/2018 14:15:00,11.0,10.89,2,-0.16
 18/11/2018 14:30:00,10.97,10.89,2,-0.29
 18/11/2018 14:45:00,10.94,10.89,2,-0.45
 18/11/2018 15:00:00,10.9,10.89,2,-0.71
 18/11/2018 15:15:00,10.85,10.89,2,-0.98
 18/11/2018 15:30:00,10.79,10.89,2,-1.14
 18/11/2018 15:45:00,10.74,10.89,2,-1.34
 18/11/2018 16:00:00,10.81,10.89,2,-1.56
 18/11/2018 16:15:00,10.91,10.89,2,-1.78
 18/11/2018 16:30:00,10.89,10.89,2,-1.9
 18/11/2018 16:45:00,10.8,10.89,2,-2.0
 18/11/2018 17:00:00,10.78,10.89,2,-2.11
 18/11/2018 17:15:00,10.84,10.89,2,-2.22
 18/11/2018 17:30:00,10.86,10.89,2,-2.27
 18/11/2018 17:45:00,10.86,10.89,2,-2.29
 18/11/2018 18:00:00,10.89,10.89,2,-2.31
 18/11/2018 18:15:00,10.86,10.89,2,-2.34
 18/11/2018 18:30:00,10.93,10.89,2,-2.31
 18/11/2018 18:45:00,10.98,10.89,2,-2.18
 18/11/2018 19:00:00,10.95,10.89,2,-2.11
 18/11/2018 19:15:00,10.86,10.89,2,-1.99
 18/11/2018 19:30:00,10.9,10.89,2,-1.94
 18/11/2018 19:45:00,10.91,10.89,2,-1.97
 18/11/2018 20:00:00,10.84,10.89,2,-1.91
 18/11/2018 20:15:00,10.83,10.89,2,-1.89
 18/11/2018 20:30:00,10.86,10.89,2,-1.89
 18/11/2018 20:45:00,10.92,10.89,2,-1.84
 18/11/2018 21:00:00,10.97,10.89,2,-1.83
 18/11/2018 21:15:00,10.97,10.89,2,-1.77
 18/11/2018 21:30:00,10.96,10.89,2,-1.73
 18/11/2018 21:45:00,10.96,10.89,2,-1.64
 18/11/2018 22:00:00,10.97,10.89,2,-1.61
 18/11/2018 22:15:00,10.99,10.89,2,-1.57
 18/11/2018 22:30:00,11.01,10.89,2,-1.51
 18/11/2018 22:45:00,10.92,10.89,2,-1.38
 18/11/2018 23:00:00,10.92,10.89,2,-1.37
 18/11/2018 23:15:00,10.83,10.89,2,-1.75
 18/11/2018 23:30:00,10.86,10.89,2,-1.77
 18/11/2018 23:45:00,10.84,10.89,2,-2.01
 19/11/2018 00:00:00,10.85,10.89,2,-2.06
 19/11/2018 00:00:00,10.85,10.89,2,-2.06
 19/11/2018 00:15:00,10.78,10.89,2,-2.66
 19/11/2018 00:30:00,10.79,10.89,2,-2.84
 19/11/2018 00:45:00,10.77,10.89,2,-2.91
 19/11/2018 01:00:00,10.8,10.89,2,-2.91
 19/11/2018 01:15:00,10.8,10.89,2,-2.78
 19/11/2018 01:30:00,10.82,10.89,2,-2.74
 19/11/2018 01:45:00,10.84,10.89,2,-2.65
 19/11/2018 02:00:00,10.88,10.89,2,-2.55
 19/11/2018 02:15:00,10.84,10.89,2,-2.86
 19/11/2018 02:30:00,10.88,10.89,2,-2.84
 19/11/2018 02:45:00,10.87,10.89,2,-2.97
 19/11/2018 03:00:00,10.88,10.89,2,-2.86
 19/11/2018 03:15:00,10.82,10.89,2,-2.81
 19/11/2018 03:30:00,10.86,10.89,2,-2.67
 19/11/2018 03:45:00,10.79,10.89,2,-2.52
 19/11/2018 04:00:00,10.8,10.89,2,-2.49
 19/11/2018 04:15:00,10.79,10.89,2,-2.38
 19/11/2018 04:30:00,10.81,10.89,2,-2.29
 19/11/2018 04:45:00,10.8,10.89,2,-2.24
 19/11/2018 05:00:00,10.8,10.89,2,-2.15
 19/11/2018 05:15:00,10.77,10.89,2,-2.14
 19/11/2018 05:30:00,10.77,10.89,2,-2.08
 19/11/2018 05:45:00,10.73,10.89,2,-2.06
 19/11/2018 06:00:00,10.85,10.89,2,-2.18
 19/11/2018 06:15:00,10.8,10.89,2,-2.32
 19/11/2018 06:30:00,10.83,10.89,2,-2.44
 19/11/2018 06:45:00,10.74,10.89,2,-2.44
 19/11/2018 07:00:00,10.8,10.89,2,-2.51
 19/11/2018 07:15:00,10.89,10.89,2,-2.37
 19/11/2018 07:30:00,10.84,10.89,2,-2.41
 19/11/2018 07:45:00,10.82,10.89,2,-2.45
 19/11/2018 08:00:00,10.77,10.89,2,-2.51
 19/11/2018 08:15:00,10.75,10.89,2,-2.39
 19/11/2018 08:30:00,10.74,10.89,2,-2.29
 19/11/2018 08:45:00,10.8,10.89,2,-2.29
 19/11/2018 09:00:00,10.83,10.89,2,-2.31
 19/11/2018 09:15:00,10.86,10.89,2,-2.21
 19/11/2018 09:30:00,10.9,10.89,2,-2.15
 19/11/2018 09:45:00,10.92,10.89,2,-2.06
 19/11/2018 10:00:00,11.0,10.89,2,-1.99
 19/11/2018 10:15:00,11.01,10.89,2,-1.96
 19/11/2018 10:30:00,10.99,10.89,2,-1.98
 19/11/2018 10:45:00,10.95,10.89,2,-1.98
 19/11/2018 11:00:00,10.98,10.89,2,-1.94
 19/11/2018 11:15:00,10.98,10.89,2,-1.93
 19/11/2018 11:30:00,10.99,10.89,2,-1.88
 19/11/2018 11:45:00,10.99,10.89,2,-1.9
 19/11/2018 12:00:00,10.96,10.89,2,-1.96
 19/11/2018 12:15:00,10.97,10.89,2,-1.83
 19/11/2018 12:30:00,10.99,10.89,2,-1.85
 19/11/2018 12:45:00,11.0,10.89,2,-2.04
 19/11/2018 13:00:00,11.01,10.89,2,-1.9
 19/11/2018 13:15:00,10.92,10.89,2,-2.01
 19/11/2018 13:30:00,10.93,10.89,2,-1.97
 19/11/2018 13:45:00,10.95,10.89,2,-1.9
 19/11/2018 14:00:00,10.98,10.89,2,-1.19
 19/11/2018 14:15:00,10.93,10.89,2,-1.62
 19/11/2018 14:30:00,10.73,10.89,2,-1.91
 19/11/2018 14:45:00,10.76,10.89,2,-1.88
 19/11/2018 15:00:00,10.77,10.89,2,-1.88
 19/11/2018 15:15:00,10.81,10.89,2,-1.97
 19/11/2018 15:30:00,10.85,10.89,2,-1.9
 19/11/2018 15:45:00,10.87,10.89,2,-1.85
 19/11/2018 16:00:00,10.82,10.89,2,-1.99
 19/11/2018 16:15:00,10.78,10.89,2,-2.22
 19/11/2018 16:30:00,10.9,10.89,2,-2.42
 19/11/2018 16:45:00,10.92,10.89,2,-2.5
 19/11/2018 17:00:00,11.01,10.89,2,-2.65
 19/11/2018 17:15:00,10.97,10.89,2,-2.59
 19/11/2018 17:30:00,10.94,10.89,2,-2.55
 19/11/2018 17:45:00,10.96,10.89,2,-2.57
 19/11/2018 18:00:00,10.99,10.89,2,-2.61
 19/11/2018 18:15:00,10.95,10.89,2,-2.61
 19/11/2018 18:30:00,10.96,10.89,2,-2.56
 19/11/2018 18:45:00,10.93,10.89,2,-2.57
 19/11/2018 19:00:00,10.79,10.89,2,-2.44
 19/11/2018 19:15:00,10.82,10.89,2,-2.43
 19/11/2018 19:30:00,10.9,10.89,2,-2.32
 19/11/2018 19:45:00,10.92,10.89,2,-2.22
 19/11/2018 20:00:00,10.93,10.89,2,-2.19
 19/11/2018 20:15:00,10.87,10.89,2,-2.16
 19/11/2018 20:30:00,10.92,10.89,2,-2.14
 19/11/2018 20:45:00,10.95,10.89,2,-2.14
 19/11/2018 21:00:00,10.96,10.89,2,-2.04
 19/11/2018 21:15:00,10.95,10.89,2,-2.01
 19/11/2018 21:30:00,10.96,10.89,2,-1.96
 19/11/2018 21:45:00,10.86,10.89,2,-1.85
 19/11/2018 22:00:00,10.88,10.89,2,-1.8
 19/11/2018 22:15:00,10.93,10.89,2,-1.76
 19/11/2018 22:30:00,10.93,10.89,2,-1.65
 19/11/2018 22:45:00,10.87,10.89,2,-1.61
 19/11/2018 23:00:00,10.89,10.89,2,-1.57
 19/11/2018 23:15:00,10.89,10.89,2,-2.0
 19/11/2018 23:30:00,10.88,10.89,2,-1.94
 19/11/2018 23:45:00,10.86,10.89,2,-2.12
 20/11/2018 00:00:00,10.86,10.89,2,-2.18
 20/11/2018 00:15:00,10.77,10.89,2,-2.83
 20/11/2018 00:30:00,10.79,10.89,2,-3.03
 20/11/2018 00:45:00,10.78,10.89,2,-3.06
 20/11/2018 01:00:00,10.79,10.89,2,-3.05
 20/11/2018 01:15:00,10.81,10.89,2,-2.9
 20/11/2018 01:30:00,10.84,10.89,2,-2.88
 20/11/2018 01:45:00,10.79,10.89,2,-2.88
 20/11/2018 02:00:00,10.72,10.89,2,-2.75
 20/11/2018 02:15:00,10.77,10.89,2,-3.16
 20/11/2018 02:30:00,10.8,10.89,2,-3.05
 20/11/2018 02:45:00,10.78,10.89,2,-3.21
 20/11/2018 03:00:00,10.82,10.89,2,-3.17
 20/11/2018 03:15:00,10.84,10.89,2,-3.11
 20/11/2018 03:30:00,10.86,10.89,2,-3.0
 20/11/2018 03:45:00,10.9,10.89,2,-2.87
 20/11/2018 04:00:00,10.93,10.89,2,-2.78
 20/11/2018 04:15:00,10.97,10.89,2,-2.7
 20/11/2018 04:30:00,10.97,10.89,2,-2.71
 20/11/2018 04:45:00,10.97,10.89,2,-2.6
 20/11/2018 05:00:00,10.98,10.89,2,-2.43
 20/11/2018 05:15:00,10.97,10.89,2,-2.36
 20/11/2018 05:30:00,10.97,10.89,2,-2.28
 20/11/2018 05:45:00,10.92,10.89,2,-2.22
 20/11/2018 06:00:00,10.83,10.89,2,-2.34
 20/11/2018 06:15:00,10.75,10.89,2,-2.43
 20/11/2018 06:30:00,10.89,10.89,2,-2.51
 20/11/2018 06:45:00,10.78,10.89,2,-2.63
 20/11/2018 07:00:00,10.79,10.89,2,-2.71
 20/11/2018 07:15:00,10.81,10.89,2,-2.56
 20/11/2018 07:30:00,10.82,10.89,2,-2.6
 20/11/2018 07:45:00,10.81,10.89,2,-2.55
 20/11/2018 08:00:00,10.79,10.89,2,-2.58
 20/11/2018 08:15:00,10.74,10.89,2,-2.46
 20/11/2018 08:30:00,10.84,10.89,2,-2.49
 20/11/2018 08:45:00,10.85,10.89,2,-2.45
 20/11/2018 09:00:00,10.88,10.89,2,-2.37
 20/11/2018 09:15:00,10.94,10.89,2,-2.27
 20/11/2018 09:30:00,11.01,10.89,2,-2.34
 20/11/2018 09:45:00,11.0,10.89,2,-1.95
 20/11/2018 10:00:00,10.88,10.89,2,-1.84
 20/11/2018 10:15:00,10.75,10.89,2,-1.88
 20/11/2018 10:30:00,10.77,10.89,2,-2.09
 20/11/2018 10:45:00,10.87,10.89,2,-1.89
 20/11/2018 11:00:00,10.86,10.89,2,-1.52
 20/11/2018 11:15:00,10.89,10.89,2,-1.39
 20/11/2018 11:30:00,10.89,10.89,2,-1.26
 20/11/2018 11:45:00,10.92,10.89,2,-1.13
 20/11/2018 12:00:00,10.88,10.89,2,-1.38
 20/11/2018 12:15:00,10.85,10.89,2,-1.83
 20/11/2018 12:30:00,10.86,10.89,2,-1.88
 20/11/2018 12:45:00,10.85,10.89,2,-1.84
 20/11/2018 13:00:00,10.89,10.89,2,-1.76
 20/11/2018 13:15:00,10.9,10.89,2,-2.06
 20/11/2018 13:30:00,10.94,10.89,2,-2.08
 20/11/2018 13:45:00,10.92,10.89,2,-1.97
 20/11/2018 14:00:00,10.88,10.89,2,-1.59
 20/11/2018 14:15:00,10.85,10.89,2,-1.71
 20/11/2018 14:30:00,10.86,10.89,2,-1.74
 20/11/2018 14:45:00,10.83,10.89,2,-1.91
 20/11/2018 15:00:00,10.85,10.89,2,-2.0
 20/11/2018 15:15:00,10.87,10.89,2,-1.97
 20/11/2018 15:30:00,10.84,10.89,2,-2.1
 20/11/2018 15:45:00,10.82,10.89,2,-2.17
 20/11/2018 16:00:00,10.78,10.89,2,-2.29
 20/11/2018 16:15:00,10.77,10.89,2,-2.43
 20/11/2018 16:30:00,10.89,10.89,2,-2.57
 20/11/2018 16:45:00,10.9,10.89,2,-2.65
 20/11/2018 17:00:00,11.01,10.89,2,-2.74
 20/11/2018 17:15:00,10.97,10.89,2,-2.72
 20/11/2018 17:30:00,10.96,10.89,2,-2.68
 20/11/2018 17:45:00,10.98,10.89,2,-2.62
 20/11/2018 18:00:00,10.98,10.89,2,-2.69
 20/11/2018 18:15:00,10.98,10.89,2,-2.73
 20/11/2018 18:30:00,10.97,10.89,2,-2.78
 20/11/2018 18:45:00,10.83,10.89,2,-2.59
 20/11/2018 19:00:00,10.83,10.89,2,-2.48
 20/11/2018 19:15:00,10.85,10.89,2,-2.46
 20/11/2018 19:30:00,10.88,10.89,2,-2.38
 20/11/2018 19:45:00,10.93,10.89,2,-2.33
 20/11/2018 20:00:00,10.98,10.89,2,-2.35
 20/11/2018 20:15:00,10.92,10.89,2,-2.35
 20/11/2018 20:30:00,10.87,10.89,2,-2.23
 20/11/2018 20:45:00,10.87,10.89,2,-2.21
 20/11/2018 21:00:00,10.9,10.89,2,-2.18
 20/11/2018 21:15:00,10.94,10.89,2,-2.11
 20/11/2018 21:30:00,10.99,10.89,2,-2.03
 20/11/2018 21:45:00,10.9,10.89,2,-1.95
 20/11/2018 22:00:00,10.83,10.89,2,-1.89
 20/11/2018 22:15:00,10.81,10.89,2,-1.88
 20/11/2018 22:30:00,10.85,10.89,2,-1.78
 20/11/2018 22:45:00,10.87,10.89,2,-1.68
 20/11/2018 23:00:00,10.89,10.89,2,-1.66
 20/11/2018 23:15:00,10.8,10.89,2,-2.01
 20/11/2018 23:30:00,10.82,10.89,2,-1.98
 20/11/2018 23:45:00,10.77,10.89,2,-2.23
 21/11/2018 00:00:00,10.78,10.89,2,-2.28
 21/11/2018 00:15:00,10.76,10.89,2,-2.95
 21/11/2018 00:30:00,10.75,10.89,2,-3.14
 21/11/2018 00:45:00,10.72,10.89,2,-3.15
 21/11/2018 01:00:00,10.73,10.89,2,-3.14
 21/11/2018 01:15:00,10.76,10.89,2,-3.01
 21/11/2018 01:30:00,10.77,10.89,2,-2.98
 21/11/2018 01:45:00,10.8,10.89,2,-2.88
 21/11/2018 02:00:00,10.84,10.89,2,-2.8
 21/11/2018 02:15:00,10.8,10.89,2,-3.16
 21/11/2018 02:30:00,10.79,10.89,2,-3.18
 21/11/2018 02:45:00,10.79,10.89,2,-3.35
 21/11/2018 03:00:00,10.84,10.89,2,-3.35
 21/11/2018 03:15:00,10.85,10.89,2,-3.22
 21/11/2018 03:30:00,10.87,10.89,2,-3.07
 21/11/2018 03:45:00,10.89,10.89,2,-2.95
 21/11/2018 04:00:00,10.9,10.89,2,-2.81
 21/11/2018 04:15:00,10.75,10.89,2,-2.71
 21/11/2018 04:30:00,10.73,10.89,2,-2.71
 21/11/2018 04:45:00,10.72,10.89,2,-2.63
 21/11/2018 05:00:00,10.72,10.89,2,-2.56
 21/11/2018 05:15:00,10.77,10.89,2,-2.51
 21/11/2018 05:30:00,10.8,10.89,2,-2.45
 21/11/2018 05:45:00,10.88,10.89,2,-2.42
 21/11/2018 06:00:00,10.91,10.89,2,-2.52
 21/11/2018 06:15:00,10.84,10.89,2,-2.68
 21/11/2018 06:30:00,10.81,10.89,2,-2.69
 21/11/2018 06:45:00,10.74,10.89,2,-2.85
 21/11/2018 07:00:00,10.77,10.89,2,-2.83
 21/11/2018 07:15:00,10.83,10.89,2,-2.72
 21/11/2018 07:30:00,10.85,10.89,2,-2.72
 21/11/2018 07:45:00,10.79,10.89,2,-2.63
 21/11/2018 08:00:00,10.76,10.89,2,-2.67
 21/11/2018 08:15:00,10.92,10.89,2,-2.56
 21/11/2018 08:30:00,10.89,10.89,2,-2.62
 21/11/2018 08:45:00,10.96,10.89,2,-2.58
 21/11/2018 09:00:00,11.03,10.89,2,-2.51
 21/11/2018 09:15:00,10.96,10.89,2,-2.38
 21/11/2018 09:30:00,10.92,10.89,2,-2.32
 21/11/2018 09:45:00,10.93,10.89,2,-2.26
 21/11/2018 10:00:00,10.82,10.89,2,-2.17
 21/11/2018 10:15:00,10.87,10.89,2,-1.96
 21/11/2018 10:30:00,10.88,10.89,2,-1.94
 21/11/2018 10:45:00,10.87,10.89,2,-1.86
 21/11/2018 11:00:00,10.89,10.89,2,-1.69
 21/11/2018 11:15:00,10.9,10.89,2,-1.57
 21/11/2018 11:30:00,10.88,10.89,2,-1.88
 21/11/2018 11:45:00,10.9,10.89,2,-1.79
 21/11/2018 12:00:00,10.9,10.89,2,-1.76
 21/11/2018 12:15:00,10.99,10.89,2,-0.64
 21/11/2018 12:30:00,10.97,10.89,2,-1.25
 21/11/2018 12:45:00,11.0,10.89,2,-0.66
 21/11/2018 13:00:00,10.98,10.89,2,-1.1
 21/11/2018 13:15:00,11.01,10.89,2,-0.77
 21/11/2018 13:30:00,10.95,10.89,2,-1.22
 21/11/2018 13:45:00,10.86,10.89,2,-1.84
 21/11/2018 14:00:00,10.82,10.89,2,-1.98
 21/11/2018 14:15:00,10.8,10.89,2,-1.9
 21/11/2018 14:30:00,10.83,10.89,2,-1.38
 21/11/2018 14:45:00,10.84,10.89,2,-1.13
 21/11/2018 15:00:00,10.79,10.89,2,-1.59
 21/11/2018 15:15:00,10.79,10.89,2,-1.99
 21/11/2018 15:30:00,10.8,10.89,2,-1.9
 21/11/2018 15:45:00,10.77,10.89,2,-1.88
 21/11/2018 16:00:00,10.79,10.89,2,-2.11
 21/11/2018 16:15:00,10.82,10.89,2,-2.34
 21/11/2018 16:30:00,10.77,10.89,2,-2.49
 21/11/2018 16:45:00,10.76,10.89,2,-2.56
 21/11/2018 17:00:00,10.85,10.89,2,-2.68
 21/11/2018 17:15:00,10.92,10.89,2,-2.78
 21/11/2018 17:30:00,10.93,10.89,2,-2.73
 21/11/2018 17:45:00,10.95,10.89,2,-2.75
 21/11/2018 18:00:00,10.97,10.89,2,-2.68
 21/11/2018 18:15:00,10.98,10.89,2,-2.66
 21/11/2018 18:30:00,11.02,10.89,2,-2.64
 21/11/2018 18:45:00,11.01,10.89,2,-2.59
 21/11/2018 19:00:00,11.0,10.89,2,-2.53
 21/11/2018 19:15:00,10.99,10.89,2,-2.45
 21/11/2018 19:30:00,11.01,10.89,2,-2.41
 21/11/2018 19:45:00,10.97,10.89,2,-2.32
 21/11/2018 20:00:00,10.97,10.89,2,-2.29
 21/11/2018 20:15:00,10.92,10.89,2,-2.25
 21/11/2018 20:30:00,10.93,10.89,2,-2.21
 21/11/2018 20:45:00,11.0,10.89,2,-2.14
 21/11/2018 21:00:00,10.93,10.89,2,-2.08
 21/11/2018 21:15:00,10.88,10.89,2,-2.03
 21/11/2018 21:30:00,10.77,10.89,2,-1.97
 21/11/2018 21:45:00,10.76,10.89,2,-1.93
 21/11/2018 22:00:00,10.79,10.89,2,-1.84
 21/11/2018 22:15:00,10.82,10.89,2,-1.81
 21/11/2018 22:30:00,10.92,10.89,2,-1.69
 21/11/2018 22:45:00,10.95,10.89,2,-1.56
 21/11/2018 23:00:00,10.95,10.89,2,-1.56
 21/11/2018 23:15:00,10.89,10.89,2,-1.92
 21/11/2018 23:30:00,10.92,10.89,2,-1.94
 21/11/2018 23:45:00,10.87,10.89,2,-2.2
 22/11/2018 00:00:00,10.87,10.89,2,-2.3
 22/11/2018 00:15:00,10.74,10.89,2,-2.9
 22/11/2018 00:30:00,10.82,10.89,2,-3.04
 22/11/2018 00:45:00,10.8,10.89,2,-3.15
 22/11/2018 01:00:00,10.82,10.89,2,-3.16
 22/11/2018 01:15:00,10.89,10.89,2,-3.09
 22/11/2018 01:30:00,10.91,10.89,2,-2.98
 22/11/2018 01:45:00,10.92,10.89,2,-2.98
 22/11/2018 02:00:00,10.93,10.89,2,-2.89
 22/11/2018 02:15:00,10.89,10.89,2,-3.22
 22/11/2018 02:30:00,10.9,10.89,2,-3.25
 22/11/2018 02:45:00,10.81,10.89,2,-3.32
 22/11/2018 03:00:00,10.81,10.89,2,-3.28
 22/11/2018 03:15:00,10.81,10.89,2,-3.18
 22/11/2018 03:30:00,10.85,10.89,2,-3.09
 22/11/2018 03:45:00,10.87,10.89,2,-2.94
 22/11/2018 04:00:00,10.9,10.89,2,-2.84
 22/11/2018 04:15:00,10.86,10.89,2,-2.75
 22/11/2018 04:30:00,10.84,10.89,2,-2.65
 22/11/2018 04:45:00,10.83,10.89,2,-2.51
 22/11/2018 05:00:00,10.83,10.89,2,-2.45
 22/11/2018 05:15:00,10.79,10.89,2,-2.41
 22/11/2018 05:30:00,10.83,10.89,2,-2.38
 22/11/2018 05:45:00,10.83,10.89,2,-2.4
 22/11/2018 06:00:00,10.82,10.89,2,-2.36
 22/11/2018 06:15:00,10.77,10.89,2,-2.46
 22/11/2018 06:30:00,10.81,10.89,2,-2.49
 22/11/2018 06:45:00,10.78,10.89,2,-2.71
 22/11/2018 07:00:00,10.79,10.89,2,-2.83
 22/11/2018 07:15:00,10.83,10.89,2,-2.69
 22/11/2018 07:30:00,10.88,10.89,2,-2.68
 22/11/2018 07:45:00,10.81,10.89,2,-2.65
 22/11/2018 08:00:00,10.82,10.89,2,-2.62
 22/11/2018 08:15:00,10.88,10.89,2,-2.38
 22/11/2018 08:30:00,10.89,10.89,2,-2.28
 22/11/2018 08:45:00,10.92,10.89,2,-2.13
 22/11/2018 09:00:00,11.01,10.89,2,-1.87
 22/11/2018 09:15:00,10.96,10.89,2,-1.78
 22/11/2018 09:30:00,10.98,10.89,2,-1.52
 22/11/2018 09:45:00,11.02,10.89,2,-1.39
 22/11/2018 10:00:00,11.0,10.89,2,-1.78
 22/11/2018 10:15:00,11.02,10.89,2,-1.83
 22/11/2018 10:30:00,10.99,10.89,2,-1.07
 22/11/2018 10:45:00,10.96,10.89,2,-0.82
 22/11/2018 11:00:00,10.93,10.89,2,-0.59
 22/11/2018 11:15:00,10.95,10.89,2,-0.38
 22/11/2018 11:30:00,10.95,10.89,2,-0.38
 22/11/2018 11:45:00,10.98,10.89,2,-0.44
 22/11/2018 12:00:00,10.83,10.89,2,-0.32
 22/11/2018 12:15:00,10.79,10.89,2,-0.46
 22/11/2018 12:30:00,10.77,10.89,2,-0.86
 22/11/2018 12:45:00,10.82,10.89,2,-1.32
 22/11/2018 13:00:00,10.85,10.89,2,-1.19
 22/11/2018 13:15:00,10.91,10.89,2,-1.04
 22/11/2018 13:30:00,10.9,10.89,2,-1.09
 22/11/2018 13:45:00,10.87,10.89,2,-1.13
 22/11/2018 14:00:00,10.84,10.89,2,-1.6
 22/11/2018 14:15:00,10.8,10.89,2,-1.74
 22/11/2018 14:30:00,10.77,10.89,2,-1.84
 22/11/2018 14:45:00,10.74,10.89,2,-1.9
 22/11/2018 15:00:00,10.71,10.89,2,-2.08
 22/11/2018 15:15:00,10.72,10.89,2,-2.09
 22/11/2018 15:30:00,10.78,10.89,2,-2.14
 22/11/2018 15:45:00,10.8,10.89,2,-2.24
 22/11/2018 16:00:00,10.78,10.89,2,-2.28
 22/11/2018 16:15:00,10.77,10.89,2,-2.43
 22/11/2018 16:30:00,10.79,10.89,2,-2.53
 22/11/2018 16:45:00,10.78,10.89,2,-2.59
 22/11/2018 17:00:00,10.76,10.89,2,-2.64
 22/11/2018 17:15:00,10.78,10.89,2,-2.72
 22/11/2018 17:30:00,10.77,10.89,2,-2.7
 22/11/2018 17:45:00,10.8,10.89,2,-2.68
 22/11/2018 18:00:00,10.82,10.89,2,-2.75
 22/11/2018 18:15:00,10.93,10.89,2,-2.78
 22/11/2018 18:30:00,11.03,10.89,2,-2.72
 22/11/2018 18:45:00,11.03,10.89,2,-2.71
 22/11/2018 19:00:00,10.98,10.89,2,-2.61
 22/11/2018 19:15:00,11.0,10.89,2,-2.55
 22/11/2018 19:30:00,10.92,10.89,2,-2.4
 22/11/2018 19:45:00,10.85,10.89,2,-2.28
 22/11/2018 20:00:00,10.9,10.89,2,-2.26
 22/11/2018 20:15:00,10.93,10.89,2,-2.22
 22/11/2018 20:30:00,10.92,10.89,2,-2.22
 22/11/2018 20:45:00,10.78,10.89,2,-2.16
 22/11/2018 21:00:00,10.75,10.89,2,-2.17
 22/11/2018 21:15:00,10.78,10.89,2,-2.04
 22/11/2018 21:30:00,10.83,10.89,2,-1.95
 22/11/2018 21:45:00,10.77,10.89,2,-1.91
 22/11/2018 22:00:00,10.81,10.89,2,-1.82
 22/11/2018 22:15:00,10.87,10.89,2,-1.81
 22/11/2018 22:30:00,10.9,10.89,2,-1.78
 22/11/2018 22:45:00,10.9,10.89,2,-1.71
 22/11/2018 23:00:00,10.93,10.89,2,-1.59
 22/11/2018 23:15:00,10.87,10.89,2,-1.96
 22/11/2018 23:30:00,10.9,10.89,2,-1.98
 22/11/2018 23:45:00,10.88,10.89,2,-2.22
 23/11/2018 00:00:00,10.93,10.89,2,-2.32
 23/11/2018 00:15:00,10.8,10.89,2,-2.96
 23/11/2018 00:30:00,10.78,10.89,2,-3.11
 23/11/2018 00:45:00,10.75,10.89,2,-3.21
 23/11/2018 01:00:00,10.79,10.89,2,-3.21
 23/11/2018 01:15:00,10.82,10.89,2,-3.0
 23/11/2018 01:30:00,10.85,10.89,2,-2.98
 23/11/2018 01:45:00,10.86,10.89,2,-2.96
 23/11/2018 02:00:00,10.89,10.89,2,-2.88
 23/11/2018 02:15:00,10.89,10.89,2,-3.22
 23/11/2018 02:30:00,10.92,10.89,2,-3.19
 23/11/2018 02:45:00,10.92,10.89,2,-3.34
 23/11/2018 03:00:00,10.83,10.89,2,-3.19
 23/11/2018 03:15:00,10.83,10.89,2,-3.08
 23/11/2018 03:30:00,10.86,10.89,2,-2.99
 23/11/2018 03:45:00,10.88,10.89,2,-2.91
 23/11/2018 04:00:00,10.9,10.89,2,-2.76
 23/11/2018 04:15:00,10.93,10.89,2,-2.7
 23/11/2018 04:30:00,10.97,10.89,2,-2.58
 23/11/2018 04:45:00,10.96,10.89,2,-2.56
 23/11/2018 05:00:00,10.96,10.89,2,-2.52
 23/11/2018 05:15:00,10.95,10.89,2,-2.44
 23/11/2018 05:30:00,10.94,10.89,2,-2.38
 23/11/2018 05:45:00,10.93,10.89,2,-2.34
 23/11/2018 06:00:00,10.91,10.89,2,-2.32
 23/11/2018 06:15:00,10.9,10.89,2,-2.36
 23/11/2018 06:30:00,10.87,10.89,2,-2.46
 23/11/2018 06:45:00,10.81,10.89,2,-2.51
 23/11/2018 07:00:00,10.78,10.89,2,-2.58
 23/11/2018 07:15:00,10.76,10.89,2,-2.45
 23/11/2018 07:30:00,10.77,10.89,2,-2.43
 23/11/2018 07:45:00,10.81,10.89,2,-2.44
 23/11/2018 08:00:00,10.8,10.89,2,-2.47
 23/11/2018 08:15:00,10.84,10.89,2,-2.23
 23/11/2018 08:30:00,10.82,10.89,2,-2.24
 23/11/2018 08:45:00,10.77,10.89,2,-2.24
 23/11/2018 09:00:00,10.76,10.89,2,-2.11
 23/11/2018 09:15:00,10.76,10.89,2,-2.11
 23/11/2018 09:30:00,10.75,10.89,2,-2.11
 23/11/2018 09:45:00,10.78,10.89,2,-2.1
 23/11/2018 10:00:00,10.76,10.89,2,-2.17
 23/11/2018 10:15:00,10.77,10.89,2,-2.09
 23/11/2018 10:30:00,10.73,10.89,2,-2.03
 23/11/2018 10:45:00,10.76,10.89,2,-1.96
 23/11/2018 11:00:00,10.76,10.89,2,-1.95
 23/11/2018 11:15:00,10.79,10.89,2,-1.96
 23/11/2018 11:30:00,10.81,10.89,2,-1.97
 23/11/2018 11:45:00,10.84,10.89,2,-1.98
 23/11/2018 12:00:00,10.84,10.89,2,-2.0
 23/11/2018 12:15:00,10.83,10.89,2,-2.02
 23/11/2018 12:30:00,10.85,10.89,2,-2.05
 23/11/2018 12:45:00,10.87,10.89,2,-2.01
 23/11/2018 13:00:00,10.9,10.89,2,-1.88
 23/11/2018 13:15:00,10.96,10.89,2,-1.89
 23/11/2018 13:30:00,10.92,10.89,2,-1.75
 23/11/2018 13:45:00,10.87,10.89,2,-1.63
 23/11/2018 14:00:00,10.88,10.89,2,-1.55
 23/11/2018 14:15:00,10.8,10.89,2,-1.57
 23/11/2018 14:30:00,10.8,10.89,2,-1.72
 23/11/2018 14:45:00,10.77,10.89,2,-1.72
 23/11/2018 15:00:00,10.77,10.89,2,-1.74
 23/11/2018 15:15:00,10.77,10.89,2,-1.77
 23/11/2018 15:30:00,10.8,10.89,2,-1.87
 23/11/2018 15:45:00,10.83,10.89,2,-1.91
 23/11/2018 16:00:00,10.81,10.89,2,-1.91
 23/11/2018 16:15:00,10.8,10.89,2,-2.1
 23/11/2018 16:30:00,10.76,10.89,2,-2.14
 23/11/2018 16:45:00,10.74,10.89,2,-2.23
 23/11/2018 17:00:00,10.87,10.89,2,-2.36
 23/11/2018 17:15:00,10.9,10.89,2,-2.43
 23/11/2018 17:30:00,10.93,10.89,2,-2.39
 23/11/2018 17:45:00,10.99,10.89,2,-2.4
 23/11/2018 18:00:00,11.01,10.89,2,-2.43
 23/11/2018 18:15:00,11.0,10.89,2,-2.44
 23/11/2018 18:30:00,11.02,10.89,2,-2.35
 23/11/2018 18:45:00,11.01,10.89,2,-2.32
 23/11/2018 19:00:00,10.99,10.89,2,-2.26
 23/11/2018 19:15:00,11.01,10.89,2,-2.26
 23/11/2018 19:30:00,11.04,10.89,2,-2.18
 23/11/2018 19:45:00,11.0,10.89,2,-2.06
 23/11/2018 20:00:00,10.92,10.89,2,-2.02
 23/11/2018 20:15:00,10.93,10.89,2,-2.03
 23/11/2018 20:30:00,10.95,10.89,2,-1.98
 23/11/2018 20:45:00,10.99,10.89,2,-1.94
 23/11/2018 21:00:00,11.03,10.89,2,-1.88
 23/11/2018 21:15:00,10.97,10.89,2,-1.82
 23/11/2018 21:30:00,10.98,10.89,2,-1.76
 23/11/2018 21:45:00,10.91,10.89,2,-1.67
 23/11/2018 22:00:00,10.85,10.89,2,-1.67
 23/11/2018 22:15:00,10.86,10.89,2,-1.62
 23/11/2018 22:30:00,10.89,10.89,2,-1.54
 23/11/2018 22:45:00,10.86,10.89,2,-1.48
 23/11/2018 23:00:00,10.87,10.89,2,-1.41
 23/11/2018 23:15:00,10.84,10.89,2,-1.78
 23/11/2018 23:30:00,10.85,10.89,2,-1.81
 23/11/2018 23:45:00,10.84,10.89,2,-2.05
 24/11/2018 00:00:00,10.84,10.89,2,-2.13
 24/11/2018 00:15:00,10.78,10.89,2,-2.83
 24/11/2018 00:30:00,10.81,10.89,2,-2.99
 24/11/2018 00:45:00,10.79,10.89,2,-3.01
 24/11/2018 01:00:00,10.81,10.89,2,-3.01
 24/11/2018 01:15:00,10.77,10.89,2,-2.89
 24/11/2018 01:30:00,10.79,10.89,2,-2.8
 24/11/2018 01:45:00,10.82,10.89,2,-2.78
 24/11/2018 02:00:00,10.85,10.89,2,-2.71
 24/11/2018 02:15:00,10.81,10.89,2,-2.99
 24/11/2018 02:30:00,10.8,10.89,2,-2.95
 24/11/2018 02:45:00,10.75,10.89,2,-3.01
 24/11/2018 03:00:00,10.8,10.89,2,-3.01
 24/11/2018 03:15:00,10.84,10.89,2,-2.96
 24/11/2018 03:30:00,10.88,10.89,2,-2.83
 24/11/2018 03:45:00,10.84,10.89,2,-2.7
 24/11/2018 04:00:00,10.76,10.89,2,-2.56
 24/11/2018 04:15:00,10.78,10.89,2,-2.53
 24/11/2018 04:30:00,10.81,10.89,2,-2.43
 24/11/2018 04:45:00,10.82,10.89,2,-2.33
 24/11/2018 05:00:00,10.83,10.89,2,-2.21
 24/11/2018 05:15:00,10.83,10.89,2,-2.18
 24/11/2018 05:30:00,10.83,10.89,2,-2.08
 24/11/2018 05:45:00,10.96,10.89,2,-2.18
 24/11/2018 06:00:00,10.96,10.89,2,-2.11
 24/11/2018 06:15:00,10.94,10.89,2,-2.17
 24/11/2018 06:30:00,11.0,10.89,2,-2.21
 24/11/2018 06:45:00,10.96,10.89,2,-2.27
 24/11/2018 07:00:00,10.95,10.89,2,-2.31
 24/11/2018 07:15:00,10.92,10.89,2,-2.1
 24/11/2018 07:30:00,10.91,10.89,2,-2.03
 24/11/2018 07:45:00,10.97,10.89,2,-2.03
 24/11/2018 08:00:00,10.92,10.89,2,-2.11
 24/11/2018 08:15:00,10.92,10.89,2,-1.89
 24/11/2018 08:30:00,10.96,10.89,2,-1.92
 24/11/2018 08:45:00,10.93,10.89,2,-1.88
 24/11/2018 09:00:00,10.89,10.89,2,-1.87
 24/11/2018 09:15:00,10.89,10.89,2,-1.77
 24/11/2018 09:30:00,10.86,10.89,2,-1.78
 24/11/2018 09:45:00,10.85,10.89,2,-1.71
 24/11/2018 10:00:00,10.87,10.89,2,-1.72
 24/11/2018 10:15:00,10.88,10.89,2,-1.78
 24/11/2018 10:30:00,10.84,10.89,2,-1.74
 24/11/2018 10:45:00,10.82,10.89,2,-1.79
 24/11/2018 11:00:00,10.81,10.89,2,-1.75
 24/11/2018 11:15:00,10.82,10.89,2,-1.73
 24/11/2018 11:30:00,10.87,10.89,2,-1.67
 24/11/2018 11:45:00,10.86,10.89,2,-1.67
 24/11/2018 12:00:00,10.87,10.89,2,-1.77
 24/11/2018 12:15:00,10.89,10.89,2,-1.77
 24/11/2018 12:30:00,10.88,10.89,2,-1.87
 24/11/2018 12:45:00,10.88,10.89,2,-1.84
 24/11/2018 13:00:00,10.88,10.89,2,-1.79
 24/11/2018 13:15:00,10.91,10.89,2,-1.84
 24/11/2018 13:30:00,10.94,10.89,2,-1.84
 24/11/2018 13:45:00,11.02,10.89,2,-1.74
 24/11/2018 14:00:00,10.96,10.89,2,-1.79
 24/11/2018 14:15:00,10.9,10.89,2,-1.81
 24/11/2018 14:30:00,10.93,10.89,2,-1.67
 24/11/2018 14:45:00,10.94,10.89,2,-1.7
 24/11/2018 15:00:00,10.92,10.89,2,-1.79
 24/11/2018 15:15:00,10.93,10.89,2,-1.77
 24/11/2018 15:30:00,10.92,10.89,2,-1.86
 24/11/2018 15:45:00,10.9,10.89,2,-1.91
 24/11/2018 16:00:00,10.87,10.89,2,-1.84
 24/11/2018 16:15:00,10.83,10.89,2,-1.94
 24/11/2018 16:30:00,10.74,10.89,2,-2.01
 24/11/2018 16:45:00,10.78,10.89,2,-2.17
 24/11/2018 17:00:00,10.79,10.89,2,-2.24
 24/11/2018 17:15:00,10.89,10.89,2,-2.33
 24/11/2018 17:30:00,10.88,10.89,2,-2.32
 24/11/2018 17:45:00,10.89,10.89,2,-2.38
 24/11/2018 18:00:00,10.92,10.89,2,-2.32
 24/11/2018 18:15:00,10.92,10.89,2,-2.33
 24/11/2018 18:30:00,10.96,10.89,2,-2.31
 24/11/2018 18:45:00,10.97,10.89,2,-2.31
 24/11/2018 19:00:00,11.01,10.89,2,-2.22
 24/11/2018 19:15:00,11.01,10.89,2,-2.14
 24/11/2018 19:30:00,10.97,10.89,2,-2.08
 24/11/2018 19:45:00,10.98,10.89,2,-2.08
 24/11/2018 20:00:00,10.97,10.89,2,-1.99
 24/11/2018 20:15:00,10.87,10.89,2,-1.98
 24/11/2018 20:30:00,10.85,10.89,2,-1.98
 24/11/2018 20:45:00,10.91,10.89,2,-1.94
 24/11/2018 21:00:00,10.91,10.89,2,-1.8
 24/11/2018 21:15:00,10.86,10.89,2,-1.71
 24/11/2018 21:30:00,10.89,10.89,2,-1.71
 24/11/2018 21:45:00,10.91,10.89,2,-1.69
 24/11/2018 22:00:00,10.97,10.89,2,-1.69
 24/11/2018 22:15:00,10.99,10.89,2,-1.59
 24/11/2018 22:30:00,10.92,10.89,2,-1.56
 24/11/2018 22:45:00,10.75,10.89,2,-1.44
 24/11/2018 23:00:00,10.77,10.89,2,-1.39
 24/11/2018 23:15:00,10.86,10.89,2,-1.85
 24/11/2018 23:30:00,10.91,10.89,2,-1.91
 24/11/2018 23:45:00,10.89,10.89,2,-2.07
 25/11/2018 00:00:00,10.89,10.89,2,-2.17
 25/11/2018 00:15:00,10.74,10.89,2,-2.83
 25/11/2018 00:30:00,10.81,10.89,2,-3.03
 25/11/2018 00:45:00,10.84,10.89,2,-3.15
 25/11/2018 01:00:00,10.85,10.89,2,-3.13
 25/11/2018 01:15:00,10.87,10.89,2,-2.93
 25/11/2018 01:30:00,10.91,10.89,2,-2.91
 25/11/2018 01:45:00,10.94,10.89,2,-2.86
 25/11/2018 02:00:00,10.98,10.89,2,-2.81
 25/11/2018 02:15:00,10.95,10.89,2,-3.13
 25/11/2018 02:30:00,10.98,10.89,2,-3.15
 25/11/2018 02:45:00,10.99,10.89,2,-3.23
 25/11/2018 03:00:00,10.98,10.89,2,-3.11
 25/11/2018 03:15:00,10.87,10.89,2,-2.99
 25/11/2018 03:30:00,10.88,10.89,2,-2.88
 25/11/2018 03:45:00,10.9,10.89,2,-2.82
 25/11/2018 04:00:00,10.93,10.89,2,-2.66
 25/11/2018 04:15:00,10.96,10.89,2,-2.57
 25/11/2018 04:30:00,10.98,10.89,2,-2.42
 25/11/2018 04:45:00,10.99,10.89,2,-2.38
 25/11/2018 05:00:00,10.99,10.89,2,-2.25
 25/11/2018 05:15:00,10.98,10.89,2,-2.24
 25/11/2018 05:30:00,10.99,10.89,2,-2.24
 25/11/2018 05:45:00,10.99,10.89,2,-2.15
 25/11/2018 06:00:00,10.97,10.89,2,-2.18
 25/11/2018 06:15:00,10.85,10.89,2,-2.22
 25/11/2018 06:30:00,10.83,10.89,2,-2.23
 25/11/2018 06:45:00,10.8,10.89,2,-2.21
 25/11/2018 07:00:00,10.78,10.89,2,-2.18
 25/11/2018 07:15:00,10.8,10.89,2,-1.94
 25/11/2018 07:30:00,10.77,10.89,2,-2.02
 25/11/2018 07:45:00,10.76,10.89,2,-2.04
 25/11/2018 08:00:00,10.72,10.89,2,-1.94
 25/11/2018 08:15:00,10.89,10.89,2,-1.87
 25/11/2018 08:30:00,10.98,10.89,2,-1.94
 25/11/2018 08:45:00,10.94,10.89,2,-1.94
 25/11/2018 09:00:00,10.79,10.89,2,-1.86
 25/11/2018 09:15:00,10.8,10.89,2,-1.82
 25/11/2018 09:30:00,10.88,10.89,2,-1.82
 25/11/2018 09:45:00,10.88,10.89,2,-1.8
 25/11/2018 10:00:00,10.87,10.89,2,-1.75
 25/11/2018 10:15:00,10.86,10.89,2,-1.62
 25/11/2018 10:30:00,10.84,10.89,2,-1.63
 25/11/2018 10:45:00,10.83,10.89,2,-1.58
 25/11/2018 11:00:00,10.85,10.89,2,-1.51
 25/11/2018 11:15:00,10.84,10.89,2,-1.39
 25/11/2018 11:30:00,10.87,10.89,2,-1.22
 25/11/2018 11:45:00,10.88,10.89,2,-1.47
 25/11/2018 12:00:00,10.89,10.89,2,-1.48
 25/11/2018 12:15:00,10.88,10.89,2,-1.45
 25/11/2018 12:30:00,10.85,10.89,2,-1.76
 25/11/2018 12:45:00,10.83,10.89,2,-1.67
 25/11/2018 13:00:00,10.85,10.89,2,-1.76
 25/11/2018 13:15:00,10.86,10.89,2,-1.73
 25/11/2018 13:30:00,10.88,10.89,2,-1.66
 25/11/2018 13:45:00,10.87,10.89,2,-1.69
 25/11/2018 14:00:00,10.9,10.89,2,-1.64
 25/11/2018 14:15:00,10.9,10.89,2,-1.63
 25/11/2018 14:30:00,10.9,10.89,2,-1.61
 25/11/2018 14:45:00,10.88,10.89,2,-1.64
 25/11/2018 15:00:00,10.87,10.89,2,-1.64
 25/11/2018 15:15:00,10.85,10.89,2,-1.71
 25/11/2018 15:30:00,10.83,10.89,2,-1.72
 25/11/2018 15:45:00,10.79,10.89,2,-1.78
 25/11/2018 16:00:00,10.75,10.89,2,-1.88
 25/11/2018 16:15:00,10.75,10.89,2,-2.0
 25/11/2018 16:30:00,10.73,10.89,2,-2.1
 25/11/2018 16:45:00,10.83,10.89,2,-2.26
 25/11/2018 17:00:00,10.88,10.89,2,-2.39
 25/11/2018 17:15:00,10.93,10.89,2,-2.46
 25/11/2018 17:30:00,10.99,10.89,2,-2.52
 25/11/2018 17:45:00,10.98,10.89,2,-2.51
 25/11/2018 18:00:00,11.0,10.89,2,-2.5
 25/11/2018 18:15:00,11.01,10.89,2,-2.43
 25/11/2018 18:30:00,11.0,10.89,2,-2.42
 25/11/2018 18:45:00,10.93,10.89,2,-2.34
 25/11/2018 19:00:00,10.97,10.89,2,-2.34
 25/11/2018 19:15:00,10.96,10.89,2,-2.23
 25/11/2018 19:30:00,10.89,10.89,2,-2.16
 25/11/2018 19:45:00,10.86,10.89,2,-2.1
 25/11/2018 20:00:00,10.86,10.89,2,-2.03
 25/11/2018 20:15:00,10.88,10.89,2,-2.14
 25/11/2018 20:30:00,10.93,10.89,2,-2.08
 25/11/2018 20:45:00,10.97,10.89,2,-1.92
 25/11/2018 21:00:00,11.0,10.89,2,-1.95
 25/11/2018 21:15:00,10.95,10.89,2,-1.89
 25/11/2018 21:30:00,10.87,10.89,2,-1.82
 25/11/2018 21:45:00,10.76,10.89,2,-1.76
 25/11/2018 22:00:00,10.86,10.89,2,-1.72
 25/11/2018 22:15:00,10.92,10.89,2,-1.63
 25/11/2018 22:30:00,10.97,10.89,2,-1.57
 25/11/2018 22:45:00,10.97,10.89,2,-1.55
 25/11/2018 23:00:00,11.0,10.89,2,-1.44
 25/11/2018 23:15:00,10.89,10.89,2,-1.88
 25/11/2018 23:30:00,10.84,10.89,2,-1.78
 25/11/2018 23:45:00,10.74,10.89,2,-2.03
 26/11/2018 00:00:00,10.7,10.89,2,-2.1
 26/11/2018 00:00:00,10.7,10.89,2,-2.1
 26/11/2018 00:15:00,10.87,10.89,2,-2.85
 26/11/2018 00:30:00,10.89,10.89,2,-3.06
 26/11/2018 00:45:00,10.88,10.89,2,-3.12
 26/11/2018 01:00:00,10.87,10.89,2,-3.09
 26/11/2018 01:15:00,10.9,10.89,2,-3.05
 26/11/2018 01:30:00,10.92,10.89,2,-2.97
 26/11/2018 01:45:00,10.94,10.89,2,-2.91
 26/11/2018 02:00:00,10.96,10.89,2,-2.86
 26/11/2018 02:15:00,10.91,10.89,2,-3.17
 26/11/2018 02:30:00,10.93,10.89,2,-3.13
 26/11/2018 02:45:00,10.91,10.89,2,-3.27
 26/11/2018 03:00:00,10.94,10.89,2,-3.25
 26/11/2018 03:15:00,10.97,10.89,2,-3.16
 26/11/2018 03:30:00,10.97,10.89,2,-3.0
 26/11/2018 03:45:00,10.92,10.89,2,-2.88
 26/11/2018 04:00:00,10.95,10.89,2,-2.75
 26/11/2018 04:15:00,10.95,10.89,2,-2.68
 26/11/2018 04:30:00,10.99,10.89,2,-2.61
 26/11/2018 04:45:00,10.97,10.89,2,-2.55
 26/11/2018 05:00:00,10.97,10.89,2,-2.46
 26/11/2018 05:15:00,10.93,10.89,2,-2.33
 26/11/2018 05:30:00,10.94,10.89,2,-2.31
 26/11/2018 05:45:00,10.9,10.89,2,-2.31
 26/11/2018 06:00:00,10.92,10.89,2,-2.27
 26/11/2018 06:15:00,10.88,10.89,2,-2.39
 26/11/2018 06:30:00,10.86,10.89,2,-2.41
 26/11/2018 06:45:00,10.76,10.89,2,-2.56
 26/11/2018 07:00:00,10.8,10.89,2,-2.64
 26/11/2018 07:15:00,10.82,10.89,2,-2.51
 26/11/2018 07:30:00,10.9,10.89,2,-2.55
 26/11/2018 07:45:00,10.88,10.89,2,-2.62
 26/11/2018 08:00:00,10.82,10.89,2,-2.63
 26/11/2018 08:15:00,10.81,10.89,2,-2.44
 26/11/2018 08:30:00,10.8,10.89,2,-2.43
 26/11/2018 08:45:00,10.83,10.89,2,-2.34
 26/11/2018 09:00:00,10.85,10.89,2,-2.31
 26/11/2018 09:15:00,10.87,10.89,2,-2.25
 26/11/2018 09:30:00,10.87,10.89,2,-2.14
 26/11/2018 09:45:00,10.91,10.89,2,-2.13
 26/11/2018 10:00:00,10.9,10.89,2,-2.13
 26/11/2018 10:15:00,10.94,10.89,2,-2.13
 26/11/2018 10:30:00,10.99,10.89,2,-2.01
 26/11/2018 10:45:00,10.99,10.89,2,-1.91
 26/11/2018 11:00:00,10.98,10.89,2,-1.88
 26/11/2018 11:15:00,10.99,10.89,2,-1.79
 26/11/2018 11:30:00,11.02,10.89,2,-1.74
 26/11/2018 11:45:00,11.02,10.89,2,-1.66
 26/11/2018 12:00:00,11.01,10.89,2,-1.66
 26/11/2018 12:15:00,10.95,10.89,2,-1.69
 26/11/2018 12:30:00,10.97,10.89,2,-1.51
 26/11/2018 12:45:00,10.99,10.89,2,-1.38
 26/11/2018 13:00:00,11.01,10.89,2,-1.14
 26/11/2018 13:15:00,11.02,10.89,2,-1.44
 26/11/2018 13:30:00,11.01,10.89,2,-1.49
 26/11/2018 13:45:00,10.96,10.89,2,-1.48
 26/11/2018 14:00:00,10.98,10.89,2,-1.38
 26/11/2018 14:15:00,10.97,10.89,2,-1.64
 26/11/2018 14:30:00,10.98,10.89,2,-1.68
 26/11/2018 14:45:00,10.96,10.89,2,-1.49
 26/11/2018 15:00:00,10.93,10.89,2,-1.72
 26/11/2018 15:15:00,10.93,10.89,2,-1.79
 26/11/2018 15:30:00,10.86,10.89,2,-1.91
 26/11/2018 15:45:00,10.8,10.89,2,-1.93
 26/11/2018 16:00:00,10.77,10.89,2,-2.08
 26/11/2018 16:15:00,10.75,10.89,2,-2.33
 26/11/2018 16:30:00,10.8,10.89,2,-2.5
 26/11/2018 16:45:00,10.75,10.89,2,-2.64
 26/11/2018 17:00:00,10.78,10.89,2,-2.78
 26/11/2018 17:15:00,10.79,10.89,2,-2.71
 26/11/2018 17:30:00,10.79,10.89,2,-2.64
 26/11/2018 17:45:00,10.8,10.89,2,-2.65
 26/11/2018 18:00:00,10.82,10.89,2,-2.66
