DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 08/12/2018 17:00:00,10.75,10.89,2,-2.14
 08/12/2018 17:15:00,10.72,10.89,2,-2.19
 08/12/2018 17:30:00,10.88,10.89,2,-2.28
 08/12/2018 17:45:00,10.89,10.89,2,-2.26
 08/12/2018 18:00:00,10.89,10.89,2,-2.27
 08/12/2018 18:15:00,10.9,10.89,2,-2.26
 08/12/2018 18:30:00,10.94,10.89,2,-2.29
 08/12/2018 18:45:00,10.98,10.89,2,-2.18
 08/12/2018 19:00:00,11.01,10.89,2,-2.1
 08/12/2018 19:15:00,10.93,10.89,2,-1.98
 08/12/2018 19:30:00,10.91,10.89,2,-1.98
 08/12/2018 19:45:00,10.97,10.89,2,-1.91
 08/12/2018 20:00:00,10.94,10.89,2,-1.89
 08/12/2018 20:15:00,10.93,10.89,2,-1.93
 08/12/2018 20:30:00,10.97,10.89,2,-1.94
 08/12/2018 20:45:00,11.0,10.89,2,-1.84
 08/12/2018 21:00:00,10.96,10.89,2,-1.83
 08/12/2018 21:15:00,10.89,10.89,2,-1.81
 08/12/2018 21:30:00,10.93,10.89,2,-1.8
 08/12/2018 21:45:00,10.85,10.89,2,-1.67
 08/12/2018 22:00:00,10.87,10.89,2,-1.67
 08/12/2018 22:15:00,10.91,10.89,2,-1.59
 08/12/2018 22:30:00,10.93,10.89,2,-1.57
 08/12/2018 22:45:00,10.93,10.89,2,-1.45
 08/12/2018 23:00:00,10.97,10.89,2,-1.44
 08/12/2018 23:15:00,10.93,10.89,2,-1.77
 08/12/2018 23:30:00,10.93,10.89,2,-1.82
 08/12/2018 23:45:00,10.89,10.89,2,-2.06
 09/12/2018 00:00:00,10.9,10.89,2,-2.12
 09/12/2018 00:15:00,10.77,10.89,2,-2.82
 09/12/2018 00:30:00,10.75,10.89,2,-2.95
 09/12/2018 00:45:00,10.82,10.89,2,-3.02
 09/12/2018 01:00:00,10.86,10.89,2,-3.04
 09/12/2018 01:15:00,10.88,10.89,2,-2.91
 09/12/2018 01:30:00,10.92,10.89,2,-2.82
 09/12/2018 01:45:00,10.95,10.89,2,-2.68
 09/12/2018 02:00:00,10.92,10.89,2,-2.66
 09/12/2018 02:15:00,10.89,10.89,2,-2.98
 09/12/2018 02:30:00,10.92,10.89,2,-2.89
 09/12/2018 02:45:00,10.92,10.89,2,-3.07
 09/12/2018 03:00:00,10.99,10.89,2,-2.98
 09/12/2018 03:15:00,10.99,10.89,2,-2.98
 09/12/2018 03:30:00,10.96,10.89,2,-2.74
 09/12/2018 03:45:00,10.99,10.89,2,-2.63
 09/12/2018 04:00:00,10.91,10.89,2,-2.48
 09/12/2018 04:15:00,10.8,10.89,2,-2.41
 09/12/2018 04:30:00,10.84,10.89,2,-2.25
 09/12/2018 04:45:00,10.86,10.89,2,-2.18
 09/12/2018 05:00:00,10.87,10.89,2,-2.14
 09/12/2018 05:15:00,10.83,10.89,2,-2.05
 09/12/2018 05:30:00,10.88,10.89,2,-2.04
 09/12/2018 05:45:00,10.88,10.89,2,-2.04
 09/12/2018 06:00:00,10.87,10.89,2,-2.04
 09/12/2018 06:15:00,10.83,10.89,2,-2.14
 09/12/2018 06:30:00,10.82,10.89,2,-2.14
 09/12/2018 06:45:00,10.78,10.89,2,-2.14
 09/12/2018 07:00:00,10.77,10.89,2,-2.04
 09/12/2018 07:15:00,10.8,10.89,2,-1.88
 09/12/2018 07:30:00,10.87,10.89,2,-1.92
 09/12/2018 07:45:00,10.84,10.89,2,-1.94
 09/12/2018 08:00:00,10.83,10.89,2,-1.91
 09/12/2018 08:15:00,10.8,10.89,2,-1.82
 09/12/2018 08:30:00,10.79,10.89,2,-1.77
 09/12/2018 08:45:00,10.83,10.89,2,-1.83
 09/12/2018 09:00:00,10.86,10.89,2,-1.75
 09/12/2018 09:15:00,10.91,10.89,2,-1.51
 09/12/2018 09:30:00,10.91,10.89,2,-1.45
 09/12/2018 09:45:00,10.91,10.89,2,-1.18
 09/12/2018 10:00:00,10.89,10.89,2,-1.47
 09/12/2018 10:15:00,10.85,10.89,2,-1.53
 09/12/2018 10:30:00,10.82,10.89,2,-1.6
 09/12/2018 10:45:00,10.82,10.89,2,-1.6
 09/12/2018 11:00:00,10.82,10.89,2,-1.58
 09/12/2018 11:15:00,10.82,10.89,2,-1.59
 09/12/2018 11:30:00,10.84,10.89,2,-1.49
 09/12/2018 11:45:00,10.81,10.89,2,-1.64
 09/12/2018 12:00:00,10.8,10.89,2,-1.68
 09/12/2018 12:15:00,10.83,10.89,2,-1.52
 09/12/2018 12:30:00,10.84,10.89,2,-1.68
 09/12/2018 12:45:00,10.89,10.89,2,-1.48
 09/12/2018 13:00:00,10.96,10.89,2,-0.88
 09/12/2018 13:15:00,10.92,10.89,2,-1.15
 09/12/2018 13:30:00,10.95,10.89,2,-1.17
 09/12/2018 13:45:00,11.01,10.89,2,-0.42
 09/12/2018 14:00:00,10.96,10.89,2,-1.29
 09/12/2018 14:15:00,10.92,10.89,2,-1.47
 09/12/2018 14:30:00,10.9,10.89,2,-1.47
 09/12/2018 14:45:00,10.92,10.89,2,-1.4
 09/12/2018 15:00:00,10.9,10.89,2,-1.12
 09/12/2018 15:15:00,10.84,10.89,2,-1.49
 09/12/2018 15:30:00,10.81,10.89,2,-1.6
 09/12/2018 15:45:00,10.81,10.89,2,-1.65
 09/12/2018 16:00:00,10.78,10.89,2,-1.71
 09/12/2018 16:15:00,10.74,10.89,2,-1.84
 09/12/2018 16:30:00,10.82,10.89,2,-1.97
 09/12/2018 16:45:00,10.83,10.89,2,-2.13
 09/12/2018 17:00:00,10.79,10.89,2,-2.23
 09/12/2018 17:15:00,10.76,10.89,2,-2.36
 09/12/2018 17:30:00,10.82,10.89,2,-2.38
 09/12/2018 17:45:00,10.86,10.89,2,-2.41
 09/12/2018 18:00:00,10.87,10.89,2,-2.38
 09/12/2018 18:15:00,10.87,10.89,2,-2.38
 09/12/2018 18:30:00,10.9,10.89,2,-2.35
 09/12/2018 18:45:00,10.85,10.89,2,-2.26
 09/12/2018 19:00:00,10.88,10.89,2,-2.23
 09/12/2018 19:15:00,10.89,10.89,2,-2.16
 09/12/2018 19:30:00,10.95,10.89,2,-2.14
 09/12/2018 19:45:00,10.99,10.89,2,-2.04
 09/12/2018 20:00:00,11.01,10.89,2,-2.0
 09/12/2018 20:15:00,10.97,10.89,2,-1.99
 09/12/2018 20:30:00,10.94,10.89,2,-1.94
 09/12/2018 20:45:00,10.96,10.89,2,-1.89
 09/12/2018 21:00:00,10.99,10.89,2,-1.83
 09/12/2018 21:15:00,11.01,10.89,2,-1.81
 09/12/2018 21:30:00,11.02,10.89,2,-1.7
 09/12/2018 21:45:00,10.92,10.89,2,-1.67
 09/12/2018 22:00:00,10.94,10.89,2,-1.67
 09/12/2018 22:15:00,10.96,10.89,2,-1.59
 09/12/2018 22:30:00,10.94,10.89,2,-1.48
 09/12/2018 22:45:00,10.93,10.89,2,-1.44
 09/12/2018 23:00:00,10.9,10.89,2,-1.44
 09/12/2018 23:15:00,10.87,10.89,2,-1.78
 09/12/2018 23:30:00,10.91,10.89,2,-1.81
 09/12/2018 23:45:00,10.9,10.89,2,-2.01
 10/12/2018 00:00:00,10.89,10.89,2,-2.12
 10/12/2018 00:00:00,10.89,10.89,2,-2.12
 10/12/2018 00:15:00,10.74,10.89,2,-2.8
 10/12/2018 00:30:00,10.82,10.89,2,-3.01
 10/12/2018 00:45:00,10.83,10.89,2,-3.05
 10/12/2018 01:00:00,10.81,10.89,2,-3.05
 10/12/2018 01:15:00,10.83,10.89,2,-2.91
 10/12/2018 01:30:00,10.83,10.89,2,-2.91
 10/12/2018 01:45:00,10.86,10.89,2,-2.78
 10/12/2018 02:00:00,10.88,10.89,2,-2.66
 10/12/2018 02:15:00,10.84,10.89,2,-3.02
 10/12/2018 02:30:00,10.86,10.89,2,-3.0
 10/12/2018 02:45:00,10.85,10.89,2,-3.12
 10/12/2018 03:00:00,10.88,10.89,2,-3.05
 10/12/2018 03:15:00,10.91,10.89,2,-2.94
 10/12/2018 03:30:00,10.95,10.89,2,-2.82
 10/12/2018 03:45:00,10.98,10.89,2,-2.72
 10/12/2018 04:00:00,10.99,10.89,2,-2.6
 10/12/2018 04:15:00,10.9,10.89,2,-2.48
 10/12/2018 04:30:00,10.92,10.89,2,-2.41
 10/12/2018 04:45:00,10.93,10.89,2,-2.31
 10/12/2018 05:00:00,10.89,10.89,2,-2.28
 10/12/2018 05:15:00,10.86,10.89,2,-2.28
 10/12/2018 05:30:00,10.88,10.89,2,-2.16
 10/12/2018 05:45:00,10.85,10.89,2,-2.14
 10/12/2018 06:00:00,10.78,10.89,2,-2.16
 10/12/2018 06:15:00,10.78,10.89,2,-2.35
 10/12/2018 06:30:00,10.86,10.89,2,-2.41
 10/12/2018 06:45:00,10.79,10.89,2,-2.35
 10/12/2018 07:00:00,10.74,10.89,2,-2.61
 10/12/2018 07:15:00,10.75,10.89,2,-2.48
 10/12/2018 07:30:00,10.74,10.89,2,-2.49
 10/12/2018 07:45:00,10.88,10.89,2,-2.55
 10/12/2018 08:00:00,10.86,10.89,2,-2.58
 10/12/2018 08:15:00,10.92,10.89,2,-2.39
 10/12/2018 08:30:00,10.86,10.89,2,-2.29
 10/12/2018 08:45:00,10.85,10.89,2,-2.23
 10/12/2018 09:00:00,10.81,10.89,2,-2.1
 10/12/2018 09:15:00,10.81,10.89,2,-1.83
 10/12/2018 09:30:00,10.84,10.89,2,-1.68
 10/12/2018 09:45:00,10.9,10.89,2,-1.74
 10/12/2018 10:00:00,10.94,10.89,2,-1.84
 10/12/2018 10:15:00,10.97,10.89,2,-1.77
 10/12/2018 10:30:00,10.96,10.89,2,-1.32
 10/12/2018 10:45:00,10.85,10.89,2,-1.73
 10/12/2018 11:00:00,10.83,10.89,2,-1.7
 10/12/2018 11:15:00,10.81,10.89,2,-1.78
 10/12/2018 11:30:00,10.84,10.89,2,-1.58
 10/12/2018 11:45:00,10.85,10.89,2,-1.62
 10/12/2018 12:00:00,10.83,10.89,2,-1.73
 10/12/2018 12:15:00,10.83,10.89,2,-1.68
 10/12/2018 12:30:00,10.82,10.89,2,-1.57
 10/12/2018 12:45:00,10.86,10.89,2,-1.41
 10/12/2018 13:00:00,10.9,10.89,2,-1.18
 10/12/2018 13:15:00,10.95,10.89,2,-0.66
 10/12/2018 13:30:00,10.96,10.89,2,-1.08
 10/12/2018 13:45:00,10.94,10.89,2,-1.38
 10/12/2018 14:00:00,10.96,10.89,2,-1.01
 10/12/2018 14:15:00,10.91,10.89,2,-1.1
 10/12/2018 14:30:00,10.89,10.89,2,-1.33
 10/12/2018 14:45:00,10.85,10.89,2,-1.69
 10/12/2018 15:00:00,10.87,10.89,2,-1.65
 10/12/2018 15:15:00,10.9,10.89,2,-1.65
 10/12/2018 15:30:00,10.89,10.89,2,-1.77
 10/12/2018 15:45:00,10.84,10.89,2,-1.9
 10/12/2018 16:00:00,10.77,10.89,2,-2.0
 10/12/2018 16:15:00,10.74,10.89,2,-2.15
 10/12/2018 16:30:00,10.85,10.89,2,-2.35
 10/12/2018 16:45:00,10.84,10.89,2,-2.48
 10/12/2018 17:00:00,10.84,10.89,2,-2.59
 10/12/2018 17:15:00,10.85,10.89,2,-2.57
 10/12/2018 17:30:00,10.86,10.89,2,-2.53
 10/12/2018 17:45:00,10.87,10.89,2,-2.47
 10/12/2018 18:00:00,10.9,10.89,2,-2.48
 10/12/2018 18:15:00,10.9,10.89,2,-2.45
 10/12/2018 18:30:00,10.94,10.89,2,-2.43
 10/12/2018 18:45:00,10.91,10.89,2,-2.39
 10/12/2018 19:00:00,10.99,10.89,2,-2.31
 10/12/2018 19:15:00,11.03,10.89,2,-2.28
 10/12/2018 19:30:00,11.01,10.89,2,-2.18
 10/12/2018 19:45:00,11.01,10.89,2,-2.11
 10/12/2018 20:00:00,10.99,10.89,2,-2.11
 10/12/2018 20:15:00,10.92,10.89,2,-2.16
 10/12/2018 20:30:00,10.98,10.89,2,-2.05
 10/12/2018 20:45:00,10.97,10.89,2,-1.97
 10/12/2018 21:00:00,11.0,10.89,2,-1.91
 10/12/2018 21:15:00,10.93,10.89,2,-1.87
 10/12/2018 21:30:00,10.92,10.89,2,-1.84
 10/12/2018 21:45:00,10.95,10.89,2,-1.74
 10/12/2018 22:00:00,10.98,10.89,2,-1.66
 10/12/2018 22:15:00,10.97,10.89,2,-1.71
 10/12/2018 22:30:00,11.01,10.89,2,-1.63
 10/12/2018 22:45:00,10.99,10.89,2,-1.56
 10/12/2018 23:00:00,10.93,10.89,2,-1.48
 10/12/2018 23:15:00,10.91,10.89,2,-1.82
 10/12/2018 23:30:00,10.93,10.89,2,-1.82
 10/12/2018 23:45:00,10.88,10.89,2,-2.09
 11/12/2018 00:00:00,10.9,10.89,2,-2.18
 11/12/2018 00:15:00,10.75,10.89,2,-2.78
 11/12/2018 00:30:00,10.8,10.89,2,-2.98
 11/12/2018 00:45:00,10.8,10.89,2,-3.03
 11/12/2018 01:00:00,10.8,10.89,2,-3.1
 11/12/2018 01:15:00,10.82,10.89,2,-2.88
 11/12/2018 01:30:00,10.85,10.89,2,-2.85
 11/12/2018 01:45:00,10.88,10.89,2,-2.76
 11/12/2018 02:00:00,10.91,10.89,2,-2.71
 11/12/2018 02:15:00,10.87,10.89,2,-2.96
 11/12/2018 02:30:00,10.87,10.89,2,-2.98
 11/12/2018 02:45:00,10.8,10.89,2,-3.06
 11/12/2018 03:00:00,10.86,10.89,2,-2.95
 11/12/2018 03:15:00,10.89,10.89,2,-2.94
 11/12/2018 03:30:00,10.92,10.89,2,-2.77
 11/12/2018 03:45:00,10.9,10.89,2,-2.58
 11/12/2018 04:00:00,10.92,10.89,2,-2.5
 11/12/2018 04:15:00,10.91,10.89,2,-2.38
 11/12/2018 04:30:00,10.96,10.89,2,-2.34
 11/12/2018 04:45:00,10.99,10.89,2,-2.24
 11/12/2018 05:00:00,10.98,10.89,2,-2.16
 11/12/2018 05:15:00,10.95,10.89,2,-2.19
 11/12/2018 05:30:00,11.0,10.89,2,-2.21
 11/12/2018 05:45:00,10.99,10.89,2,-2.16
 11/12/2018 06:00:00,10.92,10.89,2,-2.18
 11/12/2018 06:15:00,10.87,10.89,2,-2.23
 11/12/2018 06:30:00,10.85,10.89,2,-2.23
 11/12/2018 06:45:00,10.79,10.89,2,-2.37
 11/12/2018 07:00:00,10.77,10.89,2,-2.5
 11/12/2018 07:15:00,10.77,10.89,2,-2.41
 11/12/2018 07:30:00,10.74,10.89,2,-2.41
 11/12/2018 07:45:00,10.81,10.89,2,-2.34
 11/12/2018 08:00:00,10.82,10.89,2,-2.38
 11/12/2018 08:15:00,10.8,10.89,2,-2.25
 11/12/2018 08:30:00,10.79,10.89,2,-2.18
 11/12/2018 08:45:00,10.79,10.89,2,-2.22
 11/12/2018 09:00:00,10.77,10.89,2,-2.24
 11/12/2018 09:15:00,10.8,10.89,2,-2.24
 11/12/2018 09:30:00,10.84,10.89,2,-2.18
 11/12/2018 09:45:00,10.86,10.89,2,-2.05
 11/12/2018 10:00:00,10.9,10.89,2,-1.93
 11/12/2018 10:15:00,10.97,10.89,2,-1.85
 11/12/2018 10:30:00,11.01,10.89,2,-1.77
 11/12/2018 10:45:00,10.97,10.89,2,-1.93
 11/12/2018 11:00:00,10.96,10.89,2,-2.0
 11/12/2018 11:15:00,10.95,10.89,2,-2.01
 11/12/2018 11:30:00,10.95,10.89,2,-1.96
 11/12/2018 11:45:00,10.92,10.89,2,-2.0
 11/12/2018 12:00:00,10.92,10.89,2,-2.03
 11/12/2018 12:15:00,10.91,10.89,2,-2.08
 11/12/2018 12:30:00,10.93,10.89,2,-2.04
 11/12/2018 12:45:00,10.96,10.89,2,-1.99
 11/12/2018 13:00:00,10.97,10.89,2,-2.02
 11/12/2018 13:15:00,11.01,10.89,2,-2.05
 11/12/2018 13:30:00,11.04,10.89,2,-1.93
 11/12/2018 13:45:00,11.0,10.89,2,-1.95
 11/12/2018 14:00:00,10.99,10.89,2,-1.82
 11/12/2018 14:15:00,11.0,10.89,2,-1.74
 11/12/2018 14:30:00,10.92,10.89,2,-1.86
 11/12/2018 14:45:00,10.9,10.89,2,-1.9
 11/12/2018 15:00:00,10.9,10.89,2,-1.95
 11/12/2018 15:15:00,10.9,10.89,2,-2.01
 11/12/2018 15:30:00,10.9,10.89,2,-2.01
 11/12/2018 15:45:00,10.87,10.89,2,-2.01
 11/12/2018 16:00:00,10.81,10.89,2,-2.06
 11/12/2018 16:15:00,10.8,10.89,2,-2.21
 11/12/2018 16:30:00,10.79,10.89,2,-2.28
 11/12/2018 16:45:00,10.77,10.89,2,-2.47
 11/12/2018 17:00:00,10.78,10.89,2,-2.51
 11/12/2018 17:15:00,10.89,10.89,2,-2.54
 11/12/2018 17:30:00,10.95,10.89,2,-2.52
 11/12/2018 17:45:00,10.96,10.89,2,-2.56
 11/12/2018 18:00:00,10.96,10.89,2,-2.55
 11/12/2018 18:15:00,10.95,10.89,2,-2.58
 11/12/2018 18:30:00,10.98,10.89,2,-2.49
 11/12/2018 18:45:00,11.01,10.89,2,-2.39
 11/12/2018 19:00:00,10.97,10.89,2,-2.28
 11/12/2018 19:15:00,10.94,10.89,2,-2.32
 11/12/2018 19:30:00,10.97,10.89,2,-2.21
 11/12/2018 19:45:00,10.92,10.89,2,-2.16
 11/12/2018 20:00:00,10.93,10.89,2,-2.11
 11/12/2018 20:15:00,10.96,10.89,2,-2.07
 11/12/2018 20:30:00,10.96,10.89,2,-2.05
 11/12/2018 20:45:00,10.88,10.89,2,-1.92
 11/12/2018 21:00:00,10.89,10.89,2,-1.97
 11/12/2018 21:15:00,10.95,10.89,2,-1.94
 11/12/2018 21:30:00,10.98,10.89,2,-1.79
 11/12/2018 21:45:00,11.0,10.89,2,-1.7
 11/12/2018 22:00:00,11.01,10.89,2,-1.66
 11/12/2018 22:15:00,10.98,10.89,2,-1.55
 11/12/2018 22:30:00,10.93,10.89,2,-1.53
 11/12/2018 22:45:00,10.91,10.89,2,-1.44
 11/12/2018 23:00:00,10.95,10.89,2,-1.42
 11/12/2018 23:15:00,10.94,10.89,2,-1.72
 11/12/2018 23:30:00,10.96,10.89,2,-1.74
 11/12/2018 23:45:00,10.88,10.89,2,-2.0
 12/12/2018 00:00:00,10.8,10.89,2,-2.07
 12/12/2018 00:15:00,10.74,10.89,2,-2.72
 12/12/2018 00:30:00,10.75,10.89,2,-2.91
 12/12/2018 00:45:00,10.83,10.89,2,-3.01
 12/12/2018 01:00:00,10.85,10.89,2,-3.01
 12/12/2018 01:15:00,10.86,10.89,2,-2.88
 12/12/2018 01:30:00,10.9,10.89,2,-2.8
 12/12/2018 01:45:00,10.94,10.89,2,-2.75
 12/12/2018 02:00:00,10.96,10.89,2,-2.63
 12/12/2018 02:15:00,10.92,10.89,2,-3.0
 12/12/2018 02:30:00,10.93,10.89,2,-2.91
 12/12/2018 02:45:00,10.91,10.89,2,-3.12
 12/12/2018 03:00:00,10.97,10.89,2,-2.95
 12/12/2018 03:15:00,11.02,10.89,2,-2.86
 12/12/2018 03:30:00,10.99,10.89,2,-2.7
 12/12/2018 03:45:00,10.96,10.89,2,-2.58
 12/12/2018 04:00:00,10.98,10.89,2,-2.44
 12/12/2018 04:15:00,10.97,10.89,2,-2.31
 12/12/2018 04:30:00,10.98,10.89,2,-2.31
 12/12/2018 04:45:00,10.99,10.89,2,-2.19
 12/12/2018 05:00:00,10.99,10.89,2,-2.15
 12/12/2018 05:15:00,10.96,10.89,2,-2.04
 12/12/2018 05:30:00,10.97,10.89,2,-2.06
 12/12/2018 05:45:00,10.92,10.89,2,-2.04
 12/12/2018 06:00:00,10.9,10.89,2,-2.04
 12/12/2018 06:15:00,10.8,10.89,2,-2.15
 12/12/2018 06:30:00,10.8,10.89,2,-2.21
 12/12/2018 06:45:00,10.76,10.89,2,-2.36
 12/12/2018 07:00:00,10.86,10.89,2,-2.46
 12/12/2018 07:15:00,10.82,10.89,2,-2.41
 12/12/2018 07:30:00,10.76,10.89,2,-2.38
 12/12/2018 07:45:00,10.82,10.89,2,-2.47
 12/12/2018 08:00:00,10.95,10.89,2,-2.43
 12/12/2018 08:15:00,10.96,10.89,2,-2.21
 12/12/2018 08:30:00,10.94,10.89,2,-2.24
 12/12/2018 08:45:00,10.96,10.89,2,-2.22
 12/12/2018 09:00:00,10.93,10.89,2,-2.14
 12/12/2018 09:15:00,10.89,10.89,2,-2.14
 12/12/2018 09:30:00,10.88,10.89,2,-2.14
 12/12/2018 09:45:00,10.89,10.89,2,-2.11
 12/12/2018 10:00:00,10.92,10.89,2,-2.11
 12/12/2018 10:15:00,10.93,10.89,2,-2.1
 12/12/2018 10:30:00,10.93,10.89,2,-2.06
 12/12/2018 10:45:00,10.95,10.89,2,-1.93
 12/12/2018 11:00:00,10.97,10.89,2,-1.72
 12/12/2018 11:15:00,10.97,10.89,2,-1.89
 12/12/2018 11:30:00,11.0,10.89,2,-1.84
 12/12/2018 11:45:00,10.99,10.89,2,-1.8
 12/12/2018 12:00:00,10.99,10.89,2,-1.79
 12/12/2018 12:15:00,10.99,10.89,2,-1.91
 12/12/2018 12:30:00,11.01,10.89,2,-1.93
 12/12/2018 12:45:00,11.01,10.89,2,-1.87
 12/12/2018 13:00:00,11.01,10.89,2,-1.83
 12/12/2018 13:15:00,11.02,10.89,2,-1.95
 12/12/2018 13:30:00,11.0,10.89,2,-2.05
 12/12/2018 13:45:00,10.89,10.89,2,-2.08
 12/12/2018 14:00:00,10.88,10.89,2,-2.08
 12/12/2018 14:15:00,10.86,10.89,2,-2.1
 12/12/2018 14:30:00,10.82,10.89,2,-2.13
 12/12/2018 14:45:00,10.77,10.89,2,-2.06
 12/12/2018 15:00:00,10.8,10.89,2,-2.13
 12/12/2018 15:15:00,10.83,10.89,2,-2.03
 12/12/2018 15:30:00,10.82,10.89,2,-2.09
 12/12/2018 15:45:00,10.82,10.89,2,-2.2
 12/12/2018 16:00:00,10.74,10.89,2,-2.3
 12/12/2018 16:15:00,10.89,10.89,2,-2.49
 12/12/2018 16:30:00,10.88,10.89,2,-2.55
 12/12/2018 16:45:00,10.91,10.89,2,-2.61
 12/12/2018 17:00:00,10.93,10.89,2,-2.65
 12/12/2018 17:15:00,10.94,10.89,2,-2.68
 12/12/2018 17:30:00,10.95,10.89,2,-2.65
 12/12/2018 17:45:00,10.95,10.89,2,-2.66
 12/12/2018 18:00:00,10.99,10.89,2,-2.66
 12/12/2018 18:15:00,10.99,10.89,2,-2.65
 12/12/2018 18:30:00,11.02,10.89,2,-2.51
 12/12/2018 18:45:00,11.0,10.89,2,-2.49
 12/12/2018 19:00:00,11.01,10.89,2,-2.48
 12/12/2018 19:15:00,10.94,10.89,2,-2.36
 12/12/2018 19:30:00,10.94,10.89,2,-2.28
 12/12/2018 19:45:00,10.97,10.89,2,-2.28
 12/12/2018 20:00:00,10.92,10.89,2,-2.22
 12/12/2018 20:15:00,10.93,10.89,2,-2.21
 12/12/2018 20:30:00,10.94,10.89,2,-2.22
 12/12/2018 20:45:00,10.96,10.89,2,-2.18
 12/12/2018 21:00:00,10.96,10.89,2,-2.06
 12/12/2018 21:15:00,10.95,10.89,2,-2.06
 12/12/2018 21:30:00,10.95,10.89,2,-1.97
 12/12/2018 21:45:00,10.99,10.89,2,-1.88
 12/12/2018 22:00:00,10.98,10.89,2,-1.88
 12/12/2018 22:15:00,10.94,10.89,2,-1.77
 12/12/2018 22:30:00,10.93,10.89,2,-1.74
 12/12/2018 22:45:00,10.82,10.89,2,-1.62
 12/12/2018 23:00:00,10.83,10.89,2,-1.57
 12/12/2018 23:15:00,10.81,10.89,2,-1.95
 12/12/2018 23:30:00,10.81,10.89,2,-1.98
 12/12/2018 23:45:00,10.8,10.89,2,-2.21
 13/12/2018 00:00:00,10.81,10.89,2,-2.33
 13/12/2018 00:15:00,10.74,10.89,2,-2.92
 13/12/2018 00:30:00,10.75,10.89,2,-3.13
 13/12/2018 00:45:00,10.75,10.89,2,-3.22
 13/12/2018 01:00:00,10.77,10.89,2,-3.21
 13/12/2018 01:15:00,10.79,10.89,2,-3.03
 13/12/2018 01:30:00,10.83,10.89,2,-2.95
 13/12/2018 01:45:00,10.88,10.89,2,-2.95
 13/12/2018 02:00:00,10.89,10.89,2,-2.91
 13/12/2018 02:15:00,10.83,10.89,2,-3.19
 13/12/2018 02:30:00,10.82,10.89,2,-3.08
 13/12/2018 02:45:00,10.81,10.89,2,-3.29
 13/12/2018 03:00:00,10.85,10.89,2,-3.31
 13/12/2018 03:15:00,10.89,10.89,2,-3.18
 13/12/2018 03:30:00,10.93,10.89,2,-3.05
 13/12/2018 03:45:00,10.96,10.89,2,-2.92
 13/12/2018 04:00:00,10.99,10.89,2,-2.86
 13/12/2018 04:15:00,10.97,10.89,2,-2.75
 13/12/2018 04:30:00,11.0,10.89,2,-2.7
 13/12/2018 04:45:00,11.0,10.89,2,-2.6
 13/12/2018 05:00:00,10.98,10.89,2,-2.51
 13/12/2018 05:15:00,10.96,10.89,2,-2.47
 13/12/2018 05:30:00,10.96,10.89,2,-2.43
 13/12/2018 05:45:00,10.91,10.89,2,-2.34
 13/12/2018 06:00:00,10.92,10.89,2,-2.39
 13/12/2018 06:15:00,10.8,10.89,2,-2.56
 13/12/2018 06:30:00,10.77,10.89,2,-2.57
 13/12/2018 06:45:00,10.78,10.89,2,-2.64
 13/12/2018 07:00:00,10.79,10.89,2,-2.75
 13/12/2018 07:15:00,10.92,10.89,2,-2.58
 13/12/2018 07:30:00,10.86,10.89,2,-2.63
 13/12/2018 07:45:00,10.8,10.89,2,-2.58
 13/12/2018 08:00:00,10.9,10.89,2,-2.74
 13/12/2018 08:15:00,10.88,10.89,2,-2.56
 13/12/2018 08:30:00,10.83,10.89,2,-2.61
 13/12/2018 08:45:00,10.84,10.89,2,-2.55
 13/12/2018 09:00:00,10.85,10.89,2,-2.46
 13/12/2018 09:15:00,10.83,10.89,2,-2.5
 13/12/2018 09:30:00,10.84,10.89,2,-2.48
 13/12/2018 09:45:00,10.88,10.89,2,-2.41
 13/12/2018 10:00:00,10.93,10.89,2,-2.38
 13/12/2018 10:15:00,10.94,10.89,2,-2.3
 13/12/2018 10:30:00,10.96,10.89,2,-2.27
 13/12/2018 10:45:00,10.96,10.89,2,-2.18
 13/12/2018 11:00:00,10.98,10.89,2,-2.19
 13/12/2018 11:15:00,10.98,10.89,2,-2.14
 13/12/2018 11:30:00,11.0,10.89,2,-2.08
 13/12/2018 11:45:00,11.0,10.89,2,-2.12
 13/12/2018 12:00:00,10.98,10.89,2,-2.16
 13/12/2018 12:15:00,10.98,10.89,2,-2.18
 13/12/2018 12:30:00,10.98,10.89,2,-2.21
 13/12/2018 12:45:00,11.01,10.89,2,-2.19
 13/12/2018 13:00:00,10.98,10.89,2,-2.12
 13/12/2018 13:15:00,10.95,10.89,2,-2.13
 13/12/2018 13:30:00,10.99,10.89,2,-2.11
 13/12/2018 13:45:00,10.95,10.89,2,-2.14
 13/12/2018 14:00:00,10.92,10.89,2,-2.11
 13/12/2018 14:15:00,10.92,10.89,2,-2.13
 13/12/2018 14:30:00,10.92,10.89,2,-2.18
 13/12/2018 14:45:00,10.89,10.89,2,-2.18
 13/12/2018 15:00:00,10.9,10.89,2,-2.18
 13/12/2018 15:15:00,10.9,10.89,2,-2.23
 13/12/2018 15:30:00,10.88,10.89,2,-2.26
 13/12/2018 15:45:00,10.86,10.89,2,-2.33
 13/12/2018 16:00:00,10.81,10.89,2,-2.4
 13/12/2018 16:15:00,10.82,10.89,2,-2.61
 13/12/2018 16:30:00,10.82,10.89,2,-2.73
 13/12/2018 16:45:00,10.85,10.89,2,-2.81
 13/12/2018 17:00:00,10.86,10.89,2,-2.81
 13/12/2018 17:15:00,10.9,10.89,2,-2.81
 13/12/2018 17:30:00,10.9,10.89,2,-2.8
 13/12/2018 17:45:00,10.92,10.89,2,-2.7
 13/12/2018 18:00:00,10.92,10.89,2,-2.69
 13/12/2018 18:15:00,10.92,10.89,2,-2.75
 13/12/2018 18:30:00,10.95,10.89,2,-2.73
 13/12/2018 18:45:00,10.99,10.89,2,-2.69
 13/12/2018 19:00:00,10.93,10.89,2,-2.62
 13/12/2018 19:15:00,10.78,10.89,2,-2.58
 13/12/2018 19:30:00,10.89,10.89,2,-2.49
 13/12/2018 19:45:00,10.9,10.89,2,-2.44
 13/12/2018 20:00:00,10.91,10.89,2,-2.34
 13/12/2018 20:15:00,10.9,10.89,2,-2.44
 13/12/2018 20:30:00,10.97,10.89,2,-2.33
 13/12/2018 20:45:00,11.02,10.89,2,-2.31
 13/12/2018 21:00:00,10.98,10.89,2,-2.23
 13/12/2018 21:15:00,10.96,10.89,2,-2.17
 13/12/2018 21:30:00,10.98,10.89,2,-2.16
 13/12/2018 21:45:00,11.02,10.89,2,-2.08
 13/12/2018 22:00:00,11.0,10.89,2,-2.04
 13/12/2018 22:15:00,11.03,10.89,2,-1.96
 13/12/2018 22:30:00,10.95,10.89,2,-1.82
 13/12/2018 22:45:00,10.83,10.89,2,-1.74
 13/12/2018 23:00:00,10.84,10.89,2,-1.73
 13/12/2018 23:15:00,10.79,10.89,2,-2.12
 13/12/2018 23:30:00,10.81,10.89,2,-2.11
 13/12/2018 23:45:00,10.79,10.89,2,-2.31
 14/12/2018 00:00:00,10.8,10.89,2,-2.43
 14/12/2018 00:15:00,10.73,10.89,2,-3.07
 14/12/2018 00:30:00,10.78,10.89,2,-3.23
 14/12/2018 00:45:00,10.77,10.89,2,-3.34
 14/12/2018 01:00:00,10.78,10.89,2,-3.34
 14/12/2018 01:15:00,10.8,10.89,2,-3.18
 14/12/2018 01:30:00,10.82,10.89,2,-3.09
 14/12/2018 01:45:00,10.86,10.89,2,-3.06
 14/12/2018 02:00:00,10.87,10.89,2,-3.03
 14/12/2018 02:15:00,10.83,10.89,2,-3.36
 14/12/2018 02:30:00,10.85,10.89,2,-3.3
 14/12/2018 02:45:00,10.84,10.89,2,-3.5
 14/12/2018 03:00:00,10.89,10.89,2,-3.48
 14/12/2018 03:15:00,10.9,10.89,2,-3.42
 14/12/2018 03:30:00,10.94,10.89,2,-3.32
 14/12/2018 03:45:00,10.98,10.89,2,-3.25
 14/12/2018 04:00:00,10.99,10.89,2,-3.11
 14/12/2018 04:15:00,10.92,10.89,2,-2.97
 14/12/2018 04:30:00,10.92,10.89,2,-2.93
 14/12/2018 04:45:00,10.93,10.89,2,-2.81
 14/12/2018 05:00:00,10.95,10.89,2,-2.81
 14/12/2018 05:15:00,10.9,10.89,2,-2.76
 14/12/2018 05:30:00,10.91,10.89,2,-2.68
 14/12/2018 05:45:00,10.9,10.89,2,-2.68
 14/12/2018 06:00:00,10.87,10.89,2,-2.68
 14/12/2018 06:15:00,10.76,10.89,2,-2.74
 14/12/2018 06:30:00,10.78,10.89,2,-2.78
 14/12/2018 06:45:00,10.82,10.89,2,-2.86
 14/12/2018 07:00:00,10.79,10.89,2,-3.06
 14/12/2018 07:15:00,10.78,10.89,2,-2.82
 14/12/2018 07:30:00,10.75,10.89,2,-2.75
 14/12/2018 07:45:00,10.74,10.89,2,-2.75
 14/12/2018 08:00:00,10.72,10.89,2,-2.73
 14/12/2018 08:15:00,10.85,10.89,2,-2.57
 14/12/2018 08:30:00,10.89,10.89,2,-2.68
 14/12/2018 08:45:00,10.91,10.89,2,-2.66
 14/12/2018 09:00:00,10.8,10.89,2,-2.58
 14/12/2018 09:15:00,10.86,10.89,2,-2.56
 14/12/2018 09:30:00,10.89,10.89,2,-2.44
 14/12/2018 09:45:00,10.89,10.89,2,-2.37
 14/12/2018 10:00:00,10.95,10.89,2,-2.04
 14/12/2018 10:15:00,10.99,10.89,2,-1.73
 14/12/2018 10:30:00,11.01,10.89,2,-1.75
 14/12/2018 10:45:00,10.9,10.89,2,-1.64
 14/12/2018 11:00:00,10.92,10.89,2,-1.14
 14/12/2018 11:15:00,10.89,10.89,2,-1.43
 14/12/2018 11:30:00,10.91,10.89,2,-1.46
 14/12/2018 11:45:00,10.91,10.89,2,-1.57
 14/12/2018 12:00:00,10.94,10.89,2,-1.33
 14/12/2018 12:15:00,10.96,10.89,2,-1.19
 14/12/2018 12:30:00,10.97,10.89,2,-0.96
 14/12/2018 12:45:00,10.99,10.89,2,-0.85
 14/12/2018 13:00:00,10.92,10.89,2,-0.94
 14/12/2018 13:15:00,10.92,10.89,2,-1.06
 14/12/2018 13:30:00,10.9,10.89,2,-1.6
 14/12/2018 13:45:00,10.91,10.89,2,-1.5
 14/12/2018 14:00:00,10.9,10.89,2,-1.75
 14/12/2018 14:15:00,10.9,10.89,2,-2.01
 14/12/2018 14:30:00,10.92,10.89,2,-2.1
 14/12/2018 14:45:00,11.03,10.89,2,-2.17
 14/12/2018 15:00:00,11.04,10.89,2,-2.22
 14/12/2018 15:15:00,10.92,10.89,2,-2.21
 14/12/2018 15:30:00,10.92,10.89,2,-2.21
 14/12/2018 15:45:00,10.91,10.89,2,-2.24
 14/12/2018 16:00:00,10.9,10.89,2,-2.28
 14/12/2018 16:15:00,10.86,10.89,2,-2.45
 14/12/2018 16:30:00,10.84,10.89,2,-2.54
 14/12/2018 16:45:00,10.81,10.89,2,-2.63
 14/12/2018 17:00:00,10.77,10.89,2,-2.78
 14/12/2018 17:15:00,10.76,10.89,2,-2.76
 14/12/2018 17:30:00,10.79,10.89,2,-2.65
 14/12/2018 17:45:00,10.78,10.89,2,-2.68
 14/12/2018 18:00:00,10.8,10.89,2,-2.75
 14/12/2018 18:15:00,10.81,10.89,2,-2.68
 14/12/2018 18:30:00,10.8,10.89,2,-2.68
 14/12/2018 18:45:00,10.79,10.89,2,-2.6
 14/12/2018 19:00:00,10.83,10.89,2,-2.52
 14/12/2018 19:15:00,10.86,10.89,2,-2.48
 14/12/2018 19:30:00,10.93,10.89,2,-2.45
 14/12/2018 19:45:00,10.95,10.89,2,-2.33
 14/12/2018 20:00:00,11.01,10.89,2,-2.26
 14/12/2018 20:15:00,11.01,10.89,2,-2.28
 14/12/2018 20:30:00,10.97,10.89,2,-2.24
 14/12/2018 20:45:00,10.97,10.89,2,-2.21
 14/12/2018 21:00:00,11.01,10.89,2,-2.21
 14/12/2018 21:15:00,11.03,10.89,2,-2.14
 14/12/2018 21:30:00,11.03,10.89,2,-2.08
 14/12/2018 21:45:00,10.95,10.89,2,-2.0
 14/12/2018 22:00:00,10.98,10.89,2,-1.92
 14/12/2018 22:15:00,10.91,10.89,2,-1.84
 14/12/2018 22:30:00,10.95,10.89,2,-1.8
 14/12/2018 22:45:00,10.99,10.89,2,-1.74
 14/12/2018 23:00:00,11.01,10.89,2,-1.74
 14/12/2018 23:15:00,10.85,10.89,2,-2.05
 14/12/2018 23:30:00,10.85,10.89,2,-2.08
 14/12/2018 23:45:00,10.8,10.89,2,-2.37
 15/12/2018 00:00:00,10.8,10.89,2,-2.4
 15/12/2018 00:15:00,10.74,10.89,2,-3.06
 15/12/2018 00:30:00,10.73,10.89,2,-3.27
 15/12/2018 00:45:00,10.8,10.89,2,-3.36
 15/12/2018 01:00:00,10.86,10.89,2,-3.38
 15/12/2018 01:15:00,10.88,10.89,2,-3.27
 15/12/2018 01:30:00,10.93,10.89,2,-3.16
 15/12/2018 01:45:00,10.92,10.89,2,-3.03
 15/12/2018 02:00:00,10.91,10.89,2,-2.96
 15/12/2018 02:15:00,10.9,10.89,2,-3.36
 15/12/2018 02:30:00,10.94,10.89,2,-3.32
 15/12/2018 02:45:00,10.92,10.89,2,-3.57
 15/12/2018 03:00:00,10.97,10.89,2,-3.48
 15/12/2018 03:15:00,10.96,10.89,2,-3.48
 15/12/2018 03:30:00,10.96,10.89,2,-3.35
 15/12/2018 03:45:00,10.98,10.89,2,-3.22
 15/12/2018 04:00:00,11.01,10.89,2,-3.12
 15/12/2018 04:15:00,10.99,10.89,2,-3.03
 15/12/2018 04:30:00,11.02,10.89,2,-2.95
 15/12/2018 04:45:00,10.99,10.89,2,-2.9
 15/12/2018 05:00:00,10.91,10.89,2,-2.77
 15/12/2018 05:15:00,10.9,10.89,2,-2.61
 15/12/2018 05:30:00,10.9,10.9,2,-2.58
 15/12/2018 05:45:00,10.9,10.9,2,-2.58
 15/12/2018 06:00:00,10.9,10.9,2,-2.58
 15/12/2018 06:15:00,10.9,10.9,2,-2.58
 15/12/2018 06:30:00,10.9,10.9,2,-2.58
 15/12/2018 06:45:00,10.9,10.9,2,-2.58
 15/12/2018 07:00:00,10.9,10.9,2,-2.58
 15/12/2018 07:15:00,10.9,10.9,2,-2.58
 15/12/2018 07:30:00,10.9,10.9,2,-2.58
 15/12/2018 07:45:00,10.9,10.9,2,-2.58
 15/12/2018 08:00:00,10.9,10.9,2,-2.58
 15/12/2018 08:15:00,10.9,10.9,2,-2.58
 15/12/2018 08:30:00,10.9,10.9,2,-2.58
 15/12/2018 08:45:00,10.9,10.9,2,-2.58
 15/12/2018 09:00:00,10.9,10.9,2,-2.58
 15/12/2018 09:15:00,10.9,10.9,2,-2.58
 15/12/2018 09:30:00,10.9,10.9,2,-2.58
 15/12/2018 09:45:00,10.9,10.9,2,-2.58
 15/12/2018 10:00:00,10.9,10.9,2,-2.58
 15/12/2018 10:15:00,10.9,10.9,2,-2.58
 15/12/2018 10:30:00,10.9,10.9,2,-2.58
 15/12/2018 10:45:00,10.9,10.9,2,-2.58
 15/12/2018 11:00:00,10.9,10.9,2,-2.58
 15/12/2018 11:15:00,10.9,10.9,2,-2.58
 15/12/2018 11:30:00,10.9,10.9,2,-2.58
 15/12/2018 11:45:00,10.9,10.9,2,-2.58
 15/12/2018 12:00:00,10.9,10.9,2,-2.58
 15/12/2018 12:15:00,10.9,10.9,2,-2.58
 15/12/2018 12:30:00,10.9,10.9,2,-2.58
 15/12/2018 12:45:00,10.9,10.9,2,-2.58
 15/12/2018 13:00:00,10.9,10.9,2,-2.58
 15/12/2018 13:15:00,10.9,10.9,2,-2.58
 15/12/2018 13:30:00,10.9,10.9,2,-2.58
 15/12/2018 13:45:00,10.9,10.9,2,-2.58
 15/12/2018 14:00:00,10.9,10.9,2,-2.58
 15/12/2018 14:15:00,10.9,10.9,2,-2.58
 15/12/2018 14:30:00,10.9,10.9,2,-2.58
 15/12/2018 14:45:00,10.9,10.9,2,-2.58
 15/12/2018 15:00:00,10.9,10.9,2,-2.58
 15/12/2018 15:15:00,10.9,10.9,2,-2.58
 15/12/2018 15:30:00,10.9,10.9,2,-2.58
 15/12/2018 15:45:00,10.9,10.9,2,-2.58
 15/12/2018 16:00:00,10.91,10.9,2,-2.1
 15/12/2018 16:15:00,10.6,10.9,2,-1.94
 15/12/2018 16:30:00,10.86,10.9,2,-2.2
 15/12/2018 16:45:00,10.81,10.9,2,-2.24
 15/12/2018 17:00:00,10.87,10.9,2,-2.36
 15/12/2018 17:15:00,10.87,10.9,2,-2.46
 15/12/2018 17:30:00,10.85,10.9,2,-2.48
 15/12/2018 17:45:00,10.84,10.9,2,-2.56
 15/12/2018 18:00:00,10.87,10.9,2,-2.52
 15/12/2018 18:15:00,10.86,10.9,2,-2.49
 15/12/2018 18:30:00,10.89,10.9,2,-2.48
 15/12/2018 18:45:00,10.95,10.9,2,-2.43
 15/12/2018 19:00:00,10.98,10.9,2,-2.31
 15/12/2018 19:15:00,11.03,10.9,2,-2.21
 15/12/2018 19:30:00,11.0,10.9,2,-2.21
 15/12/2018 19:45:00,11.01,10.9,2,-2.18
 15/12/2018 20:00:00,10.98,10.9,2,-2.11
 15/12/2018 20:15:00,10.97,10.9,2,-2.11
 15/12/2018 20:30:00,10.98,10.9,2,-2.07
 15/12/2018 20:45:00,10.94,10.9,2,-2.03
 15/12/2018 21:00:00,10.91,10.9,2,-1.86
 15/12/2018 21:15:00,10.93,10.9,2,-1.77
 15/12/2018 21:30:00,10.98,10.9,2,-1.77
 15/12/2018 21:45:00,10.99,10.9,2,-1.77
 15/12/2018 22:00:00,10.99,10.9,2,-1.77
 15/12/2018 22:15:00,11.0,10.9,2,-1.67
 15/12/2018 22:30:00,11.01,10.9,2,-1.64
 15/12/2018 22:45:00,11.03,10.9,2,-1.62
 15/12/2018 23:00:00,11.03,10.9,2,-1.51
 15/12/2018 23:15:00,10.89,10.9,2,-1.98
 15/12/2018 23:30:00,10.91,10.9,2,-1.94
 15/12/2018 23:45:00,10.83,10.9,2,-2.21
 16/12/2018 00:00:00,10.8,10.9,2,-2.28
 16/12/2018 00:15:00,10.73,10.9,2,-2.91
 16/12/2018 00:30:00,10.81,10.9,2,-3.12
 16/12/2018 00:45:00,10.81,10.9,2,-3.31
 16/12/2018 01:00:00,10.82,10.9,2,-3.25
 16/12/2018 01:15:00,10.84,10.9,2,-3.07
 16/12/2018 01:30:00,10.84,10.9,2,-2.98
 16/12/2018 01:45:00,10.87,10.9,2,-2.91
 16/12/2018 02:00:00,10.89,10.9,2,-2.88
 16/12/2018 02:15:00,10.83,10.9,2,-3.16
 16/12/2018 02:30:00,10.85,10.9,2,-3.08
 16/12/2018 02:45:00,10.85,10.9,2,-3.3
 16/12/2018 03:00:00,10.87,10.9,2,-3.21
 16/12/2018 03:15:00,10.9,10.9,2,-3.15
 16/12/2018 03:30:00,10.94,10.9,2,-3.06
 16/12/2018 03:45:00,10.98,10.9,2,-2.91
 16/12/2018 04:00:00,10.97,10.9,2,-2.81
 16/12/2018 04:15:00,10.97,10.9,2,-2.69
 16/12/2018 04:30:00,10.99,10.9,2,-2.68
 16/12/2018 04:45:00,11.01,10.9,2,-2.55
 16/12/2018 05:00:00,11.02,10.9,2,-2.45
 16/12/2018 05:15:00,11.0,10.9,2,-2.44
 16/12/2018 05:30:00,10.94,10.9,2,-2.33
 16/12/2018 05:45:00,10.91,10.9,2,-2.35
 16/12/2018 06:00:00,10.93,10.9,2,-2.3
 16/12/2018 06:15:00,10.92,10.9,2,-2.28
 16/12/2018 06:30:00,10.98,10.9,2,-2.28
 16/12/2018 06:45:00,10.97,10.9,2,-2.28
 16/12/2018 07:00:00,10.94,10.9,2,-2.34
 16/12/2018 07:15:00,10.96,10.9,2,-2.13
 16/12/2018 07:30:00,10.93,10.9,2,-2.08
 16/12/2018 07:45:00,10.92,10.9,2,-2.14
 16/12/2018 08:00:00,10.91,10.9,2,-2.09
 16/12/2018 08:15:00,10.89,10.9,2,-1.89
 16/12/2018 08:30:00,10.9,10.9,2,-1.94
 16/12/2018 08:45:00,10.89,10.9,2,-1.91
 16/12/2018 09:00:00,10.88,10.9,2,-1.94
 16/12/2018 09:15:00,10.89,10.9,2,-1.94
 16/12/2018 09:30:00,10.83,10.9,2,-1.94
 16/12/2018 09:45:00,10.88,10.9,2,-1.81
 16/12/2018 10:00:00,10.86,10.9,2,-1.81
 16/12/2018 10:15:00,10.85,10.9,2,-1.81
 16/12/2018 10:30:00,10.84,10.9,2,-1.83
 16/12/2018 10:45:00,10.83,10.9,2,-1.81
 16/12/2018 11:00:00,10.81,10.9,2,-1.78
 16/12/2018 11:15:00,10.78,10.9,2,-1.67
 16/12/2018 11:30:00,10.84,10.9,2,-1.74
 16/12/2018 11:45:00,10.82,10.9,2,-1.79
 16/12/2018 12:00:00,10.86,10.9,2,-1.91
 16/12/2018 12:15:00,10.88,10.9,2,-2.03
 16/12/2018 12:30:00,10.84,10.9,2,-2.04
 16/12/2018 12:45:00,10.86,10.9,2,-2.06
 16/12/2018 13:00:00,10.84,10.9,2,-2.02
 16/12/2018 13:15:00,10.88,10.9,2,-2.08
 16/12/2018 13:30:00,10.89,10.9,2,-2.05
 16/12/2018 13:45:00,10.94,10.9,2,-1.95
 16/12/2018 14:00:00,10.9,10.9,2,-1.91
 16/12/2018 14:15:00,10.86,10.9,2,-1.98
 16/12/2018 14:30:00,10.87,10.9,2,-1.95
 16/12/2018 14:45:00,10.89,10.9,2,-1.82
 16/12/2018 15:00:00,10.87,10.9,2,-1.88
 16/12/2018 15:15:00,10.92,10.9,2,-1.98
 16/12/2018 15:30:00,10.92,10.9,2,-2.08
 16/12/2018 15:45:00,10.84,10.9,2,-2.04
 16/12/2018 16:00:00,10.81,10.9,2,-1.95
 16/12/2018 16:15:00,10.77,10.9,2,-2.01
 16/12/2018 16:30:00,10.82,10.9,2,-2.2
 16/12/2018 16:45:00,10.81,10.9,2,-2.31
 16/12/2018 17:00:00,10.76,10.9,2,-2.39
 16/12/2018 17:15:00,10.71,10.9,2,-2.45
 16/12/2018 17:30:00,10.74,10.9,2,-2.44
 16/12/2018 17:45:00,10.78,10.9,2,-2.41
 16/12/2018 18:00:00,10.83,10.9,2,-2.41
 16/12/2018 18:15:00,10.8,10.9,2,-2.41
 16/12/2018 18:30:00,10.84,10.9,2,-2.41
 16/12/2018 18:45:00,10.88,10.9,2,-2.29
 16/12/2018 19:00:00,10.93,10.9,2,-2.28
 16/12/2018 19:15:00,10.95,10.9,2,-2.27
 16/12/2018 19:30:00,11.02,10.9,2,-2.18
 16/12/2018 19:45:00,11.02,10.9,2,-2.14
 16/12/2018 20:00:00,10.95,10.9,2,-2.12
 16/12/2018 20:15:00,10.94,10.9,2,-2.04
 16/12/2018 20:30:00,10.98,10.9,2,-2.04
 16/12/2018 20:45:00,11.01,10.9,2,-1.91
 16/12/2018 21:00:00,10.95,10.9,2,-1.91
 16/12/2018 21:15:00,10.97,10.9,2,-1.92
 16/12/2018 21:30:00,11.01,10.9,2,-1.91
 16/12/2018 21:45:00,11.04,10.9,2,-1.85
 16/12/2018 22:00:00,11.04,10.9,2,-1.76
 16/12/2018 22:15:00,11.03,10.9,2,-1.68
 16/12/2018 22:30:00,10.94,10.9,2,-1.61
 16/12/2018 22:45:00,10.88,10.9,2,-1.54
 16/12/2018 23:00:00,10.91,10.9,2,-1.54
 16/12/2018 23:15:00,10.88,10.9,2,-1.89
 16/12/2018 23:30:00,10.87,10.9,2,-1.91
 16/12/2018 23:45:00,10.81,10.9,2,-2.14
 17/12/2018 00:00:00,10.8,10.9,2,-2.26
 17/12/2018 00:00:00,10.8,10.9,2,-2.26
 17/12/2018 00:15:00,10.74,10.9,2,-2.88
 17/12/2018 00:30:00,10.83,10.9,2,-3.11
 17/12/2018 00:45:00,10.83,10.9,2,-3.23
 17/12/2018 01:00:00,10.83,10.9,2,-3.24
 17/12/2018 01:15:00,10.84,10.9,2,-3.11
 17/12/2018 01:30:00,10.86,10.9,2,-3.02
 17/12/2018 01:45:00,10.87,10.9,2,-3.01
 17/12/2018 02:00:00,10.88,10.9,2,-2.91
 17/12/2018 02:15:00,10.83,10.9,2,-3.23
 17/12/2018 02:30:00,10.86,10.9,2,-3.22
 17/12/2018 02:45:00,10.84,10.9,2,-3.37
 17/12/2018 03:00:00,10.88,10.9,2,-3.3
 17/12/2018 03:15:00,10.91,10.9,2,-3.25
 17/12/2018 03:30:00,10.94,10.9,2,-3.14
 17/12/2018 03:45:00,10.96,10.9,2,-3.01
 17/12/2018 04:00:00,11.01,10.9,2,-2.93
 17/12/2018 04:15:00,11.02,10.9,2,-2.86
 17/12/2018 04:30:00,10.96,10.9,2,-2.7
 17/12/2018 04:45:00,10.92,10.9,2,-2.62
 17/12/2018 05:00:00,10.92,10.9,2,-2.54
 17/12/2018 05:15:00,10.93,10.9,2,-2.5
 17/12/2018 05:30:00,10.97,10.9,2,-2.41
 17/12/2018 05:45:00,10.97,10.9,2,-2.41
 17/12/2018 06:00:00,10.97,10.9,2,-2.41
 17/12/2018 06:15:00,10.88,10.9,2,-2.54
 17/12/2018 06:30:00,10.82,10.9,2,-2.58
 17/12/2018 06:45:00,10.76,10.9,2,-2.62
 17/12/2018 07:00:00,10.89,10.9,2,-2.75
 17/12/2018 07:15:00,10.92,10.9,2,-2.62
 17/12/2018 07:30:00,10.86,10.9,2,-2.62
 17/12/2018 07:45:00,10.82,10.9,2,-2.58
 17/12/2018 08:00:00,10.8,10.9,2,-2.58
 17/12/2018 08:15:00,10.79,10.9,2,-2.45
 17/12/2018 08:30:00,10.81,10.9,2,-2.43
 17/12/2018 08:45:00,10.82,10.9,2,-2.38
 17/12/2018 09:00:00,10.85,10.9,2,-2.28
 17/12/2018 09:15:00,10.9,10.9,2,-2.09
 17/12/2018 09:30:00,10.9,10.9,2,-2.05
 17/12/2018 09:45:00,10.93,10.9,2,-1.84
 17/12/2018 10:00:00,10.99,10.9,2,-1.64
 17/12/2018 10:15:00,11.02,10.9,2,-1.51
 17/12/2018 10:30:00,11.04,10.9,2,-1.37
 17/12/2018 10:45:00,10.97,10.9,2,-1.23
 17/12/2018 11:00:00,10.97,10.9,2,-1.17
 17/12/2018 11:15:00,10.99,10.9,2,-1.03
 17/12/2018 11:30:00,10.99,10.9,2,-1.13
 17/12/2018 11:45:00,11.05,10.9,2,-0.78
 17/12/2018 12:00:00,11.04,10.9,2,-0.63
 17/12/2018 12:15:00,10.99,10.9,2,-1.04
 17/12/2018 12:30:00,10.91,10.9,2,-1.65
 17/12/2018 12:45:00,10.88,10.9,2,-1.69
 17/12/2018 13:00:00,10.86,10.9,2,-1.8
 17/12/2018 13:15:00,10.88,10.9,2,-1.92
 17/12/2018 13:30:00,10.9,10.9,2,-1.94
 17/12/2018 13:45:00,10.89,10.9,2,-1.95
 17/12/2018 14:00:00,10.86,10.9,2,-1.93
 17/12/2018 14:15:00,10.84,10.9,2,-2.01
 17/12/2018 14:30:00,10.84,10.9,2,-2.04
 17/12/2018 14:45:00,10.83,10.9,2,-2.0
 17/12/2018 15:00:00,10.83,10.9,2,-2.08
 17/12/2018 15:15:00,10.79,10.9,2,-2.14
 17/12/2018 15:30:00,10.77,10.9,2,-2.19
 17/12/2018 15:45:00,10.75,10.9,2,-2.27
 17/12/2018 16:00:00,10.91,10.9,2,-2.25
 17/12/2018 16:15:00,10.98,10.9,2,-2.4
 17/12/2018 16:30:00,10.94,10.9,2,-2.45
 17/12/2018 16:45:00,10.94,10.9,2,-2.61
 17/12/2018 17:00:00,10.98,10.9,2,-2.65
 17/12/2018 17:15:00,10.98,10.9,2,-2.66
 17/12/2018 17:30:00,10.97,10.9,2,-2.63
 17/12/2018 17:45:00,10.95,10.9,2,-2.63
 17/12/2018 18:00:00,10.96,10.9,2,-2.55
 17/12/2018 18:15:00,10.98,10.9,2,-2.55
 17/12/2018 18:30:00,11.02,10.9,2,-2.49
 17/12/2018 18:45:00,11.04,10.9,2,-2.43
 17/12/2018 19:00:00,10.99,10.9,2,-2.4
 17/12/2018 19:15:00,10.95,10.9,2,-2.34
 17/12/2018 19:30:00,11.01,10.9,2,-2.28
 17/12/2018 19:45:00,11.01,10.9,2,-2.25
 17/12/2018 20:00:00,10.98,10.9,2,-2.16
 17/12/2018 20:15:00,10.89,10.9,2,-2.08
 17/12/2018 20:30:00,10.95,10.9,2,-2.01
 17/12/2018 20:45:00,10.99,10.9,2,-2.0
 17/12/2018 21:00:00,10.95,10.9,2,-1.96
 17/12/2018 21:15:00,10.91,10.9,2,-1.86
 17/12/2018 21:30:00,10.85,10.9,2,-1.81
 17/12/2018 21:45:00,10.88,10.9,2,-1.74
 17/12/2018 22:00:00,10.94,10.9,2,-1.77
 17/12/2018 22:15:00,10.98,10.9,2,-1.72
 17/12/2018 22:30:00,10.89,10.9,2,-1.58
 17/12/2018 22:45:00,10.93,10.9,2,-1.53
 17/12/2018 23:00:00,10.99,10.9,2,-1.49
 17/12/2018 23:15:00,10.95,10.9,2,-1.92
 17/12/2018 23:30:00,10.99,10.9,2,-1.94
 17/12/2018 23:45:00,10.98,10.9,2,-2.19
 18/12/2018 00:00:00,10.99,10.9,2,-2.25
 18/12/2018 00:15:00,10.81,10.9,2,-2.88
 18/12/2018 00:30:00,10.73,10.9,2,-2.96
 18/12/2018 00:45:00,10.81,10.9,2,-3.02
 18/12/2018 01:00:00,10.84,10.9,2,-3.14
 18/12/2018 01:15:00,10.9,10.9,2,-2.96
 18/12/2018 01:30:00,10.99,10.9,2,-2.95
 18/12/2018 01:45:00,11.02,10.9,2,-2.91
 18/12/2018 02:00:00,11.02,10.9,2,-2.79
 18/12/2018 02:15:00,10.97,10.9,2,-3.19
 18/12/2018 02:30:00,11.02,10.9,2,-3.15
 18/12/2018 02:45:00,11.02,10.9,2,-3.27
 18/12/2018 03:00:00,11.03,10.9,2,-3.19
 18/12/2018 03:15:00,10.92,10.9,2,-2.95
 18/12/2018 03:30:00,10.98,10.9,2,-2.82
 18/12/2018 03:45:00,10.96,10.9,2,-2.69
 18/12/2018 04:00:00,11.01,10.9,2,-2.59
 18/12/2018 04:15:00,10.95,10.9,2,-2.51
 18/12/2018 04:30:00,10.97,10.9,2,-2.42
 18/12/2018 04:45:00,10.97,10.9,2,-2.32
 18/12/2018 05:00:00,10.97,10.9,2,-2.14
 18/12/2018 05:15:00,10.99,10.9,2,-2.14
 18/12/2018 05:30:00,10.98,10.9,2,-2.14
 18/12/2018 05:45:00,10.91,10.9,2,-2.14
 18/12/2018 06:00:00,10.9,10.9,2,-2.1
 18/12/2018 06:15:00,10.83,10.9,2,-2.28
 18/12/2018 06:30:00,10.82,10.9,2,-2.34
 18/12/2018 06:45:00,10.77,10.9,2,-2.42
 18/12/2018 07:00:00,10.79,10.9,2,-2.55
 18/12/2018 07:15:00,11.01,10.9,2,-2.43
 18/12/2018 07:30:00,10.88,10.9,2,-2.38
 18/12/2018 07:45:00,10.82,10.9,2,-2.38
 18/12/2018 08:00:00,10.77,10.9,2,-2.38
 18/12/2018 08:15:00,10.74,10.9,2,-2.29
 18/12/2018 08:30:00,10.77,10.9,2,-2.27
 18/12/2018 08:45:00,10.84,10.9,2,-2.26
 18/12/2018 09:00:00,10.83,10.9,2,-2.28
 18/12/2018 09:15:00,10.81,10.9,2,-2.29
 18/12/2018 09:30:00,10.83,10.9,2,-2.31
 18/12/2018 09:45:00,10.86,10.9,2,-2.23
 18/12/2018 10:00:00,10.75,10.9,2,-2.24
 18/12/2018 10:15:00,10.75,10.9,2,-2.21
 18/12/2018 10:30:00,10.74,10.9,2,-2.21
 18/12/2018 10:45:00,10.74,10.9,2,-2.21
 18/12/2018 11:00:00,10.76,10.9,2,-2.16
 18/12/2018 11:15:00,10.78,10.9,2,-2.16
 18/12/2018 11:30:00,10.81,10.9,2,-2.18
 18/12/2018 11:45:00,10.79,10.9,2,-2.27
 18/12/2018 12:00:00,10.78,10.9,2,-2.31
 18/12/2018 12:15:00,10.77,10.9,2,-2.31
 18/12/2018 12:30:00,10.76,10.9,2,-2.26
 18/12/2018 12:45:00,10.81,10.9,2,-2.22
 18/12/2018 13:00:00,10.84,10.9,2,-2.24
 18/12/2018 13:15:00,10.89,10.9,2,-2.28
 18/12/2018 13:30:00,10.91,10.9,2,-2.29
 18/12/2018 13:45:00,10.91,10.9,2,-2.27
 18/12/2018 14:00:00,10.84,10.9,2,-2.28
 18/12/2018 14:15:00,10.86,10.9,2,-2.21
 18/12/2018 14:30:00,11.02,10.9,2,-2.24
 18/12/2018 14:45:00,10.94,10.9,2,-2.15
 18/12/2018 15:00:00,10.94,10.9,2,-2.2
 18/12/2018 15:15:00,10.94,10.9,2,-2.21
 18/12/2018 15:30:00,10.88,10.9,2,-2.18
 18/12/2018 15:45:00,10.87,10.9,2,-2.26
 18/12/2018 16:00:00,10.85,10.9,2,-2.37
 18/12/2018 16:15:00,10.78,10.9,2,-2.42
 18/12/2018 16:30:00,10.84,10.9,2,-2.56
 18/12/2018 16:45:00,10.87,10.9,2,-2.58
 18/12/2018 17:00:00,10.85,10.9,2,-2.68
 18/12/2018 17:15:00,10.88,10.9,2,-2.54
 18/12/2018 17:30:00,10.87,10.9,2,-2.53
 18/12/2018 17:45:00,10.93,10.9,2,-2.54
 18/12/2018 18:00:00,11.0,10.9,2,-2.57
 18/12/2018 18:15:00,11.03,10.9,2,-2.59
 18/12/2018 18:30:00,11.02,10.9,2,-2.59
 18/12/2018 18:45:00,11.03,10.9,2,-2.45
 18/12/2018 19:00:00,11.0,10.9,2,-2.42
 18/12/2018 19:15:00,10.83,10.9,2,-2.31
 18/12/2018 19:30:00,10.84,10.9,2,-2.25
 18/12/2018 19:45:00,10.78,10.9,2,-2.18
 18/12/2018 20:00:00,10.81,10.9,2,-2.18
 18/12/2018 20:15:00,10.75,10.9,2,-2.18
 18/12/2018 20:30:00,10.82,10.9,2,-2.18
 18/12/2018 20:45:00,10.88,10.9,2,-2.13
 18/12/2018 21:00:00,10.91,10.9,2,-2.02
 18/12/2018 21:15:00,10.97,10.9,2,-2.01
 18/12/2018 21:30:00,10.95,10.9,2,-1.89
 18/12/2018 21:45:00,10.82,10.9,2,-1.84
 18/12/2018 22:00:00,10.76,10.9,2,-1.82
 18/12/2018 22:15:00,10.82,10.9,2,-1.74
 18/12/2018 22:30:00,10.88,10.9,2,-1.64
 18/12/2018 22:45:00,10.93,10.9,2,-1.62
 18/12/2018 23:00:00,10.96,10.9,2,-1.59
 18/12/2018 23:15:00,10.95,10.9,2,-1.95
 18/12/2018 23:30:00,10.94,10.9,2,-1.98
 18/12/2018 23:45:00,10.93,10.9,2,-2.25
 19/12/2018 00:00:00,10.95,10.9,2,-2.31
 19/12/2018 00:15:00,10.81,10.9,2,-2.91
 19/12/2018 00:30:00,10.8,10.9,2,-3.11
 19/12/2018 00:45:00,10.75,10.9,2,-3.15
 19/12/2018 01:00:00,10.76,10.9,2,-3.14
 19/12/2018 01:15:00,10.8,10.9,2,-2.96
 19/12/2018 01:30:00,10.83,10.9,2,-2.95
 19/12/2018 01:45:00,10.85,10.9,2,-2.89
 19/12/2018 02:00:00,10.85,10.9,2,-2.85
 19/12/2018 02:15:00,10.82,10.9,2,-3.15
 19/12/2018 02:30:00,10.84,10.9,2,-3.08
 19/12/2018 02:45:00,10.82,10.9,2,-3.26
 19/12/2018 03:00:00,10.88,10.9,2,-3.22
 19/12/2018 03:15:00,10.9,10.92,2,-3.13
 19/12/2018 03:30:00,10.95,11.0,2,-2.99
 19/12/2018 03:45:00,10.98,11.0,2,-2.9
 19/12/2018 04:00:00,10.95,11.0,2,-2.74
 19/12/2018 04:15:00,10.94,11.0,2,-2.65
 19/12/2018 04:30:00,10.96,11.0,2,-2.55
 19/12/2018 04:45:00,10.96,11.0,2,-2.41
 19/12/2018 05:00:00,10.95,11.0,2,-2.32
 19/12/2018 05:15:00,10.91,11.0,2,-2.34
 19/12/2018 05:30:00,10.95,11.0,2,-2.24
 19/12/2018 05:45:00,10.9,11.0,2,-2.24
 19/12/2018 06:00:00,10.86,11.0,2,-2.34
 19/12/2018 06:15:00,10.94,11.0,2,-2.43
 19/12/2018 06:30:00,10.94,11.0,2,-2.47
 19/12/2018 06:45:00,10.88,11.0,2,-2.56
 19/12/2018 07:00:00,10.95,11.0,2,-2.7
 19/12/2018 07:15:00,10.88,11.0,2,-2.49
 19/12/2018 07:30:00,10.95,11.0,2,-2.58
 19/12/2018 07:45:00,10.9,11.0,2,-2.52
 19/12/2018 08:00:00,10.9,11.0,2,-2.56
 19/12/2018 08:15:00,10.88,11.0,2,-2.36
 19/12/2018 08:30:00,10.88,11.0,2,-2.38
 19/12/2018 08:45:00,10.86,11.0,2,-2.36
 19/12/2018 09:00:00,10.99,11.0,2,-2.39
 19/12/2018 09:15:00,10.98,11.0,2,-2.33
 19/12/2018 09:30:00,10.97,11.0,2,-2.15
 19/12/2018 09:45:00,11.01,11.0,2,-2.22
 19/12/2018 10:00:00,11.1,11.0,2,-1.69
 19/12/2018 10:15:00,11.1,11.0,2,-1.31
 19/12/2018 10:30:00,10.99,11.0,2,-1.16
 19/12/2018 10:45:00,10.99,11.0,2,-0.98
 19/12/2018 11:00:00,11.01,11.0,2,-0.83
 19/12/2018 11:15:00,11.03,11.0,2,-0.65
 19/12/2018 11:30:00,10.96,11.0,2,-1.01
 19/12/2018 11:45:00,10.95,11.0,2,-0.9
 19/12/2018 12:00:00,10.92,11.0,2,-1.6
 19/12/2018 12:15:00,10.91,11.0,2,-1.54
 19/12/2018 12:30:00,10.93,11.0,2,-1.29
 19/12/2018 12:45:00,10.97,11.0,2,-1.35
 19/12/2018 13:00:00,10.97,11.0,2,-1.55
 19/12/2018 13:15:00,11.03,11.0,2,-1.53
 19/12/2018 13:30:00,11.01,11.0,2,-1.55
 19/12/2018 13:45:00,11.0,11.0,2,-1.55
 19/12/2018 14:00:00,10.94,11.0,2,-1.49
 19/12/2018 14:15:00,10.88,11.0,2,-1.62
 19/12/2018 14:30:00,10.86,11.0,2,-1.78
 19/12/2018 14:45:00,10.88,11.0,2,-1.95
 19/12/2018 15:00:00,10.97,11.0,2,-2.01
 19/12/2018 15:15:00,10.96,11.0,2,-2.08
 19/12/2018 15:30:00,10.97,11.0,2,-2.14
 19/12/2018 15:45:00,10.94,11.0,2,-2.14
 19/12/2018 16:00:00,10.91,11.0,2,-2.14
 19/12/2018 16:15:00,10.91,11.0,2,-2.27
 19/12/2018 16:30:00,10.9,11.0,2,-2.41
 19/12/2018 16:45:00,11.0,11.0,2,-2.61
 19/12/2018 17:00:00,11.01,11.0,2,-2.68
 19/12/2018 17:15:00,11.03,11.0,2,-2.64
 19/12/2018 17:30:00,11.06,11.0,2,-2.54
 19/12/2018 17:45:00,11.08,11.0,2,-2.52
 19/12/2018 18:00:00,11.1,11.0,2,-2.52
 19/12/2018 18:15:00,11.1,11.0,2,-2.54
 19/12/2018 18:30:00,11.12,11.0,2,-2.55
 19/12/2018 18:45:00,11.14,11.0,2,-2.53
 19/12/2018 19:00:00,11.06,11.0,2,-2.49
 19/12/2018 19:15:00,11.09,11.0,2,-2.4
 19/12/2018 19:30:00,11.08,11.0,2,-2.32
 19/12/2018 19:45:00,11.14,11.0,2,-2.28
 19/12/2018 20:00:00,11.1,11.0,2,-2.26
 19/12/2018 20:15:00,11.08,11.0,2,-2.3
 19/12/2018 20:30:00,11.11,11.0,2,-2.25
 19/12/2018 20:45:00,11.11,11.0,2,-2.13
 19/12/2018 21:00:00,11.11,11.0,2,-2.04
 19/12/2018 21:15:00,11.11,11.0,2,-2.04
 19/12/2018 21:30:00,11.11,11.0,2,-2.02
 19/12/2018 21:45:00,11.11,11.0,2,-1.94
 19/12/2018 22:00:00,11.05,11.0,2,-1.85
 19/12/2018 22:15:00,11.0,11.0,2,-1.74
 19/12/2018 22:30:00,11.02,11.0,2,-1.7
 19/12/2018 22:45:00,11.03,11.0,2,-1.61
 19/12/2018 23:00:00,11.01,11.0,2,-1.61
 19/12/2018 23:15:00,10.99,11.0,2,-1.98
 19/12/2018 23:30:00,10.99,11.0,2,-1.89
 19/12/2018 23:45:00,10.93,11.0,2,-2.23
 20/12/2018 00:00:00,10.96,11.0,2,-2.27
 20/12/2018 00:15:00,10.86,11.0,2,-2.95
 20/12/2018 00:30:00,10.9,11.0,2,-3.11
 20/12/2018 00:45:00,10.88,11.0,2,-3.19
 20/12/2018 01:00:00,10.89,11.0,2,-3.24
 20/12/2018 01:15:00,10.91,11.0,2,-3.06
 20/12/2018 01:30:00,10.92,11.0,2,-3.0
 20/12/2018 01:45:00,10.97,11.0,2,-2.92
 20/12/2018 02:00:00,11.0,11.0,2,-2.82
 20/12/2018 02:15:00,10.96,11.0,2,-3.16
 20/12/2018 02:30:00,10.97,11.0,2,-3.15
 20/12/2018 02:45:00,10.97,11.0,2,-3.31
 20/12/2018 03:00:00,11.0,11.0,2,-3.18
 20/12/2018 03:15:00,11.02,11.0,2,-3.13
 20/12/2018 03:30:00,11.09,11.0,2,-2.93
 20/12/2018 03:45:00,11.11,11.0,2,-2.83
 20/12/2018 04:00:00,11.05,11.0,2,-2.69
 20/12/2018 04:15:00,11.01,11.0,2,-2.57
 20/12/2018 04:30:00,11.02,11.0,2,-2.45
 20/12/2018 04:45:00,11.04,11.0,2,-2.38
 20/12/2018 05:00:00,11.04,11.0,2,-2.31
 20/12/2018 05:15:00,11.0,11.0,2,-2.26
 20/12/2018 05:30:00,10.99,11.0,2,-2.18
 20/12/2018 05:45:00,10.95,11.0,2,-2.21
 20/12/2018 06:00:00,10.96,11.0,2,-2.21
 20/12/2018 06:15:00,10.88,11.0,2,-2.31
 20/12/2018 06:30:00,10.87,11.0,2,-2.41
 20/12/2018 06:45:00,10.86,11.0,2,-2.49
 20/12/2018 07:00:00,10.87,11.0,2,-2.57
 20/12/2018 07:15:00,10.96,11.0,2,-2.4
 20/12/2018 07:30:00,10.95,11.0,2,-2.42
 20/12/2018 07:45:00,10.86,11.0,2,-2.44
 20/12/2018 08:00:00,10.98,11.0,2,-2.49
 20/12/2018 08:15:00,10.98,11.0,2,-2.32
 20/12/2018 08:30:00,10.98,11.0,2,-2.31
 20/12/2018 08:45:00,11.0,11.0,2,-2.28
 20/12/2018 09:00:00,11.09,11.0,2,-2.18
 20/12/2018 09:15:00,11.11,11.0,2,-2.02
 20/12/2018 09:30:00,11.1,11.0,2,-1.76
 20/12/2018 09:45:00,10.98,11.0,2,-1.53
 20/12/2018 10:00:00,10.96,11.0,2,-1.42
 20/12/2018 10:15:00,11.0,11.0,2,-1.4
 20/12/2018 10:30:00,10.94,11.0,2,-1.65
 20/12/2018 10:45:00,10.93,11.0,2,-1.68
 20/12/2018 11:00:00,10.95,11.0,2,-1.72
 20/12/2018 11:15:00,10.98,11.0,2,-1.59
 20/12/2018 11:30:00,11.01,11.0,2,-1.38
 20/12/2018 11:45:00,11.03,11.0,2,-1.74
 20/12/2018 12:00:00,11.02,11.0,2,-1.54
 20/12/2018 12:15:00,10.98,11.0,1,-1.7
 20/12/2018 12:30:00,10.94,10.91,2,-2.03
 20/12/2018 12:45:00,10.94,10.89,2,-1.95
 20/12/2018 13:00:00,10.79,10.89,2,-1.85
 20/12/2018 13:15:00,10.76,10.89,2,-1.82
 20/12/2018 13:30:00,10.83,10.89,2,-2.11
 20/12/2018 13:45:00,10.88,10.89,2,-1.77
 20/12/2018 14:00:00,10.88,10.89,2,-1.44
 20/12/2018 14:15:00,10.86,10.89,2,-1.72
 20/12/2018 14:30:00,10.82,10.89,2,-1.65
 20/12/2018 14:45:00,10.95,10.89,2,-1.85
 20/12/2018 15:00:00,10.93,10.89,2,-1.99
 20/12/2018 15:15:00,10.92,10.89,2,-2.01
 20/12/2018 15:30:00,10.94,10.89,2,-2.02
 20/12/2018 15:45:00,10.91,10.89,2,-2.06
 20/12/2018 16:00:00,10.89,10.89,2,-2.15
 20/12/2018 16:15:00,10.86,10.89,2,-2.28
 20/12/2018 16:30:00,10.8,10.89,2,-2.44
 20/12/2018 16:45:00,10.8,10.89,2,-2.54
 20/12/2018 17:00:00,10.87,10.89,2,-2.65
 20/12/2018 17:15:00,10.88,10.89,2,-2.57
 20/12/2018 17:30:00,10.82,10.89,2,-2.46
 20/12/2018 17:45:00,10.84,10.89,2,-2.53
 20/12/2018 18:00:00,10.81,10.89,2,-2.48
 20/12/2018 18:15:00,10.74,10.89,2,-2.46
