DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 20/12/2018 18:30:00,10.77,10.89,2,-2.51
 20/12/2018 18:45:00,10.81,10.89,2,-2.51
 20/12/2018 19:00:00,10.86,10.89,2,-2.39
 20/12/2018 19:15:00,10.89,10.89,2,-2.34
 20/12/2018 19:30:00,10.93,10.89,2,-2.27
 20/12/2018 19:45:00,10.94,10.89,2,-2.16
 20/12/2018 20:00:00,11.02,10.89,2,-2.17
 20/12/2018 20:15:00,10.98,10.89,2,-2.1
 20/12/2018 20:30:00,11.01,10.89,2,-2.08
 20/12/2018 20:45:00,10.95,10.89,2,-2.03
 20/12/2018 21:00:00,10.92,10.89,2,-2.01
 20/12/2018 21:15:00,10.79,10.89,2,-1.95
 20/12/2018 21:30:00,10.85,10.89,2,-1.88
 20/12/2018 21:45:00,10.93,10.89,2,-1.78
 20/12/2018 22:00:00,10.94,10.89,2,-1.77
 20/12/2018 22:15:00,10.96,10.89,2,-1.77
 20/12/2018 22:30:00,10.98,10.89,2,-1.64
 20/12/2018 22:45:00,11.02,10.89,2,-1.54
 20/12/2018 23:00:00,10.93,10.89,2,-1.52
 20/12/2018 23:15:00,10.87,10.89,2,-1.84
 20/12/2018 23:30:00,10.9,10.89,2,-1.81
 20/12/2018 23:45:00,10.89,10.89,2,-2.07
 21/12/2018 00:00:00,10.9,10.89,2,-2.11
 21/12/2018 00:15:00,10.75,10.89,2,-2.79
 21/12/2018 00:30:00,10.83,10.89,2,-2.99
 21/12/2018 00:45:00,10.87,10.89,2,-3.08
 21/12/2018 01:00:00,10.9,10.89,2,-3.03
 21/12/2018 01:15:00,10.9,10.89,2,-2.9
 21/12/2018 01:30:00,10.92,10.89,2,-2.79
 21/12/2018 01:45:00,10.96,10.89,2,-2.78
 21/12/2018 02:00:00,10.98,10.89,2,-2.67
 21/12/2018 02:15:00,10.96,10.89,2,-2.98
 21/12/2018 02:30:00,10.97,10.89,2,-2.95
 21/12/2018 02:45:00,10.92,10.89,2,-3.08
 21/12/2018 03:00:00,10.96,10.89,2,-3.05
 21/12/2018 03:15:00,10.98,10.89,2,-2.9
 21/12/2018 03:30:00,11.01,10.89,2,-2.78
 21/12/2018 03:45:00,10.94,10.89,2,-2.56
 21/12/2018 04:00:00,10.89,10.89,2,-2.43
 21/12/2018 04:15:00,10.78,10.89,2,-2.34
 21/12/2018 04:30:00,10.81,10.89,2,-2.24
 21/12/2018 04:45:00,10.82,10.89,2,-2.2
 21/12/2018 05:00:00,10.81,10.89,2,-2.14
 21/12/2018 05:15:00,10.77,10.89,2,-2.14
 21/12/2018 05:30:00,10.78,10.89,2,-2.06
 21/12/2018 05:45:00,10.73,10.89,2,-2.04
 21/12/2018 06:00:00,10.86,10.89,2,-2.06
 21/12/2018 06:15:00,10.83,10.89,2,-2.16
 21/12/2018 06:30:00,10.78,10.89,2,-2.21
 21/12/2018 06:45:00,10.76,10.89,2,-2.38
 21/12/2018 07:00:00,10.92,10.89,2,-2.42
 21/12/2018 07:15:00,10.94,10.89,2,-2.27
 21/12/2018 07:30:00,10.89,10.89,2,-2.24
 21/12/2018 07:45:00,10.83,10.89,2,-2.23
 21/12/2018 08:00:00,10.79,10.89,2,-2.29
 21/12/2018 08:15:00,10.87,10.89,2,-2.11
 21/12/2018 08:30:00,10.85,10.89,2,-2.08
 21/12/2018 08:45:00,10.84,10.89,2,-2.08
 21/12/2018 09:00:00,10.86,10.89,2,-2.1
 21/12/2018 09:15:00,10.86,10.89,2,-2.06
 21/12/2018 09:30:00,10.86,10.89,2,-2.1
 21/12/2018 09:45:00,10.87,10.89,2,-2.09
 21/12/2018 10:00:00,10.86,10.89,2,-2.05
 21/12/2018 10:15:00,10.89,10.89,2,-2.03
 21/12/2018 10:30:00,10.93,10.89,2,-1.9
 21/12/2018 10:45:00,10.98,10.89,2,-1.8
 21/12/2018 11:00:00,10.99,10.89,2,-1.81
 21/12/2018 11:15:00,11.0,10.89,2,-1.78
 21/12/2018 11:30:00,10.9,10.89,2,-1.68
 21/12/2018 11:45:00,10.89,10.89,2,-1.73
 21/12/2018 12:00:00,10.94,10.89,2,-1.6
 21/12/2018 12:15:00,10.93,10.89,2,-1.64
 21/12/2018 12:30:00,10.97,10.89,2,-1.66
 21/12/2018 12:45:00,10.97,10.89,2,-1.64
 21/12/2018 13:00:00,11.0,10.89,2,-1.64
 21/12/2018 13:15:00,11.03,10.89,2,-1.59
 21/12/2018 13:30:00,11.03,10.89,2,-1.65
 21/12/2018 13:45:00,10.99,10.89,2,-1.71
 21/12/2018 14:00:00,10.97,10.89,2,-1.71
 21/12/2018 14:15:00,10.94,10.89,2,-1.74
 21/12/2018 14:30:00,10.95,10.89,2,-1.72
 21/12/2018 14:45:00,10.96,10.89,2,-1.67
 21/12/2018 15:00:00,10.96,10.89,2,-1.67
 21/12/2018 15:15:00,10.96,10.89,2,-1.63
 21/12/2018 15:30:00,10.95,10.89,2,-1.71
 21/12/2018 15:45:00,10.9,10.89,2,-1.73
 21/12/2018 16:00:00,10.86,10.89,2,-1.71
 21/12/2018 16:15:00,10.81,10.89,2,-1.89
 21/12/2018 16:30:00,10.81,10.89,2,-1.96
 21/12/2018 16:45:00,11.02,10.89,2,-2.06
 21/12/2018 17:00:00,10.9,10.89,2,-2.15
 21/12/2018 17:15:00,10.85,10.89,2,-2.21
 21/12/2018 17:30:00,10.83,10.89,2,-2.21
 21/12/2018 17:45:00,10.81,10.89,2,-2.21
 21/12/2018 18:00:00,10.84,10.89,2,-2.21
 21/12/2018 18:15:00,10.8,10.89,2,-2.21
 21/12/2018 18:30:00,10.82,10.89,2,-2.19
 21/12/2018 18:45:00,10.82,10.89,2,-2.18
 21/12/2018 19:00:00,10.84,10.89,2,-2.14
 21/12/2018 19:15:00,10.8,10.89,2,-2.08
 21/12/2018 19:30:00,10.85,10.89,2,-2.03
 21/12/2018 19:45:00,10.9,10.89,2,-1.98
 21/12/2018 20:00:00,10.91,10.89,2,-1.92
 21/12/2018 20:15:00,10.9,10.89,2,-1.97
 21/12/2018 20:30:00,10.97,10.89,2,-1.91
 21/12/2018 20:45:00,11.01,10.89,2,-1.77
 21/12/2018 21:00:00,10.99,10.89,2,-1.71
 21/12/2018 21:15:00,10.96,10.89,2,-1.64
 21/12/2018 21:30:00,10.97,10.89,2,-1.64
 21/12/2018 21:45:00,11.0,10.89,2,-1.64
 21/12/2018 22:00:00,11.02,10.89,2,-1.64
 21/12/2018 22:15:00,11.04,10.89,2,-1.56
 21/12/2018 22:30:00,10.95,10.89,2,-1.51
 21/12/2018 22:45:00,10.95,10.89,2,-1.45
 21/12/2018 23:00:00,10.95,10.89,2,-1.41
 21/12/2018 23:15:00,10.9,10.89,2,-1.74
 21/12/2018 23:30:00,10.91,10.89,2,-1.77
 21/12/2018 23:45:00,10.9,10.89,2,-2.01
 22/12/2018 00:00:00,10.89,10.89,2,-2.08
 22/12/2018 00:15:00,10.77,10.89,2,-2.72
 22/12/2018 00:30:00,10.8,10.89,2,-2.88
 22/12/2018 00:45:00,10.76,10.89,2,-2.96
 22/12/2018 01:00:00,10.77,10.89,2,-2.9
 22/12/2018 01:15:00,10.81,10.89,2,-2.81
 22/12/2018 01:30:00,10.84,10.89,2,-2.79
 22/12/2018 01:45:00,10.88,10.89,2,-2.68
 22/12/2018 02:00:00,10.92,10.89,2,-2.63
 22/12/2018 02:15:00,10.84,10.89,2,-2.89
 22/12/2018 02:30:00,10.87,10.89,2,-2.91
 22/12/2018 02:45:00,10.88,10.89,2,-3.04
 22/12/2018 03:00:00,10.91,10.89,2,-2.95
 22/12/2018 03:15:00,10.92,10.89,2,-2.78
 22/12/2018 03:30:00,10.97,10.89,2,-2.71
 22/12/2018 03:45:00,10.98,10.89,2,-2.58
 22/12/2018 04:00:00,11.01,10.89,2,-2.4
 22/12/2018 04:15:00,10.93,10.89,2,-2.31
 22/12/2018 04:30:00,10.95,10.89,2,-2.23
 22/12/2018 04:45:00,10.95,10.89,2,-2.12
 22/12/2018 05:00:00,10.97,10.89,2,-2.04
 22/12/2018 05:15:00,10.95,10.89,2,-2.04
 22/12/2018 05:30:00,10.95,10.89,2,-1.98
 22/12/2018 05:45:00,10.93,10.89,2,-1.91
 22/12/2018 06:00:00,10.88,10.89,2,-1.97
 22/12/2018 06:15:00,10.82,10.89,2,-1.94
 22/12/2018 06:30:00,10.83,10.89,2,-2.04
 22/12/2018 06:45:00,10.84,10.89,2,-2.04
 22/12/2018 07:00:00,10.8,10.89,2,-2.18
 22/12/2018 07:15:00,10.79,10.89,2,-2.0
 22/12/2018 07:30:00,10.77,10.89,2,-1.95
 22/12/2018 07:45:00,10.75,10.89,2,-1.92
 22/12/2018 08:00:00,10.8,10.89,2,-1.93
 22/12/2018 08:15:00,10.87,10.89,2,-1.76
 22/12/2018 08:30:00,11.01,10.89,2,-1.8
 22/12/2018 08:45:00,11.01,10.89,2,-1.75
 22/12/2018 09:00:00,11.02,10.89,2,-1.7
 22/12/2018 09:15:00,11.0,10.89,2,-1.64
 22/12/2018 09:30:00,10.95,10.89,2,-1.56
 22/12/2018 09:45:00,10.98,10.89,2,-1.44
 22/12/2018 10:00:00,11.0,10.89,2,-1.32
 22/12/2018 10:15:00,10.98,10.89,2,-1.28
 22/12/2018 10:30:00,10.98,10.89,2,-1.37
 22/12/2018 10:45:00,11.0,10.89,2,-1.28
 22/12/2018 11:00:00,10.95,10.89,2,-1.28
 22/12/2018 11:15:00,10.93,10.89,2,-1.41
 22/12/2018 11:30:00,10.96,10.89,2,-1.36
 22/12/2018 11:45:00,10.9,10.89,2,-1.27
 22/12/2018 12:00:00,10.9,10.89,2,-1.39
 22/12/2018 12:15:00,10.88,10.89,2,-1.35
 22/12/2018 12:30:00,10.88,10.89,2,-1.36
 22/12/2018 12:45:00,10.94,10.89,2,-1.22
 22/12/2018 13:00:00,10.93,10.89,2,-1.24
 22/12/2018 13:15:00,10.96,10.89,2,-1.13
 22/12/2018 13:30:00,10.95,10.89,2,-1.15
 22/12/2018 13:45:00,10.94,10.89,2,-1.29
 22/12/2018 14:00:00,10.96,10.89,2,-1.21
 22/12/2018 14:15:00,10.96,10.89,2,-1.17
 22/12/2018 14:30:00,10.97,10.89,2,-1.28
 22/12/2018 14:45:00,10.94,10.89,2,-1.26
 22/12/2018 15:00:00,10.92,10.89,2,-1.42
 22/12/2018 15:15:00,10.91,10.9,1,-1.53
 22/12/2018 15:30:00,10.92,10.9,1,-1.55
 22/12/2018 15:45:00,10.91,10.9,1,-1.52
 22/12/2018 16:00:00,10.84,10.9,1,-1.61
 22/12/2018 16:15:00,10.78,10.9,1,-1.72
 22/12/2018 16:30:00,10.78,10.9,1,-1.79
 22/12/2018 16:45:00,10.79,10.9,1,-1.98
 22/12/2018 17:00:00,10.8,10.9,1,-2.11
 22/12/2018 17:15:00,10.84,10.9,1,-2.14
 22/12/2018 17:30:00,10.83,10.9,1,-2.15
 22/12/2018 17:45:00,10.82,10.9,1,-2.32
 22/12/2018 18:00:00,10.83,10.9,1,-2.3
 22/12/2018 18:15:00,10.78,10.9,1,-2.27
 22/12/2018 18:30:00,10.8,10.9,1,-2.34
 22/12/2018 18:45:00,10.86,10.9,1,-2.25
 22/12/2018 19:00:00,10.86,10.9,1,-2.19
 22/12/2018 19:15:00,10.83,10.9,1,-2.13
 22/12/2018 19:30:00,10.86,10.9,1,-2.05
 22/12/2018 19:45:00,10.89,10.9,1,-2.0
 22/12/2018 20:00:00,10.91,10.9,1,-1.91
 22/12/2018 20:15:00,10.95,10.9,1,-1.91
 22/12/2018 20:30:00,11.0,10.9,1,-1.91
 22/12/2018 20:45:00,11.04,10.9,1,-1.89
 22/12/2018 21:00:00,11.03,10.9,1,-1.79
 22/12/2018 21:15:00,10.94,10.9,1,-1.77
 22/12/2018 21:30:00,11.0,10.9,1,-1.64
 22/12/2018 21:45:00,10.98,10.9,1,-1.62
 22/12/2018 22:00:00,11.0,10.9,1,-1.59
 22/12/2018 22:15:00,11.0,10.9,1,-1.5
 22/12/2018 22:30:00,10.93,10.9,1,-1.44
 22/12/2018 22:45:00,10.95,10.9,1,-1.44
 22/12/2018 23:00:00,10.96,10.9,1,-1.44
 22/12/2018 23:15:00,10.89,10.9,1,-1.78
 22/12/2018 23:30:00,10.9,10.9,1,-1.81
 22/12/2018 23:45:00,10.88,10.9,1,-2.04
 23/12/2018 00:00:00,10.9,10.9,1,-2.12
 23/12/2018 00:15:00,10.79,10.9,1,-2.77
 23/12/2018 00:30:00,10.81,10.9,1,-2.91
 23/12/2018 00:45:00,10.79,10.9,1,-2.99
 23/12/2018 01:00:00,10.82,10.9,1,-3.0
 23/12/2018 01:15:00,10.85,10.9,1,-2.86
 23/12/2018 01:30:00,10.87,10.9,1,-2.79
 23/12/2018 01:45:00,10.91,10.9,1,-2.68
 23/12/2018 02:00:00,10.94,10.9,1,-2.6
 23/12/2018 02:15:00,10.9,10.9,1,-2.9
 23/12/2018 02:30:00,10.92,10.9,1,-2.91
 23/12/2018 02:45:00,10.95,10.9,1,-3.02
 23/12/2018 03:00:00,10.99,10.9,1,-2.91
 23/12/2018 03:15:00,11.02,10.9,1,-2.85
 23/12/2018 03:30:00,11.03,10.9,1,-2.73
 23/12/2018 03:45:00,10.95,10.9,1,-2.52
 23/12/2018 04:00:00,10.96,10.9,1,-2.4
 23/12/2018 04:15:00,10.9,10.9,1,-2.29
 23/12/2018 04:30:00,10.87,10.9,1,-2.21
 23/12/2018 04:45:00,10.84,10.9,1,-2.18
 23/12/2018 05:00:00,10.84,10.9,1,-2.08
 23/12/2018 05:15:00,10.86,10.9,1,-1.95
 23/12/2018 05:30:00,10.87,10.9,1,-1.94
 23/12/2018 05:45:00,10.86,10.9,1,-1.94
 23/12/2018 06:00:00,10.86,10.9,1,-1.94
 23/12/2018 06:15:00,10.84,10.9,1,-1.94
 23/12/2018 06:30:00,10.83,10.9,1,-1.94
 23/12/2018 06:45:00,10.79,10.9,1,-2.01
 23/12/2018 07:00:00,10.76,10.9,1,-2.04
 23/12/2018 07:15:00,10.75,10.9,1,-1.82
 23/12/2018 07:30:00,10.74,10.9,1,-1.77
 23/12/2018 07:45:00,10.75,10.9,1,-1.77
 23/12/2018 08:00:00,10.83,10.9,1,-1.77
 23/12/2018 08:15:00,10.85,10.9,1,-1.69
 23/12/2018 08:30:00,10.92,10.9,1,-1.67
 23/12/2018 08:45:00,10.89,10.9,1,-1.67
 23/12/2018 09:00:00,10.86,10.9,1,-1.66
 23/12/2018 09:15:00,10.85,10.9,1,-1.56
 23/12/2018 09:30:00,10.85,10.9,1,-1.64
 23/12/2018 09:45:00,10.84,10.9,1,-1.59
 23/12/2018 10:00:00,10.83,10.9,1,-1.53
 23/12/2018 10:15:00,10.91,10.9,1,-1.6
 23/12/2018 10:30:00,10.91,10.9,1,-1.6
 23/12/2018 10:45:00,10.91,10.9,1,-1.6
 23/12/2018 11:00:00,10.92,10.9,1,-1.63
 23/12/2018 11:15:00,10.93,10.9,1,-1.48
 23/12/2018 11:30:00,10.93,10.9,1,-1.51
 23/12/2018 11:45:00,10.94,10.9,1,-1.61
 23/12/2018 12:00:00,10.93,10.9,1,-1.64
 23/12/2018 12:15:00,10.95,10.9,1,-1.68
 23/12/2018 12:30:00,10.95,10.9,1,-1.74
 23/12/2018 12:45:00,10.95,10.9,1,-1.74
 23/12/2018 13:00:00,10.95,10.9,1,-1.74
 23/12/2018 13:15:00,10.97,10.9,1,-1.74
 23/12/2018 13:30:00,10.99,10.9,1,-1.7
 23/12/2018 13:45:00,10.99,10.9,1,-1.71
 23/12/2018 14:00:00,11.0,10.9,1,-1.7
 23/12/2018 14:15:00,11.01,10.9,1,-1.71
 23/12/2018 14:30:00,11.01,10.9,1,-1.71
 23/12/2018 14:45:00,11.02,10.9,1,-1.62
 23/12/2018 15:00:00,11.0,10.9,1,-1.61
 23/12/2018 15:15:00,10.99,10.9,1,-1.68
 23/12/2018 15:30:00,11.0,10.9,1,-1.7
 23/12/2018 15:45:00,10.99,10.9,1,-1.74
 23/12/2018 16:00:00,10.94,10.9,1,-1.77
 23/12/2018 16:15:00,10.87,10.9,1,-1.9
 23/12/2018 16:30:00,10.86,10.9,1,-1.91
 23/12/2018 16:45:00,10.89,10.9,1,-2.08
 23/12/2018 17:00:00,10.85,10.9,1,-2.18
 23/12/2018 17:15:00,10.83,10.9,1,-2.22
 23/12/2018 17:30:00,10.84,10.9,1,-2.24
 23/12/2018 17:45:00,10.85,10.9,1,-2.24
 23/12/2018 18:00:00,10.84,10.9,1,-2.14
 23/12/2018 18:15:00,10.84,10.9,1,-2.14
 23/12/2018 18:30:00,10.89,10.9,1,-2.09
 23/12/2018 18:45:00,10.92,10.9,1,-2.02
 23/12/2018 19:00:00,10.96,10.9,1,-1.91
 23/12/2018 19:15:00,10.98,10.9,1,-1.94
 23/12/2018 19:30:00,11.01,10.9,1,-1.91
 23/12/2018 19:45:00,11.05,10.9,1,-1.78
 23/12/2018 20:00:00,11.03,10.9,1,-1.77
 23/12/2018 20:15:00,10.99,10.9,1,-1.77
 23/12/2018 20:30:00,11.03,10.9,1,-1.72
 23/12/2018 20:45:00,11.03,10.9,1,-1.67
 23/12/2018 21:00:00,10.94,10.9,1,-1.67
 23/12/2018 21:15:00,10.91,10.9,1,-1.67
 23/12/2018 21:30:00,10.98,10.9,1,-1.63
 23/12/2018 21:45:00,11.0,10.9,1,-1.57
 23/12/2018 22:00:00,11.03,10.9,1,-1.47
 23/12/2018 22:15:00,10.97,10.9,1,-1.4
 23/12/2018 22:30:00,10.96,10.9,1,-1.41
 23/12/2018 22:45:00,10.98,10.9,1,-1.35
 23/12/2018 23:00:00,11.02,10.9,1,-1.33
 23/12/2018 23:15:00,10.96,10.9,1,-1.65
 23/12/2018 23:30:00,10.96,10.9,1,-1.67
 23/12/2018 23:45:00,10.91,10.9,1,-1.93
 24/12/2018 00:00:00,10.93,10.9,1,-1.98
 24/12/2018 00:00:00,10.93,10.9,1,-1.98
 24/12/2018 00:15:00,10.78,10.9,1,-2.53
 24/12/2018 00:30:00,10.78,10.9,1,-2.55
 24/12/2018 00:45:00,10.78,10.9,1,-2.55
 24/12/2018 01:00:00,10.78,10.9,1,-2.55
 24/12/2018 01:15:00,10.78,10.9,1,-2.55
 24/12/2018 01:30:00,10.78,10.9,1,-2.55
 24/12/2018 01:45:00,10.78,10.9,1,-2.55
 24/12/2018 02:00:00,10.78,10.9,1,-2.55
 24/12/2018 02:15:00,10.78,10.9,1,-2.55
 24/12/2018 02:30:00,10.78,10.9,1,-2.55
 24/12/2018 02:45:00,10.78,10.9,1,-2.55
 24/12/2018 03:00:00,10.78,10.9,1,-2.55
 24/12/2018 03:15:00,10.78,10.9,1,-2.55
 24/12/2018 03:30:00,10.78,10.9,1,-2.55
 24/12/2018 03:45:00,10.78,10.9,1,-2.55
 24/12/2018 04:00:00,10.78,10.9,1,-2.55
 24/12/2018 04:15:00,10.78,10.9,1,-2.55
 24/12/2018 04:30:00,10.78,10.9,1,-2.55
 24/12/2018 04:45:00,10.78,10.9,1,-2.55
 24/12/2018 05:00:00,10.78,10.9,1,-2.55
 24/12/2018 05:15:00,10.78,10.9,1,-2.55
 24/12/2018 05:30:00,10.78,10.9,1,-2.55
 24/12/2018 05:45:00,10.78,10.9,1,-2.55
 24/12/2018 06:00:00,10.78,10.9,1,-2.55
 24/12/2018 06:15:00,10.78,10.9,1,-2.55
 24/12/2018 06:30:00,10.78,10.9,1,-2.55
 24/12/2018 06:45:00,10.78,10.9,1,-2.55
 24/12/2018 07:00:00,10.78,10.9,1,-2.55
 24/12/2018 07:15:00,10.78,10.9,1,-2.55
 24/12/2018 07:30:00,10.78,10.9,1,-2.55
 24/12/2018 07:45:00,10.78,10.9,1,-2.55
 24/12/2018 08:00:00,10.78,10.9,1,-2.55
 24/12/2018 08:15:00,10.78,10.9,1,-2.55
 24/12/2018 08:30:00,10.78,10.9,1,-2.55
 24/12/2018 08:45:00,10.78,10.9,1,-2.55
 24/12/2018 09:00:00,10.78,10.9,1,-2.55
 24/12/2018 09:15:00,10.78,10.9,1,-2.55
 24/12/2018 09:30:00,10.78,10.9,1,-2.55
 24/12/2018 09:45:00,10.78,10.9,1,-2.55
 24/12/2018 10:00:00,10.78,10.9,1,-2.55
 24/12/2018 10:15:00,10.78,10.9,1,-2.55
 24/12/2018 10:30:00,10.78,10.9,1,-2.55
 24/12/2018 10:45:00,10.78,10.9,1,-2.55
 24/12/2018 11:00:00,10.78,10.9,1,-2.55
 24/12/2018 11:15:00,10.78,10.9,1,-2.55
 24/12/2018 11:30:00,10.78,10.9,1,-2.55
 24/12/2018 11:45:00,10.78,10.9,1,-2.55
 24/12/2018 12:00:00,10.78,10.9,1,-2.55
 24/12/2018 12:15:00,10.78,10.9,1,-2.55
 24/12/2018 12:30:00,10.78,10.9,1,-2.55
 24/12/2018 12:45:00,10.78,10.9,1,-2.55
 24/12/2018 13:00:00,10.78,10.9,1,-2.55
 24/12/2018 13:15:00,10.78,10.9,1,-2.55
 24/12/2018 13:30:00,10.78,10.9,1,-2.55
 24/12/2018 13:45:00,10.78,10.9,1,-2.55
 24/12/2018 14:00:00,10.78,10.9,1,-2.55
 24/12/2018 14:15:00,10.78,10.9,1,-2.55
 24/12/2018 14:30:00,10.78,10.9,1,-2.55
 24/12/2018 14:45:00,10.78,10.9,1,-2.55
 24/12/2018 15:00:00,10.78,10.9,1,-2.55
 24/12/2018 15:15:00,10.78,10.9,1,-2.55
 24/12/2018 15:30:00,10.78,10.9,1,-2.55
 24/12/2018 15:45:00,10.78,10.9,1,-2.55
 24/12/2018 16:00:00,10.78,10.9,1,-2.55
 24/12/2018 16:15:00,10.78,10.9,1,-2.55
 24/12/2018 16:30:00,10.78,10.9,1,-2.55
 24/12/2018 16:45:00,10.78,10.9,1,-2.55
 24/12/2018 17:00:00,10.78,10.9,1,-2.55
 24/12/2018 17:15:00,10.78,10.9,1,-2.55
 24/12/2018 17:30:00,10.78,10.9,1,-2.55
 24/12/2018 17:45:00,10.78,10.9,1,-2.55
 24/12/2018 18:00:00,10.78,10.9,1,-2.55
 24/12/2018 18:15:00,10.78,10.9,1,-2.55
 24/12/2018 18:30:00,10.78,10.9,1,-2.55
 24/12/2018 18:45:00,10.78,10.9,1,-2.55
 24/12/2018 19:00:00,10.78,10.9,1,-2.55
 24/12/2018 19:15:00,10.78,10.9,1,-2.55
 24/12/2018 19:30:00,10.78,10.9,1,-2.55
 24/12/2018 19:45:00,10.78,10.9,1,-2.55
 24/12/2018 20:00:00,10.78,10.9,1,-2.55
 24/12/2018 20:15:00,10.78,10.9,1,-2.55
 24/12/2018 20:30:00,10.78,10.9,1,-2.55
 24/12/2018 20:45:00,10.78,10.9,1,-2.55
 24/12/2018 21:00:00,10.78,10.9,1,-2.55
 24/12/2018 21:15:00,10.78,10.9,1,-2.55
 24/12/2018 21:30:00,10.78,10.9,1,-2.55
 24/12/2018 21:45:00,10.78,10.9,1,-2.55
 24/12/2018 22:00:00,10.78,10.9,1,-2.55
 24/12/2018 22:15:00,10.78,10.9,1,-2.55
 24/12/2018 22:30:00,10.78,10.9,1,-2.55
 24/12/2018 22:45:00,10.78,10.9,1,-2.55
 24/12/2018 23:00:00,10.78,10.9,1,-2.55
 24/12/2018 23:15:00,10.78,10.9,1,-2.55
 24/12/2018 23:30:00,10.78,10.9,1,-2.55
 24/12/2018 23:45:00,10.78,10.9,1,-2.55
 25/12/2018 00:00:00,10.78,10.9,1,-2.55
 25/12/2018 00:15:00,10.78,10.9,1,-2.55
 25/12/2018 00:30:00,10.78,10.9,1,-2.55
 25/12/2018 00:45:00,10.78,10.9,1,-2.55
 25/12/2018 01:00:00,10.78,10.9,1,-2.55
 25/12/2018 01:15:00,10.78,10.9,1,-2.55
 25/12/2018 01:30:00,10.78,10.9,1,-2.55
 25/12/2018 01:45:00,10.78,10.9,1,-2.55
 25/12/2018 02:00:00,10.78,10.9,1,-2.55
 25/12/2018 02:15:00,10.78,10.9,1,-2.55
 25/12/2018 02:30:00,10.78,10.9,1,-2.55
 25/12/2018 02:45:00,10.78,10.9,1,-2.55
 25/12/2018 03:00:00,10.78,10.9,1,-2.55
 25/12/2018 03:15:00,10.78,10.9,1,-2.55
 25/12/2018 03:30:00,10.78,10.9,1,-2.55
 25/12/2018 03:45:00,10.78,10.9,1,-2.55
 25/12/2018 04:00:00,10.78,10.9,1,-2.55
 25/12/2018 04:15:00,10.78,10.9,1,-2.55
 25/12/2018 04:30:00,10.78,10.9,1,-2.55
 25/12/2018 04:45:00,10.78,10.9,1,-2.55
 25/12/2018 05:00:00,10.78,10.9,1,-2.55
 25/12/2018 05:15:00,10.78,10.9,1,-2.55
 25/12/2018 05:30:00,10.78,10.9,1,-2.55
 25/12/2018 05:45:00,10.78,10.9,1,-2.55
 25/12/2018 06:00:00,10.78,10.9,1,-2.55
 25/12/2018 06:15:00,10.78,10.9,1,-2.55
 25/12/2018 06:30:00,10.78,10.9,1,-2.55
 25/12/2018 06:45:00,10.78,10.9,1,-2.55
 25/12/2018 07:00:00,10.78,10.9,1,-2.55
 25/12/2018 07:15:00,10.78,10.9,1,-2.55
 25/12/2018 07:30:00,10.78,10.9,1,-2.55
 25/12/2018 07:45:00,10.78,10.9,1,-2.55
 25/12/2018 08:00:00,10.78,10.9,1,-2.55
 25/12/2018 08:15:00,10.78,10.9,1,-2.55
 25/12/2018 08:30:00,10.78,10.9,1,-2.55
 25/12/2018 08:45:00,10.78,10.9,1,-2.55
 25/12/2018 09:00:00,10.78,10.9,1,-2.55
 25/12/2018 09:15:00,10.78,10.9,1,-2.55
 25/12/2018 09:30:00,10.78,10.9,1,-2.55
 25/12/2018 09:45:00,10.78,10.9,1,-2.55
 25/12/2018 10:00:00,10.78,10.9,1,-2.55
 25/12/2018 10:15:00,10.78,10.9,1,-2.55
 25/12/2018 10:30:00,10.78,10.9,1,-2.55
 25/12/2018 10:45:00,10.78,10.9,1,-2.55
 25/12/2018 11:00:00,10.78,10.9,1,-2.55
 25/12/2018 11:15:00,10.78,10.9,1,-2.55
 25/12/2018 11:30:00,10.78,10.9,1,-2.55
 25/12/2018 11:45:00,10.78,10.9,1,-2.55
 25/12/2018 12:00:00,10.78,10.9,1,-2.55
 25/12/2018 12:15:00,10.78,10.9,1,-2.55
 25/12/2018 12:30:00,10.78,10.9,1,-2.55
 25/12/2018 12:45:00,10.78,10.9,1,-2.55
 25/12/2018 13:00:00,10.78,10.9,1,-2.55
 25/12/2018 13:15:00,10.78,10.9,1,-2.55
 25/12/2018 13:30:00,10.78,10.9,1,-2.55
 25/12/2018 13:45:00,10.78,10.9,1,-2.55
 25/12/2018 14:00:00,10.78,10.9,1,-2.55
 25/12/2018 14:15:00,10.78,10.9,1,-2.55
 25/12/2018 14:30:00,10.78,10.9,1,-2.55
 25/12/2018 14:45:00,10.78,10.9,1,-2.55
 25/12/2018 15:00:00,10.78,10.9,1,-2.55
 25/12/2018 15:15:00,10.78,10.9,1,-2.55
 25/12/2018 15:30:00,10.78,10.9,1,-2.55
 25/12/2018 15:45:00,10.78,10.9,1,-2.55
 25/12/2018 16:00:00,10.78,10.9,1,-2.55
 25/12/2018 16:15:00,10.78,10.9,1,-2.55
 25/12/2018 16:30:00,10.78,10.9,1,-2.55
 25/12/2018 16:45:00,10.78,10.9,1,-2.55
 25/12/2018 17:00:00,10.78,10.9,1,-2.55
 25/12/2018 17:15:00,10.78,10.9,1,-2.55
 25/12/2018 17:30:00,10.78,10.9,1,-2.55
 25/12/2018 17:45:00,10.78,10.9,1,-2.55
 25/12/2018 18:00:00,10.78,10.9,1,-2.55
 25/12/2018 18:15:00,10.78,10.9,1,-2.55
 25/12/2018 18:30:00,10.78,10.9,1,-2.55
 25/12/2018 18:45:00,10.78,10.9,1,-2.55
 25/12/2018 19:00:00,10.78,10.9,1,-2.55
 25/12/2018 19:15:00,10.78,10.9,1,-2.55
 25/12/2018 19:30:00,10.78,10.9,1,-2.55
 25/12/2018 19:45:00,10.78,10.9,1,-2.55
 25/12/2018 20:00:00,10.78,10.9,1,-2.55
 25/12/2018 20:15:00,10.78,10.9,1,-2.55
 25/12/2018 20:30:00,10.78,10.9,1,-2.55
 25/12/2018 20:45:00,10.78,10.9,1,-2.55
 25/12/2018 21:00:00,10.78,10.9,1,-2.55
 25/12/2018 21:15:00,10.78,10.9,1,-2.55
 25/12/2018 21:30:00,10.78,10.9,1,-2.55
 25/12/2018 21:45:00,10.78,10.9,1,-2.55
 25/12/2018 22:00:00,10.78,10.9,1,-2.55
 25/12/2018 22:15:00,10.78,10.9,1,-2.55
 25/12/2018 22:30:00,10.78,10.9,1,-2.55
 25/12/2018 22:45:00,10.78,10.9,1,-2.55
 25/12/2018 23:00:00,10.78,10.9,1,-2.55
 25/12/2018 23:15:00,10.78,10.9,1,-2.55
 25/12/2018 23:30:00,10.78,10.9,1,-2.55
 25/12/2018 23:45:00,10.78,10.9,1,-2.55
 26/12/2018 00:00:00,10.78,10.9,1,-2.55
 26/12/2018 00:15:00,10.78,10.9,1,-2.55
 26/12/2018 00:30:00,10.78,10.9,1,-2.55
 26/12/2018 00:45:00,10.78,10.9,1,-2.55
 26/12/2018 01:00:00,10.78,10.9,1,-2.55
 26/12/2018 01:15:00,10.78,10.9,1,-2.55
 26/12/2018 01:30:00,10.78,10.9,1,-2.55
 26/12/2018 01:45:00,10.78,10.9,1,-2.55
 26/12/2018 02:00:00,10.78,10.9,1,-2.55
 26/12/2018 02:15:00,10.78,10.9,1,-2.55
 26/12/2018 02:30:00,10.78,10.9,1,-2.55
 26/12/2018 02:45:00,10.78,10.9,1,-2.55
 26/12/2018 03:00:00,10.78,10.9,1,-2.55
 26/12/2018 03:15:00,10.78,10.9,1,-2.55
 26/12/2018 03:30:00,10.78,10.9,1,-2.55
 26/12/2018 03:45:00,10.78,10.9,1,-2.55
 26/12/2018 04:00:00,10.78,10.9,1,-2.55
 26/12/2018 04:15:00,10.78,10.9,1,-2.55
 26/12/2018 04:30:00,10.78,10.9,1,-2.55
 26/12/2018 04:45:00,10.78,10.9,1,-2.55
 26/12/2018 05:00:00,10.78,10.9,1,-2.55
 26/12/2018 05:15:00,10.78,10.9,1,-2.55
 26/12/2018 05:30:00,10.78,10.9,1,-2.55
 26/12/2018 05:45:00,10.78,10.9,1,-2.55
 26/12/2018 06:00:00,10.78,10.9,1,-2.55
 26/12/2018 06:15:00,10.78,10.9,1,-2.55
 26/12/2018 06:30:00,10.78,10.9,1,-2.55
 26/12/2018 06:45:00,10.78,10.9,1,-2.55
 26/12/2018 07:00:00,10.78,10.9,1,-2.55
 26/12/2018 07:15:00,10.78,10.9,1,-2.55
 26/12/2018 07:30:00,10.78,10.9,1,-2.55
 26/12/2018 07:45:00,10.78,10.9,1,-2.55
 26/12/2018 08:00:00,10.78,10.9,1,-2.55
 26/12/2018 08:15:00,10.78,10.9,1,-2.55
 26/12/2018 08:30:00,10.78,10.9,1,-2.55
 26/12/2018 08:45:00,10.78,10.9,1,-2.55
 26/12/2018 09:00:00,10.78,10.9,1,-2.55
 26/12/2018 09:15:00,10.78,10.9,1,-2.55
 26/12/2018 09:30:00,10.78,10.9,1,-2.55
 26/12/2018 09:45:00,10.78,10.9,1,-2.55
 26/12/2018 10:00:00,10.78,10.9,1,-2.55
 26/12/2018 10:15:00,10.78,10.9,1,-2.55
 26/12/2018 10:30:00,10.78,10.9,1,-2.55
 26/12/2018 10:45:00,10.78,10.9,1,-2.55
 26/12/2018 11:00:00,10.78,10.9,1,-2.55
 26/12/2018 11:15:00,10.78,10.9,1,-2.55
 26/12/2018 11:30:00,10.78,10.9,1,-2.55
 26/12/2018 11:45:00,10.78,10.9,1,-2.55
 26/12/2018 12:00:00,10.78,10.9,1,-2.55
 26/12/2018 12:15:00,10.78,10.9,1,-2.55
 26/12/2018 12:30:00,10.78,10.9,1,-2.55
 26/12/2018 12:45:00,10.78,10.9,1,-2.55
 26/12/2018 13:00:00,10.78,10.9,1,-2.55
 26/12/2018 13:15:00,10.78,10.9,1,-2.55
 26/12/2018 13:30:00,10.78,10.9,1,-2.55
 26/12/2018 13:45:00,10.78,10.9,1,-2.55
 26/12/2018 14:00:00,10.78,10.9,1,-2.55
 26/12/2018 14:15:00,10.78,10.9,1,-2.55
 26/12/2018 14:30:00,10.78,10.9,1,-2.55
 26/12/2018 14:45:00,10.78,10.9,1,-2.55
 26/12/2018 15:00:00,10.78,10.9,1,-2.55
 26/12/2018 15:15:00,10.78,10.9,1,-2.55
 26/12/2018 15:30:00,10.78,10.9,1,-2.55
 26/12/2018 15:45:00,10.78,10.9,1,-2.55
 26/12/2018 16:00:00,10.78,10.9,1,-2.55
 26/12/2018 16:15:00,10.78,10.9,1,-2.55
 26/12/2018 16:30:00,10.78,10.9,1,-2.55
 26/12/2018 16:45:00,10.78,10.9,1,-2.55
 26/12/2018 17:00:00,10.78,10.9,1,-2.55
 26/12/2018 17:15:00,10.78,10.9,1,-2.55
 26/12/2018 17:30:00,10.78,10.9,1,-2.55
 26/12/2018 17:45:00,10.78,10.9,1,-2.55
 26/12/2018 18:00:00,10.78,10.9,1,-2.55
 26/12/2018 18:15:00,10.78,10.9,1,-2.55
 26/12/2018 18:30:00,10.78,10.9,1,-2.55
 26/12/2018 18:45:00,10.78,10.9,1,-2.55
 26/12/2018 19:00:00,10.78,10.9,1,-2.55
 26/12/2018 19:15:00,10.78,10.9,1,-2.55
 26/12/2018 19:30:00,10.78,10.9,1,-2.55
 26/12/2018 19:45:00,10.78,10.9,1,-2.55
 26/12/2018 20:00:00,10.78,10.9,1,-2.55
 26/12/2018 20:15:00,10.78,10.9,1,-2.55
 26/12/2018 20:30:00,10.78,10.9,1,-2.55
 26/12/2018 20:45:00,10.78,10.9,1,-2.55
 26/12/2018 21:00:00,10.78,10.9,1,-2.55
 26/12/2018 21:15:00,10.78,10.9,1,-2.55
 26/12/2018 21:30:00,10.78,10.9,1,-2.55
 26/12/2018 21:45:00,10.78,10.9,1,-2.55
 26/12/2018 22:00:00,10.78,10.9,1,-2.55
 26/12/2018 22:15:00,10.78,10.9,1,-2.55
 26/12/2018 22:30:00,10.78,10.9,1,-2.55
 26/12/2018 22:45:00,10.78,10.9,1,-2.55
 26/12/2018 23:00:00,10.78,10.9,1,-2.55
 26/12/2018 23:15:00,10.78,10.9,1,-2.55
 26/12/2018 23:30:00,10.78,10.9,1,-2.55
 26/12/2018 23:45:00,10.78,10.9,1,-2.55
 27/12/2018 00:00:00,10.78,10.9,1,-2.55
 27/12/2018 00:15:00,10.78,10.9,1,-2.55
 27/12/2018 00:30:00,10.78,10.9,1,-2.55
 27/12/2018 00:45:00,10.78,10.9,1,-2.55
 27/12/2018 01:00:00,10.78,10.9,1,-2.55
 27/12/2018 01:15:00,10.78,10.9,1,-2.55
 27/12/2018 01:30:00,10.78,10.9,1,-2.55
 27/12/2018 01:45:00,10.78,10.9,1,-2.55
 27/12/2018 02:00:00,10.78,10.9,1,-2.55
 27/12/2018 02:15:00,10.78,10.9,1,-2.55
 27/12/2018 02:30:00,10.78,10.9,1,-2.55
 27/12/2018 02:45:00,10.78,10.9,1,-2.55
 27/12/2018 03:00:00,10.78,10.9,1,-2.55
 27/12/2018 03:15:00,10.78,10.9,1,-2.55
 27/12/2018 03:30:00,10.78,10.9,1,-2.55
 27/12/2018 03:45:00,10.78,10.9,1,-2.55
 27/12/2018 04:00:00,10.78,10.9,1,-2.55
 27/12/2018 04:15:00,10.78,10.9,1,-2.55
 27/12/2018 04:30:00,10.78,10.9,1,-2.55
 27/12/2018 04:45:00,10.78,10.9,1,-2.55
 27/12/2018 05:00:00,10.78,10.9,1,-2.55
 27/12/2018 05:15:00,10.78,10.9,1,-2.55
 27/12/2018 05:30:00,10.78,10.9,1,-2.55
 27/12/2018 05:45:00,10.78,10.9,1,-2.55
 27/12/2018 06:00:00,10.78,10.9,1,-2.55
 27/12/2018 06:15:00,10.78,10.9,1,-2.55
 27/12/2018 06:30:00,10.78,10.9,1,-2.55
 27/12/2018 06:45:00,10.78,10.9,1,-2.55
 27/12/2018 07:00:00,10.78,10.9,1,-2.55
 27/12/2018 07:15:00,10.78,10.9,1,-2.55
 27/12/2018 07:30:00,10.78,10.9,1,-2.55
 27/12/2018 07:45:00,10.78,10.9,1,-2.55
 27/12/2018 08:00:00,10.78,10.9,1,-2.55
 27/12/2018 08:15:00,10.78,10.9,1,-2.55
 27/12/2018 08:30:00,10.78,10.9,1,-2.55
 27/12/2018 08:45:00,10.78,10.9,1,-2.55
 27/12/2018 09:00:00,10.78,10.9,1,-2.55
 27/12/2018 09:15:00,10.78,10.9,1,-2.55
 27/12/2018 09:30:00,10.78,10.9,1,-2.55
 27/12/2018 09:45:00,10.78,10.9,1,-2.55
 27/12/2018 10:00:00,10.78,10.9,1,-2.55
 27/12/2018 10:15:00,10.78,10.9,1,-2.55
 27/12/2018 10:30:00,10.78,10.9,1,-2.55
 27/12/2018 10:45:00,10.78,10.9,1,-2.55
 27/12/2018 11:00:00,10.78,10.9,1,-2.55
 27/12/2018 11:15:00,10.78,10.9,1,-2.55
 27/12/2018 11:30:00,10.78,10.9,1,-2.55
 27/12/2018 11:45:00,10.78,10.9,1,-2.55
 27/12/2018 12:00:00,10.78,10.9,1,-2.55
 27/12/2018 12:15:00,10.78,10.9,1,-2.55
 27/12/2018 12:30:00,10.78,10.9,1,-2.55
 27/12/2018 12:45:00,10.78,10.9,1,-2.55
 27/12/2018 13:00:00,10.78,10.9,1,-2.55
 27/12/2018 13:15:00,10.78,10.9,1,-2.55
 27/12/2018 13:30:00,10.78,10.9,1,-2.55
 27/12/2018 13:45:00,10.78,10.9,1,-2.55
 27/12/2018 14:00:00,10.78,10.9,1,-2.55
 27/12/2018 14:15:00,10.78,10.9,1,-2.55
 27/12/2018 14:30:00,10.78,10.9,1,-2.55
 27/12/2018 14:45:00,10.78,10.9,1,-2.55
 27/12/2018 15:00:00,10.78,10.9,1,-2.55
 27/12/2018 15:15:00,10.78,10.9,1,-2.55
 27/12/2018 15:30:00,10.78,10.9,1,-2.55
 27/12/2018 15:45:00,10.78,10.9,1,-2.55
 27/12/2018 16:00:00,10.78,10.9,1,-2.55
 27/12/2018 16:15:00,10.78,10.9,1,-2.55
 27/12/2018 16:30:00,10.78,10.9,1,-2.55
 27/12/2018 16:45:00,10.78,10.9,1,-2.55
 27/12/2018 17:00:00,10.78,10.9,1,-2.55
 27/12/2018 17:15:00,10.78,10.9,1,-2.55
 27/12/2018 17:30:00,10.78,10.9,1,-2.55
 27/12/2018 17:45:00,10.78,10.9,1,-2.55
 27/12/2018 18:00:00,10.78,10.9,1,-2.55
 27/12/2018 18:15:00,10.78,10.9,1,-2.55
 27/12/2018 18:30:00,10.78,10.9,1,-2.55
 27/12/2018 18:45:00,10.78,10.9,1,-2.55
 27/12/2018 19:00:00,10.78,10.9,1,-2.55
 27/12/2018 19:15:00,10.78,10.9,1,-2.55
 27/12/2018 19:30:00,10.78,10.9,1,-2.55
 27/12/2018 19:45:00,10.78,10.9,1,-2.55
 27/12/2018 20:00:00,10.78,10.9,1,-2.55
 27/12/2018 20:15:00,10.78,10.9,1,-2.55
 27/12/2018 20:30:00,10.78,10.9,1,-2.55
 27/12/2018 20:45:00,10.78,10.9,1,-2.55
 27/12/2018 21:00:00,10.78,10.9,1,-2.55
 27/12/2018 21:15:00,10.78,10.9,1,-2.55
 27/12/2018 21:30:00,10.78,10.9,1,-2.55
 27/12/2018 21:45:00,10.78,10.9,1,-2.55
 27/12/2018 22:00:00,10.78,10.9,1,-2.55
 27/12/2018 22:15:00,10.78,10.9,1,-2.55
 27/12/2018 22:30:00,10.78,10.9,1,-2.55
 27/12/2018 22:45:00,10.78,10.9,1,-2.55
 27/12/2018 23:00:00,10.78,10.9,1,-2.55
 27/12/2018 23:15:00,10.78,10.9,1,-2.55
 27/12/2018 23:30:00,10.78,10.9,1,-2.55
 27/12/2018 23:45:00,10.78,10.9,1,-2.55
 28/12/2018 00:00:00,10.78,10.9,1,-2.55
 28/12/2018 00:15:00,10.78,10.9,1,-2.55
 28/12/2018 00:30:00,10.78,10.9,1,-2.55
 28/12/2018 00:45:00,10.78,10.9,1,-2.55
 28/12/2018 01:00:00,10.78,10.9,1,-2.55
 28/12/2018 01:15:00,10.78,10.9,1,-2.55
 28/12/2018 01:30:00,10.78,10.9,1,-2.55
 28/12/2018 01:45:00,10.78,10.9,1,-2.55
 28/12/2018 02:00:00,10.78,10.9,1,-2.55
 28/12/2018 02:15:00,10.78,10.9,1,-2.55
 28/12/2018 02:30:00,10.78,10.9,1,-2.55
 28/12/2018 02:45:00,10.78,10.9,1,-2.55
 28/12/2018 03:00:00,10.78,10.9,1,-2.55
 28/12/2018 03:15:00,10.78,10.9,1,-2.55
 28/12/2018 03:30:00,10.78,10.9,1,-2.55
 28/12/2018 03:45:00,10.78,10.9,1,-2.55
 28/12/2018 04:00:00,10.78,10.9,1,-2.55
 28/12/2018 04:15:00,10.78,10.9,1,-2.55
 28/12/2018 04:30:00,10.78,10.9,1,-2.55
 28/12/2018 04:45:00,10.78,10.9,1,-2.55
 28/12/2018 05:00:00,10.78,10.9,1,-2.55
 28/12/2018 05:15:00,10.78,10.9,1,-2.55
 28/12/2018 05:30:00,10.78,10.9,1,-2.55
 28/12/2018 05:45:00,10.78,10.9,1,-2.55
 28/12/2018 06:00:00,10.78,10.9,1,-2.55
 28/12/2018 06:15:00,10.78,10.9,1,-2.55
 28/12/2018 06:30:00,10.78,10.9,1,-2.55
 28/12/2018 06:45:00,10.78,10.9,1,-2.55
 28/12/2018 07:00:00,10.78,10.9,1,-2.55
 28/12/2018 07:15:00,10.78,10.9,1,-2.55
 28/12/2018 07:30:00,10.78,10.9,1,-2.55
 28/12/2018 07:45:00,10.78,10.9,1,-2.55
 28/12/2018 08:00:00,10.78,10.9,1,-2.55
 28/12/2018 08:15:00,10.78,10.9,1,-2.55
 28/12/2018 08:30:00,10.78,10.9,1,-2.55
 28/12/2018 08:45:00,10.78,10.9,1,-2.55
 28/12/2018 09:00:00,10.78,10.9,1,-2.55
 28/12/2018 09:15:00,10.78,10.9,1,-2.55
 28/12/2018 09:30:00,10.78,10.9,1,-2.55
 28/12/2018 09:45:00,10.78,10.9,1,-2.55
 28/12/2018 10:00:00,10.78,10.9,1,-2.55
 28/12/2018 10:15:00,10.78,10.9,1,-2.55
 28/12/2018 10:30:00,10.78,10.9,1,-2.55
 28/12/2018 10:45:00,10.78,10.9,1,-2.55
 28/12/2018 11:00:00,10.78,10.9,1,-2.55
 28/12/2018 11:15:00,10.78,10.9,1,-2.55
 28/12/2018 11:30:00,10.78,10.9,1,-2.55
 28/12/2018 11:45:00,10.78,10.9,1,-2.55
 28/12/2018 12:00:00,10.78,10.9,1,-2.55
 28/12/2018 12:15:00,10.78,10.9,1,-2.55
 28/12/2018 12:30:00,10.78,10.9,1,-2.55
 28/12/2018 12:45:00,10.78,10.9,1,-2.55
 28/12/2018 13:00:00,10.78,10.9,1,-2.55
 28/12/2018 13:15:00,10.78,10.9,1,-2.55
 28/12/2018 13:30:00,10.78,10.9,1,-2.55
 28/12/2018 13:45:00,10.78,10.9,1,-2.55
 28/12/2018 14:00:00,10.78,10.9,1,-2.55
 28/12/2018 14:15:00,10.78,10.9,1,-2.55
 28/12/2018 14:30:00,10.78,10.9,1,-2.55
 28/12/2018 14:45:00,10.78,10.9,1,-2.55
 28/12/2018 15:00:00,10.78,10.9,1,-2.55
 28/12/2018 15:15:00,10.78,10.9,1,-2.55
 28/12/2018 15:30:00,10.78,10.9,1,-2.55
 28/12/2018 15:45:00,10.78,10.9,1,-2.55
 28/12/2018 16:00:00,10.78,10.9,1,-2.55
 28/12/2018 16:15:00,10.78,10.9,1,-2.55
 28/12/2018 16:30:00,10.78,10.9,1,-2.55
 28/12/2018 16:45:00,10.78,10.9,1,-2.55
 28/12/2018 17:00:00,10.78,10.9,1,-2.55
 28/12/2018 17:15:00,10.78,10.9,1,-2.55
 28/12/2018 17:30:00,10.78,10.9,1,-2.55
 28/12/2018 17:45:00,10.78,10.9,1,-2.55
 28/12/2018 18:00:00,10.78,10.9,1,-2.55
 28/12/2018 18:15:00,10.78,10.9,1,-2.55
 28/12/2018 18:30:00,10.78,10.9,1,-2.55
 28/12/2018 18:45:00,10.78,10.9,1,-2.55
 28/12/2018 19:00:00,10.78,10.9,1,-2.55
 28/12/2018 19:15:00,10.78,10.9,1,-2.55
 28/12/2018 19:30:00,10.78,10.9,1,-2.55
 28/12/2018 19:45:00,10.78,10.9,1,-2.55
 28/12/2018 20:00:00,10.78,10.9,1,-2.55
 28/12/2018 20:15:00,10.78,10.9,1,-2.55
 28/12/2018 20:30:00,10.78,10.9,1,-2.55
 28/12/2018 20:45:00,10.78,10.9,1,-2.55
 28/12/2018 21:00:00,10.78,10.9,1,-2.55
 28/12/2018 21:15:00,10.78,10.9,1,-2.55
 28/12/2018 21:30:00,10.78,10.9,1,-2.55
 28/12/2018 21:45:00,10.78,10.9,1,-2.55
 28/12/2018 22:00:00,10.78,10.9,1,-2.55
 28/12/2018 22:15:00,10.78,10.9,1,-2.55
 28/12/2018 22:30:00,10.78,10.9,1,-2.55
 28/12/2018 22:45:00,10.78,10.9,1,-2.55
 28/12/2018 23:00:00,10.78,10.9,1,-2.55
 28/12/2018 23:15:00,10.78,10.9,1,-2.55
 28/12/2018 23:30:00,10.78,10.9,1,-2.55
 28/12/2018 23:45:00,10.78,10.9,1,-2.55
 29/12/2018 00:00:00,10.78,10.9,1,-2.55
 29/12/2018 00:15:00,10.78,10.9,1,-2.55
 29/12/2018 00:30:00,10.78,10.9,1,-2.55
 29/12/2018 00:45:00,10.78,10.9,1,-2.55
 29/12/2018 01:00:00,10.78,10.9,1,-2.55
 29/12/2018 01:15:00,10.78,10.9,1,-2.55
 29/12/2018 01:30:00,10.78,10.9,1,-2.55
 29/12/2018 01:45:00,10.78,10.9,1,-2.55
 29/12/2018 02:00:00,10.78,10.9,1,-2.55
 29/12/2018 02:15:00,10.78,10.9,1,-2.55
 29/12/2018 02:30:00,10.78,10.9,1,-2.55
 29/12/2018 02:45:00,10.78,10.9,1,-2.55
 29/12/2018 03:00:00,10.78,10.9,1,-2.55
 29/12/2018 03:15:00,10.78,10.9,1,-2.55
 29/12/2018 03:30:00,10.78,10.9,1,-2.55
 29/12/2018 03:45:00,10.78,10.9,1,-2.55
 29/12/2018 04:00:00,10.78,10.9,1,-2.55
 29/12/2018 04:15:00,10.78,10.9,1,-2.55
 29/12/2018 04:30:00,10.78,10.9,1,-2.55
 29/12/2018 04:45:00,10.78,10.9,1,-2.55
 29/12/2018 05:00:00,10.78,10.9,1,-2.55
 29/12/2018 05:15:00,10.78,10.9,1,-2.55
 29/12/2018 05:30:00,10.78,10.9,1,-2.55
 29/12/2018 05:45:00,10.78,10.9,1,-2.55
 29/12/2018 06:00:00,10.78,10.9,1,-2.55
 29/12/2018 06:15:00,10.78,10.9,1,-2.55
 29/12/2018 06:30:00,10.78,10.9,1,-2.55
 29/12/2018 06:45:00,10.78,10.9,1,-2.55
 29/12/2018 07:00:00,10.78,10.9,1,-2.55
 29/12/2018 07:15:00,10.78,10.9,1,-2.55
 29/12/2018 07:30:00,10.78,10.9,1,-2.55
 29/12/2018 07:45:00,10.78,10.9,1,-2.55
 29/12/2018 08:00:00,10.78,10.9,1,-2.55
 29/12/2018 08:15:00,10.78,10.9,1,-2.55
 29/12/2018 08:30:00,10.78,10.9,1,-2.55
 29/12/2018 08:45:00,10.78,10.9,1,-2.55
 29/12/2018 09:00:00,10.78,10.9,1,-2.55
 29/12/2018 09:15:00,10.78,10.9,1,-2.55
 29/12/2018 09:30:00,10.78,10.9,1,-2.55
 29/12/2018 09:45:00,10.78,10.9,1,-2.55
 29/12/2018 10:00:00,10.78,10.9,1,-2.55
 29/12/2018 10:15:00,10.78,10.9,1,-2.55
 29/12/2018 10:30:00,10.78,10.9,1,-2.55
 29/12/2018 10:45:00,10.78,10.9,1,-2.55
 29/12/2018 11:00:00,10.78,1.46,1,-2.55
 29/12/2018 11:15:00,10.78,0.0,1,-2.55
 29/12/2018 11:30:00,10.78,0.0,1,-2.55
 29/12/2018 11:45:00,10.78,0.0,1,-2.55
 29/12/2018 12:00:00,10.78,0.0,1,-2.55
 29/12/2018 12:15:00,10.78,0.0,1,-2.55
 29/12/2018 12:30:00,10.78,0.0,1,-2.55
 29/12/2018 12:45:00,10.78,0.0,1,-2.55
 29/12/2018 13:00:00,10.78,0.0,1,-2.55
 29/12/2018 13:15:00,10.78,0.0,1,-2.55
 29/12/2018 13:30:00,10.78,0.0,1,-2.55
 29/12/2018 13:45:00,10.78,0.0,1,-2.55
 29/12/2018 14:00:00,10.78,0.0,1,-2.55
 29/12/2018 14:15:00,10.78,0.0,1,-2.55
 29/12/2018 14:30:00,10.78,0.0,1,-2.55
 29/12/2018 14:45:00,10.78,0.0,1,-2.55
 29/12/2018 15:00:00,10.78,0.0,1,-2.55
 29/12/2018 15:15:00,10.78,0.0,1,-2.55
 29/12/2018 15:30:00,10.78,0.0,1,-2.55
 29/12/2018 15:45:00,10.78,0.0,1,-2.55
 29/12/2018 16:00:00,10.78,0.0,1,-2.55
 29/12/2018 16:15:00,10.78,0.0,1,-2.55
 29/12/2018 16:30:00,10.78,0.0,1,-2.55
 29/12/2018 16:45:00,10.78,0.0,1,-2.55
 29/12/2018 17:00:00,10.78,0.0,1,-2.55
 29/12/2018 17:15:00,10.78,0.0,1,-2.55
 29/12/2018 17:30:00,10.78,0.0,1,-2.55
 29/12/2018 17:45:00,10.78,0.0,1,-2.55
 29/12/2018 18:00:00,10.78,0.0,1,-2.55
 29/12/2018 18:15:00,10.78,0.0,1,-2.55
 29/12/2018 18:30:00,10.78,0.0,1,-2.55
 29/12/2018 18:45:00,10.78,0.0,1,-2.55
 29/12/2018 19:00:00,10.78,0.0,1,-2.55
 29/12/2018 19:15:00,10.78,0.0,1,-2.55
 29/12/2018 19:30:00,10.78,0.0,1,-2.55
 29/12/2018 19:45:00,10.78,0.0,1,-2.55
 29/12/2018 20:00:00,10.78,0.0,1,-2.55
 29/12/2018 20:15:00,10.78,0.0,1,-2.55
 29/12/2018 20:30:00,10.78,0.0,1,-2.55
 29/12/2018 20:45:00,10.78,0.0,1,-2.55
 29/12/2018 21:00:00,10.78,0.0,1,-2.55
 29/12/2018 21:15:00,10.78,0.0,1,-2.55
 29/12/2018 21:30:00,10.78,0.0,1,-2.55
 29/12/2018 21:45:00,10.78,0.0,1,-2.55
 29/12/2018 22:00:00,10.78,0.0,1,-2.55
 29/12/2018 22:15:00,10.78,0.0,1,-2.55
 29/12/2018 22:30:00,10.78,0.0,1,-2.55
 29/12/2018 22:45:00,10.78,0.0,1,-2.55
 29/12/2018 23:00:00,10.78,0.0,1,-2.55
 29/12/2018 23:15:00,10.78,0.0,1,-2.55
 29/12/2018 23:30:00,10.78,0.0,1,-2.55
 29/12/2018 23:45:00,10.78,0.0,1,-2.55
 30/12/2018 00:00:00,10.78,0.0,1,-2.55
 30/12/2018 00:15:00,10.78,0.0,1,-2.55
 30/12/2018 00:30:00,10.78,0.0,1,-2.55
 30/12/2018 00:45:00,10.78,0.0,1,-2.55
 30/12/2018 01:00:00,10.78,0.0,1,-2.55
 30/12/2018 01:15:00,10.78,0.0,1,-2.55
 30/12/2018 01:30:00,10.78,0.0,1,-2.55
 30/12/2018 01:45:00,10.78,0.0,1,-2.55
 30/12/2018 02:00:00,10.78,0.0,1,-2.55
 30/12/2018 02:15:00,10.78,0.0,1,-2.55
 30/12/2018 02:30:00,10.78,0.0,1,-2.55
 30/12/2018 02:45:00,10.78,0.0,1,-2.55
 30/12/2018 03:00:00,10.78,0.0,1,-2.55
 30/12/2018 03:15:00,10.78,0.0,1,-2.55
 30/12/2018 03:30:00,10.78,0.0,1,-2.55
 30/12/2018 03:45:00,10.78,0.0,1,-2.55
 30/12/2018 04:00:00,10.78,0.0,1,-2.55
 30/12/2018 04:15:00,10.78,0.0,1,-2.55
 30/12/2018 04:30:00,10.78,0.0,1,-2.55
 30/12/2018 04:45:00,10.78,0.0,1,-2.55
 30/12/2018 05:00:00,10.78,0.0,1,-2.55
 30/12/2018 05:15:00,10.78,0.0,1,-2.55
 30/12/2018 05:30:00,10.78,0.0,1,-2.55
 30/12/2018 05:45:00,10.78,0.0,1,-2.55
 30/12/2018 06:00:00,10.78,0.0,1,-2.55
 30/12/2018 06:15:00,10.78,0.0,1,-2.55
 30/12/2018 06:30:00,10.78,0.0,1,-2.55
 30/12/2018 06:45:00,10.78,0.0,1,-2.55
 30/12/2018 07:00:00,10.78,0.0,1,-2.55
 30/12/2018 07:15:00,10.78,0.0,1,-2.55
 30/12/2018 07:30:00,10.78,0.0,1,-2.55
 30/12/2018 07:45:00,10.78,0.0,1,-2.55
 30/12/2018 08:00:00,10.78,0.0,1,-2.55
 30/12/2018 08:15:00,10.78,0.0,1,-2.55
 30/12/2018 08:30:00,10.78,0.0,1,-2.55
 30/12/2018 08:45:00,10.78,0.0,1,-2.55
 30/12/2018 09:00:00,10.78,0.0,1,-2.55
 30/12/2018 09:15:00,10.78,0.0,1,-2.55
 30/12/2018 09:30:00,10.78,0.0,1,-2.55
 30/12/2018 09:45:00,10.78,0.0,1,-2.55
 30/12/2018 10:00:00,10.78,0.0,1,-2.55
 30/12/2018 10:15:00,10.78,0.0,1,-2.55
 30/12/2018 10:30:00,10.78,0.0,1,-2.55
 30/12/2018 10:45:00,10.78,0.0,1,-2.55
 30/12/2018 11:00:00,10.78,0.0,1,-2.55
 30/12/2018 11:15:00,10.78,0.0,1,-2.55
 30/12/2018 11:30:00,10.78,0.0,1,-2.55
 30/12/2018 11:45:00,10.78,0.0,1,-2.55
 30/12/2018 12:00:00,10.78,0.0,1,-2.55
 30/12/2018 12:15:00,10.78,0.0,1,-2.55
 30/12/2018 12:30:00,10.78,0.0,1,-2.55
 30/12/2018 12:45:00,10.78,0.0,1,-2.55
 30/12/2018 13:00:00,10.78,0.0,1,-2.55
 30/12/2018 13:15:00,10.78,0.0,1,-2.55
 30/12/2018 13:30:00,10.78,0.0,1,-2.55
 30/12/2018 13:45:00,10.78,0.0,1,-2.55
 30/12/2018 14:00:00,10.78,0.0,1,-2.55
 30/12/2018 14:15:00,10.78,0.0,1,-2.55
 30/12/2018 14:30:00,10.78,0.0,1,-2.55
 30/12/2018 14:45:00,10.78,0.0,1,-2.55
 30/12/2018 15:00:00,10.78,0.0,1,-2.55
 30/12/2018 15:15:00,10.78,0.0,1,-2.55
 30/12/2018 15:30:00,10.78,0.0,1,-2.55
 30/12/2018 15:45:00,10.78,0.0,1,-2.55
 30/12/2018 16:00:00,10.78,0.0,1,-2.55
 30/12/2018 16:15:00,10.78,0.0,1,-2.55
 30/12/2018 16:30:00,10.78,0.0,1,-2.55
 30/12/2018 16:45:00,10.78,0.0,1,-2.55
 30/12/2018 17:00:00,10.78,0.0,1,-2.55
 30/12/2018 17:15:00,10.78,0.0,1,-2.55
 30/12/2018 17:30:00,10.78,0.0,1,-2.55
 30/12/2018 17:45:00,10.78,0.0,1,-2.55
 30/12/2018 18:00:00,10.78,0.0,1,-2.55
 30/12/2018 18:15:00,10.78,0.0,1,-2.55
 30/12/2018 18:30:00,10.78,0.0,1,-2.55
 30/12/2018 18:45:00,10.78,0.0,1,-2.55
 30/12/2018 19:00:00,10.78,0.0,1,-2.55
 30/12/2018 19:15:00,10.78,0.0,1,-2.55
 30/12/2018 19:30:00,10.78,0.0,1,-2.55
 30/12/2018 19:45:00,10.78,0.0,1,-2.55
 30/12/2018 20:00:00,10.78,0.0,1,-2.55
 30/12/2018 20:15:00,10.78,0.0,1,-2.55
 30/12/2018 20:30:00,10.78,0.0,1,-2.55
 30/12/2018 20:45:00,10.78,0.0,1,-2.55
 30/12/2018 21:00:00,10.78,0.0,1,-2.55
 30/12/2018 21:15:00,10.78,0.0,1,-2.55
 30/12/2018 21:30:00,10.78,0.0,1,-2.55
 30/12/2018 21:45:00,10.78,0.0,1,-2.55
 30/12/2018 22:00:00,10.78,0.0,1,-2.55
 30/12/2018 22:15:00,10.78,0.0,1,-2.55
 30/12/2018 22:30:00,10.78,0.0,1,-2.55
 30/12/2018 22:45:00,10.78,0.0,1,-2.55
 30/12/2018 23:00:00,10.78,0.0,1,-2.55
 30/12/2018 23:15:00,10.78,0.0,1,-2.55
 30/12/2018 23:30:00,10.78,0.0,1,-2.55
 30/12/2018 23:45:00,10.78,0.0,1,-2.55
 31/12/2018 00:00:00,10.78,0.0,1,-2.55
 31/12/2018 00:00:00,10.78,0.0,1,-2.55
 31/12/2018 00:15:00,10.78,0.0,1,-2.55
 31/12/2018 00:30:00,10.78,0.0,1,-2.55
 31/12/2018 00:45:00,10.78,0.0,1,-2.55
 31/12/2018 01:00:00,10.78,0.0,1,-2.55
 31/12/2018 01:15:00,10.78,0.0,1,-2.55
 31/12/2018 01:30:00,10.78,0.0,1,-2.55
 31/12/2018 01:45:00,10.78,0.0,1,-2.55
 31/12/2018 02:00:00,10.78,0.0,1,-2.55
 31/12/2018 02:15:00,10.78,0.0,1,-2.55
 31/12/2018 02:30:00,10.78,0.0,1,-2.55
 31/12/2018 02:45:00,10.78,0.0,1,-2.55
 31/12/2018 03:00:00,10.78,0.0,1,-2.55
 31/12/2018 03:15:00,10.78,0.0,1,-2.55
 31/12/2018 03:30:00,10.78,0.0,1,-2.55
 31/12/2018 03:45:00,10.78,0.0,1,-2.55
 31/12/2018 04:00:00,10.78,0.0,1,-2.55
 31/12/2018 04:15:00,10.78,0.0,1,-2.55
 31/12/2018 04:30:00,10.78,0.0,1,-2.55
 31/12/2018 04:45:00,10.78,0.0,1,-2.55
 31/12/2018 05:00:00,10.78,0.0,1,-2.55
 31/12/2018 05:15:00,10.78,0.0,1,-2.55
 31/12/2018 05:30:00,10.78,0.0,1,-2.55
 31/12/2018 05:45:00,10.78,0.0,1,-2.55
 31/12/2018 06:00:00,10.78,0.0,1,-2.55
 31/12/2018 06:15:00,10.78,0.0,1,-2.55
 31/12/2018 06:30:00,10.78,0.0,1,-2.55
 31/12/2018 06:45:00,10.78,0.0,1,-2.55
 31/12/2018 07:00:00,10.78,0.0,1,-2.55
 31/12/2018 07:15:00,10.78,0.0,1,-2.55
 31/12/2018 07:30:00,10.78,0.0,1,-2.55
 31/12/2018 07:45:00,10.78,0.0,1,-2.55
 31/12/2018 08:00:00,10.78,0.0,1,-2.55
 31/12/2018 08:15:00,10.78,0.0,1,-2.55
 31/12/2018 08:30:00,10.78,0.0,1,-2.55
 31/12/2018 08:45:00,10.78,0.0,1,-2.55
 31/12/2018 09:00:00,10.78,0.0,1,-2.55
 31/12/2018 09:15:00,10.78,0.0,1,-2.55
 31/12/2018 09:30:00,10.78,0.0,1,-2.55
 31/12/2018 09:45:00,10.78,0.0,1,-2.55
 31/12/2018 10:00:00,10.78,0.0,1,-2.55
 31/12/2018 10:15:00,10.78,0.0,1,-2.55
 31/12/2018 10:30:00,10.78,0.0,1,-2.55
 31/12/2018 10:45:00,10.78,0.0,1,-2.55
 31/12/2018 11:00:00,10.78,0.0,1,-2.55
 31/12/2018 11:15:00,10.78,0.0,1,-2.55
 31/12/2018 11:30:00,10.78,0.0,1,-2.55
 31/12/2018 11:45:00,10.78,0.0,1,-2.55
 31/12/2018 12:00:00,10.78,0.0,1,-2.55
 31/12/2018 12:15:00,10.78,0.0,1,-2.55
 31/12/2018 12:30:00,10.78,0.0,1,-2.55
 31/12/2018 12:45:00,10.78,0.0,1,-2.55
 31/12/2018 13:00:00,10.78,0.0,1,-2.55
 31/12/2018 13:15:00,10.78,0.0,1,-2.55
 31/12/2018 13:30:00,10.78,0.0,1,-2.55
 31/12/2018 13:45:00,10.78,0.0,1,-2.55
 31/12/2018 14:00:00,10.78,0.0,1,-2.55
 31/12/2018 14:15:00,10.78,0.0,1,-2.55
 31/12/2018 14:30:00,10.78,0.0,1,-2.55
 31/12/2018 14:45:00,10.78,0.0,1,-2.55
 31/12/2018 15:00:00,10.78,0.0,1,-2.55
 31/12/2018 15:15:00,10.78,0.0,1,-2.55
 31/12/2018 15:30:00,10.78,0.0,1,-2.55
 31/12/2018 15:45:00,10.78,0.0,1,-2.55
 31/12/2018 16:00:00,10.78,0.0,1,-2.55
 31/12/2018 16:15:00,10.78,0.0,1,-2.55
 31/12/2018 16:30:00,10.78,0.0,1,-2.55
 31/12/2018 16:45:00,10.78,0.0,1,-2.55
 31/12/2018 17:00:00,10.78,0.0,1,-2.55
 31/12/2018 17:15:00,10.78,0.0,1,-2.55
 31/12/2018 17:30:00,10.78,0.0,1,-2.55
 31/12/2018 17:45:00,10.78,0.0,1,-2.55
 31/12/2018 18:00:00,10.78,0.0,1,-2.55
 31/12/2018 18:15:00,10.78,0.0,1,-2.55
 31/12/2018 18:30:00,10.78,0.0,1,-2.55
 31/12/2018 18:45:00,10.78,0.0,1,-2.55
 31/12/2018 19:00:00,10.78,0.0,1,-2.55
 31/12/2018 19:15:00,10.78,0.0,1,-2.55
 31/12/2018 19:30:00,10.78,0.0,1,-2.55
 31/12/2018 19:45:00,10.78,0.0,1,-2.55
 31/12/2018 20:00:00,10.78,0.0,1,-2.55
 31/12/2018 20:15:00,10.78,0.0,1,-2.55
 31/12/2018 20:30:00,10.78,0.0,1,-2.55
 31/12/2018 20:45:00,10.78,0.0,1,-2.55
 31/12/2018 21:00:00,10.78,0.0,1,-2.55
 31/12/2018 21:15:00,10.78,0.0,1,-2.55
 31/12/2018 21:30:00,10.78,0.0,1,-2.55
 31/12/2018 21:45:00,10.78,0.0,1,-2.55
 31/12/2018 22:00:00,10.78,0.0,1,-2.55
 31/12/2018 22:15:00,10.78,0.0,1,-2.55
 31/12/2018 22:30:00,10.78,0.0,1,-2.55
 31/12/2018 22:45:00,10.78,0.0,1,-2.55
 31/12/2018 23:00:00,10.78,0.0,1,-2.55
 31/12/2018 23:15:00,10.78,0.0,1,-2.55
 31/12/2018 23:30:00,10.78,0.0,1,-2.55
 31/12/2018 23:45:00,10.78,0.0,1,-2.55
 01/01/2019 00:00:00,10.78,0.0,1,-2.55
 01/01/2019 00:15:00,10.78,0.0,1,-2.55
 01/01/2019 00:30:00,10.78,0.0,1,-2.55
 01/01/2019 00:45:00,10.78,0.0,1,-2.55
 01/01/2019 01:00:00,10.78,0.0,1,-2.55
 01/01/2019 01:15:00,10.78,0.0,1,-2.55
 01/01/2019 01:30:00,10.78,0.0,1,-2.55
 01/01/2019 01:45:00,10.78,0.0,1,-2.55
 01/01/2019 02:00:00,10.78,0.0,1,-2.55
 01/01/2019 02:15:00,10.78,0.0,1,-2.55
 01/01/2019 02:30:00,10.78,0.0,1,-2.55
 01/01/2019 02:45:00,10.78,0.0,1,-2.55
 01/01/2019 03:00:00,10.78,0.0,1,-2.55
 01/01/2019 03:15:00,10.78,0.0,1,-2.55
 01/01/2019 03:30:00,10.78,0.0,1,-2.55
 01/01/2019 03:45:00,10.78,0.0,1,-2.55
 01/01/2019 04:00:00,10.78,0.0,1,-2.55
 01/01/2019 04:15:00,10.78,0.0,1,-2.55
 01/01/2019 04:30:00,10.78,0.0,1,-2.55
 01/01/2019 04:45:00,10.78,0.0,1,-2.55
 01/01/2019 05:00:00,10.78,0.0,1,-2.55
 01/01/2019 05:15:00,10.78,0.0,1,-2.55
 01/01/2019 05:30:00,10.78,0.0,1,-2.55
 01/01/2019 05:45:00,10.78,0.0,1,-2.55
 01/01/2019 06:00:00,10.78,0.0,1,-2.55
 01/01/2019 06:15:00,10.78,0.0,1,-2.55
 01/01/2019 06:30:00,10.78,0.0,1,-2.55
 01/01/2019 06:45:00,10.78,0.0,1,-2.55
 01/01/2019 07:00:00,10.78,0.0,1,-2.55
 01/01/2019 07:15:00,10.78,0.0,1,-2.55
 01/01/2019 07:30:00,10.78,0.0,1,-2.55
 01/01/2019 07:45:00,10.78,0.0,1,-2.55
 01/01/2019 08:00:00,10.78,0.0,1,-2.55
 01/01/2019 08:15:00,10.78,0.0,1,-2.55
 01/01/2019 08:30:00,10.78,0.0,1,-2.55
 01/01/2019 08:45:00,10.78,0.0,1,-2.55
 01/01/2019 09:00:00,10.78,0.0,1,-2.55
 01/01/2019 09:15:00,10.78,0.0,1,-2.55
 01/01/2019 09:30:00,10.78,0.0,1,-2.55
 01/01/2019 09:45:00,10.78,0.0,1,-2.55
 01/01/2019 10:00:00,10.78,0.0,1,-2.55
 01/01/2019 10:15:00,10.78,0.0,1,-2.55
 01/01/2019 10:30:00,10.78,0.0,1,-2.55
 01/01/2019 10:45:00,10.78,0.0,1,-2.55
 01/01/2019 11:00:00,10.78,0.0,1,-2.55
 01/01/2019 11:15:00,10.78,0.0,1,-2.55
 01/01/2019 11:30:00,10.78,0.0,1,-2.55
 01/01/2019 11:45:00,10.78,0.0,1,-2.55
 01/01/2019 12:00:00,10.78,0.0,1,-2.55
 01/01/2019 12:15:00,10.78,0.0,1,-2.55
 01/01/2019 12:30:00,10.78,0.0,1,-2.55
 01/01/2019 12:45:00,10.78,0.0,1,-2.55
 01/01/2019 13:00:00,10.78,0.0,1,-2.55
 01/01/2019 13:15:00,10.78,0.0,1,-2.55
 01/01/2019 13:30:00,10.78,0.0,1,-2.55
 01/01/2019 13:45:00,10.78,0.0,1,-2.55
 01/01/2019 14:00:00,10.78,0.0,1,-2.55
 01/01/2019 14:15:00,10.78,0.0,1,-2.55
 01/01/2019 14:30:00,10.78,0.0,1,-2.55
 01/01/2019 14:45:00,10.78,0.0,1,-2.55
 01/01/2019 15:00:00,10.78,0.0,1,-2.55
 01/01/2019 15:15:00,10.78,0.0,1,-2.55
 01/01/2019 15:30:00,10.78,0.0,1,-2.55
 01/01/2019 15:45:00,10.78,0.0,1,-2.55
 01/01/2019 16:00:00,10.78,0.0,1,-2.55
 01/01/2019 16:15:00,10.78,0.0,1,-2.55
 01/01/2019 16:30:00,10.78,0.0,1,-2.55
 01/01/2019 16:45:00,10.78,0.0,1,-2.55
 01/01/2019 17:00:00,10.78,0.0,1,-2.55
 01/01/2019 17:15:00,10.78,0.0,1,-2.55
 01/01/2019 17:30:00,10.78,0.0,1,-2.55
 01/01/2019 17:45:00,10.78,0.0,1,-2.55
 01/01/2019 18:00:00,10.78,0.0,1,-2.55
 01/01/2019 18:15:00,10.78,0.0,1,-2.55
 01/01/2019 18:30:00,10.78,0.0,1,-2.55
 01/01/2019 18:45:00,10.78,0.0,1,-2.55
 01/01/2019 19:00:00,10.78,0.0,1,-2.55
 01/01/2019 19:15:00,10.78,0.0,1,-2.55
 01/01/2019 19:30:00,10.78,0.0,1,-2.55
 01/01/2019 19:45:00,10.78,0.0,1,-2.55
 01/01/2019 20:00:00,10.78,0.0,1,-2.55
 01/01/2019 20:15:00,10.78,0.0,1,-2.55
 01/01/2019 20:30:00,10.78,0.0,1,-2.55
 01/01/2019 20:45:00,10.78,0.0,1,-2.55
 01/01/2019 21:00:00,10.78,0.0,1,-2.55
 01/01/2019 21:15:00,10.78,0.0,1,-2.55
 01/01/2019 21:30:00,10.78,0.0,1,-2.55
 01/01/2019 21:45:00,10.78,0.0,1,-2.55
 01/01/2019 22:00:00,10.78,0.0,1,-2.55
 01/01/2019 22:15:00,10.78,0.0,1,-2.55
 01/01/2019 22:30:00,10.78,0.0,1,-2.55
 01/01/2019 22:45:00,10.78,0.0,1,-2.55
 01/01/2019 23:00:00,10.78,0.0,1,-2.55
 01/01/2019 23:15:00,10.78,0.0,1,-2.55
 01/01/2019 23:30:00,10.78,0.0,1,-2.55
 01/01/2019 23:45:00,10.78,0.0,1,-2.55
