DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 02/01/2019 00:00:00,10.78,0.0,1,-2.55
 02/01/2019 00:15:00,10.78,0.0,1,-2.55
 02/01/2019 00:30:00,10.78,0.0,1,-2.55
 02/01/2019 00:45:00,10.78,0.0,1,-2.55
 02/01/2019 01:00:00,10.78,0.0,1,-2.55
 02/01/2019 01:15:00,10.78,0.0,1,-2.55
 02/01/2019 01:30:00,10.78,0.0,1,-2.55
 02/01/2019 01:45:00,10.78,0.0,1,-2.55
 02/01/2019 02:00:00,10.78,0.0,1,-2.55
 02/01/2019 02:15:00,10.78,0.0,1,-2.55
 02/01/2019 02:30:00,10.78,0.0,1,-2.55
 02/01/2019 02:45:00,10.78,0.0,1,-2.55
 02/01/2019 03:00:00,10.78,0.0,1,-2.55
 02/01/2019 03:15:00,10.78,0.0,1,-2.55
 02/01/2019 03:30:00,10.78,0.0,1,-2.55
 02/01/2019 03:45:00,10.78,0.0,1,-2.55
 02/01/2019 04:00:00,10.78,0.0,1,-2.55
 02/01/2019 04:15:00,10.78,0.0,1,-2.55
 02/01/2019 04:30:00,10.78,0.0,1,-2.55
 02/01/2019 04:45:00,10.78,0.0,1,-2.55
 02/01/2019 05:00:00,10.78,0.0,1,-2.55
 02/01/2019 05:15:00,10.78,0.0,1,-2.55
 02/01/2019 05:30:00,10.78,0.0,1,-2.55
 02/01/2019 05:45:00,10.78,0.0,1,-2.55
 02/01/2019 06:00:00,10.78,0.0,1,-2.55
 02/01/2019 06:15:00,10.78,0.0,1,-2.55
 02/01/2019 06:30:00,10.78,0.0,1,-2.55
 02/01/2019 06:45:00,10.78,0.0,1,-2.55
 02/01/2019 07:00:00,10.78,0.0,1,-2.55
 02/01/2019 07:15:00,10.78,0.0,1,-2.55
 02/01/2019 07:30:00,10.78,0.0,1,-2.55
 02/01/2019 07:45:00,10.78,0.0,1,-2.55
 02/01/2019 08:00:00,10.78,0.0,1,-2.55
 02/01/2019 08:15:00,10.78,0.0,1,-2.55
 02/01/2019 08:30:00,10.78,0.0,1,-2.55
 02/01/2019 08:45:00,10.78,0.0,1,-2.55
 02/01/2019 09:00:00,10.78,0.0,1,-2.55
 02/01/2019 09:15:00,10.78,0.0,1,-2.55
 02/01/2019 09:30:00,10.78,0.0,1,-2.55
 02/01/2019 09:45:00,10.78,0.0,1,-2.55
 02/01/2019 10:00:00,10.78,0.0,1,-2.55
 02/01/2019 10:15:00,10.78,0.0,1,-2.55
 02/01/2019 10:30:00,10.78,0.0,1,-2.55
 02/01/2019 10:45:00,10.78,0.0,1,-2.55
 02/01/2019 11:00:00,10.78,0.0,1,-2.55
 02/01/2019 11:15:00,10.78,0.0,1,-2.55
 02/01/2019 11:30:00,10.78,0.0,1,-2.55
 02/01/2019 11:45:00,10.78,0.0,1,-2.55
 02/01/2019 12:00:00,10.78,0.0,1,-2.55
 02/01/2019 12:15:00,10.78,0.0,1,-2.55
 02/01/2019 12:30:00,10.78,0.0,1,-2.55
 02/01/2019 12:45:00,10.78,0.0,1,-2.55
 02/01/2019 13:00:00,10.78,0.0,1,-2.55
 02/01/2019 13:15:00,10.78,0.0,1,-2.55
 02/01/2019 13:30:00,10.78,0.0,1,-2.55
 02/01/2019 13:45:00,10.78,0.0,1,-2.55
 02/01/2019 14:00:00,10.78,0.0,1,-2.55
 02/01/2019 14:15:00,10.78,0.0,1,-2.55
 02/01/2019 14:30:00,10.78,0.0,1,-2.55
 02/01/2019 14:45:00,10.78,0.0,1,-2.55
 02/01/2019 15:00:00,10.78,0.0,1,-2.55
 02/01/2019 15:15:00,10.78,0.0,1,-2.55
 02/01/2019 15:30:00,10.78,0.0,1,-2.55
 02/01/2019 15:45:00,10.78,0.0,1,-2.55
 02/01/2019 16:00:00,10.78,0.0,1,-2.55
 02/01/2019 16:15:00,10.78,0.0,1,-2.55
 02/01/2019 16:30:00,10.78,0.0,1,-2.55
 02/01/2019 16:45:00,10.78,0.0,1,-2.55
 02/01/2019 17:00:00,10.78,0.0,1,-2.55
 02/01/2019 17:15:00,10.78,0.0,1,-2.55
 02/01/2019 17:30:00,10.78,0.0,1,-2.55
 02/01/2019 17:45:00,10.78,0.0,1,-2.55
 02/01/2019 18:00:00,10.78,0.0,1,-2.55
 02/01/2019 18:15:00,10.78,0.0,1,-2.55
 02/01/2019 18:30:00,10.78,0.0,1,-2.55
 02/01/2019 18:45:00,10.78,0.0,1,-2.55
 02/01/2019 19:00:00,10.78,0.0,1,-2.55
 02/01/2019 19:15:00,10.78,0.0,1,-2.55
 02/01/2019 19:30:00,10.78,0.0,1,-2.55
 02/01/2019 19:45:00,10.78,0.0,1,-2.55
 02/01/2019 20:00:00,10.78,0.0,1,-2.55
 02/01/2019 20:15:00,10.78,0.0,1,-2.55
 02/01/2019 20:30:00,10.78,0.0,1,-2.55
 02/01/2019 20:45:00,10.78,0.0,1,-2.55
 02/01/2019 21:00:00,10.78,0.0,1,-2.55
 02/01/2019 21:15:00,10.78,0.0,1,-2.55
 02/01/2019 21:30:00,10.78,0.0,1,-2.55
 02/01/2019 21:45:00,10.78,0.0,1,-2.55
 02/01/2019 22:00:00,10.78,0.0,1,-2.55
 02/01/2019 22:15:00,10.78,0.0,1,-2.55
 02/01/2019 22:30:00,10.78,0.0,1,-2.55
 02/01/2019 22:45:00,10.78,0.0,1,-2.55
 02/01/2019 23:00:00,10.78,0.0,1,-2.55
 02/01/2019 23:15:00,10.78,0.0,1,-2.55
 02/01/2019 23:30:00,10.78,0.0,1,-2.55
 02/01/2019 23:45:00,10.78,0.0,1,-2.55
 03/01/2019 00:00:00,10.78,0.0,1,-2.55
 03/01/2019 00:15:00,10.78,0.0,1,-2.55
 03/01/2019 00:30:00,10.78,0.0,1,-2.55
 03/01/2019 00:45:00,10.78,0.0,1,-2.55
 03/01/2019 01:00:00,10.78,0.0,1,-2.55
 03/01/2019 01:15:00,10.78,0.0,1,-2.55
 03/01/2019 01:30:00,10.78,0.0,1,-2.55
 03/01/2019 01:45:00,10.78,0.0,1,-2.55
 03/01/2019 02:00:00,10.78,0.0,1,-2.55
 03/01/2019 02:15:00,10.78,0.0,1,-2.55
 03/01/2019 02:30:00,10.78,0.0,1,-2.55
 03/01/2019 02:45:00,10.78,0.0,1,-2.55
 03/01/2019 03:00:00,10.78,0.0,1,-2.55
 03/01/2019 03:15:00,10.78,0.0,1,-2.55
 03/01/2019 03:30:00,10.78,0.0,1,-2.55
 03/01/2019 03:45:00,10.78,0.0,1,-2.55
 03/01/2019 04:00:00,10.78,0.0,1,-2.55
 03/01/2019 04:15:00,10.78,0.0,1,-2.55
 03/01/2019 04:30:00,10.78,0.0,1,-2.55
 03/01/2019 04:45:00,10.78,0.0,1,-2.55
 03/01/2019 05:00:00,10.78,0.0,1,-2.55
 03/01/2019 05:15:00,10.78,0.0,1,-2.55
 03/01/2019 05:30:00,10.78,0.0,1,-2.55
 03/01/2019 05:45:00,10.78,0.0,1,-2.55
 03/01/2019 06:00:00,10.78,0.0,1,-2.55
 03/01/2019 06:15:00,10.78,0.0,1,-2.55
 03/01/2019 06:30:00,10.78,0.0,1,-2.55
 03/01/2019 06:45:00,10.78,0.0,1,-2.55
 03/01/2019 07:00:00,10.78,0.0,1,-2.55
 03/01/2019 07:15:00,10.78,0.0,1,-2.55
 03/01/2019 07:30:00,10.78,0.0,1,-2.55
 03/01/2019 07:45:00,10.78,0.0,1,-2.55
 03/01/2019 08:00:00,10.78,0.0,1,-2.55
 03/01/2019 08:15:00,10.78,0.0,1,-2.55
 03/01/2019 08:30:00,10.78,0.0,1,-2.55
 03/01/2019 08:45:00,10.78,0.0,1,-2.55
 03/01/2019 09:00:00,10.78,0.0,1,-2.55
 03/01/2019 09:15:00,10.78,0.0,1,-2.55
 03/01/2019 09:30:00,10.78,0.0,1,-2.55
 03/01/2019 09:45:00,10.78,0.0,1,-2.55
 03/01/2019 10:00:00,10.78,0.0,1,-2.55
 03/01/2019 10:15:00,10.78,0.0,1,-2.55
 03/01/2019 10:30:00,10.78,0.0,1,-2.55
 03/01/2019 10:45:00,10.78,0.0,1,-2.55
 03/01/2019 11:00:00,10.78,0.0,1,-2.55
 03/01/2019 11:15:00,10.78,0.0,1,-2.55
 03/01/2019 11:30:00,10.78,0.0,1,-2.55
 03/01/2019 11:45:00,10.78,0.0,1,-2.55
 03/01/2019 12:00:00,10.78,0.0,1,-2.55
 03/01/2019 12:15:00,10.82,0.0,1,-2.26
 03/01/2019 12:30:00,10.97,0.0,1,-2.02
 03/01/2019 12:45:00,11.04,0.0,1,-1.89
 03/01/2019 13:00:00,11.05,0.0,1,-1.89
 03/01/2019 13:15:00,10.98,0.0,1,-1.82
 03/01/2019 13:30:00,10.98,0.0,1,-1.85
 03/01/2019 13:45:00,10.92,0.0,1,-2.02
 03/01/2019 14:00:00,10.91,0.0,1,-2.08
 03/01/2019 14:15:00,10.88,0.0,1,-2.03
 03/01/2019 14:30:00,10.86,0.0,1,-2.08
 03/01/2019 14:45:00,10.87,0.0,1,-2.09
 03/01/2019 15:00:00,10.89,0.0,1,-2.13
 03/01/2019 15:15:00,10.9,0.0,1,-2.21
 03/01/2019 15:30:00,10.87,0.0,1,-2.22
 03/01/2019 15:45:00,10.85,0.0,1,-2.25
 03/01/2019 16:00:00,10.85,0.0,1,-2.31
 03/01/2019 16:15:00,10.85,0.0,1,-2.44
 03/01/2019 16:30:00,10.83,0.0,1,-2.53
 03/01/2019 16:45:00,10.85,0.0,1,-2.66
 03/01/2019 17:00:00,10.86,0.0,1,-2.69
 03/01/2019 17:15:00,10.88,0.0,1,-2.7
 03/01/2019 17:30:00,10.87,0.0,1,-2.71
 03/01/2019 17:45:00,10.86,0.0,1,-2.72
 03/01/2019 18:00:00,10.85,0.0,1,-2.75
 03/01/2019 18:15:00,10.85,0.0,1,-2.87
 03/01/2019 18:30:00,10.85,0.0,1,-2.76
 03/01/2019 18:45:00,10.87,0.0,1,-2.73
 03/01/2019 19:00:00,10.91,0.0,1,-2.65
 03/01/2019 19:15:00,10.91,0.0,1,-2.58
 03/01/2019 19:30:00,10.96,0.0,1,-2.57
 03/01/2019 19:45:00,10.99,0.0,1,-2.49
 03/01/2019 20:00:00,10.94,0.0,1,-2.43
 03/01/2019 20:15:00,10.93,0.0,1,-2.41
 03/01/2019 20:30:00,10.93,0.0,1,-2.33
 03/01/2019 20:45:00,10.9,0.0,1,-2.24
 03/01/2019 21:00:00,10.95,0.0,1,-2.14
 03/01/2019 21:15:00,10.97,0.0,1,-2.11
 03/01/2019 21:30:00,11.01,0.0,1,-2.09
 03/01/2019 21:45:00,11.02,0.0,1,-2.02
 03/01/2019 22:00:00,11.04,0.0,1,-1.98
 03/01/2019 22:15:00,10.99,0.0,1,-1.91
 03/01/2019 22:30:00,10.96,0.0,1,-1.87
 03/01/2019 22:45:00,10.95,0.0,1,-1.74
 03/01/2019 23:00:00,10.92,0.0,1,-1.67
 03/01/2019 23:15:00,10.88,0.0,1,-1.98
 03/01/2019 23:30:00,10.94,0.0,1,-1.98
 03/01/2019 23:45:00,10.9,0.0,1,-2.26
 04/01/2019 00:00:00,10.88,0.0,1,-2.42
 04/01/2019 00:15:00,10.74,0.0,1,-3.01
 04/01/2019 00:30:00,10.76,0.0,1,-3.23
 04/01/2019 00:45:00,10.75,0.0,1,-3.32
 04/01/2019 01:00:00,10.77,0.0,1,-3.3
 04/01/2019 01:15:00,10.78,0.0,1,-3.18
 04/01/2019 01:30:00,10.82,0.0,1,-3.18
 04/01/2019 01:45:00,10.84,0.0,1,-3.09
 04/01/2019 02:00:00,10.86,0.0,1,-3.07
 04/01/2019 02:15:00,10.8,0.0,1,-3.41
 04/01/2019 02:30:00,10.81,0.0,1,-3.32
 04/01/2019 02:45:00,10.81,0.0,1,-3.53
 04/01/2019 03:00:00,10.83,0.0,1,-3.48
 04/01/2019 03:15:00,10.85,0.0,1,-3.48
 04/01/2019 03:30:00,10.88,0.0,1,-3.39
 04/01/2019 03:45:00,10.92,0.0,1,-3.32
 04/01/2019 04:00:00,10.97,0.0,1,-3.16
 04/01/2019 04:15:00,10.98,0.0,1,-3.05
 04/01/2019 04:30:00,10.99,0.0,1,-3.05
 04/01/2019 04:45:00,11.01,0.0,1,-2.93
 04/01/2019 05:00:00,11.02,0.0,1,-2.8
 04/01/2019 05:15:00,10.99,0.0,1,-2.78
 04/01/2019 05:30:00,10.98,0.0,1,-2.66
 04/01/2019 05:45:00,10.95,0.0,1,-2.65
 04/01/2019 06:00:00,10.9,0.0,1,-2.65
 04/01/2019 06:15:00,10.84,0.0,1,-2.69
 04/01/2019 06:30:00,10.8,0.0,1,-2.66
 04/01/2019 06:45:00,10.77,0.0,1,-2.81
 04/01/2019 07:00:00,10.79,0.0,1,-2.91
 04/01/2019 07:15:00,10.86,0.0,1,-2.65
 04/01/2019 07:30:00,10.87,0.0,1,-2.67
 04/01/2019 07:45:00,10.85,0.0,1,-2.67
 04/01/2019 08:00:00,10.83,0.0,1,-2.75
 04/01/2019 08:15:00,10.8,0.0,1,-2.65
 04/01/2019 08:30:00,10.84,0.0,1,-2.68
 04/01/2019 08:45:00,10.94,0.0,1,-2.65
 04/01/2019 09:00:00,10.95,0.0,1,-2.54
 04/01/2019 09:15:00,10.93,0.0,1,-2.47
 04/01/2019 09:30:00,10.9,0.0,1,-2.56
 04/01/2019 09:45:00,10.87,0.0,1,-2.54
 04/01/2019 10:00:00,10.89,0.0,1,-2.48
 04/01/2019 10:15:00,10.94,0.0,1,-2.41
 04/01/2019 10:30:00,10.99,0.0,1,-2.31
 04/01/2019 10:45:00,11.0,0.0,1,-2.24
 04/01/2019 11:00:00,10.99,0.0,1,-2.13
 04/01/2019 11:15:00,11.02,0.0,1,-1.99
 04/01/2019 11:30:00,11.04,0.0,1,-1.92
 04/01/2019 11:45:00,10.97,0.0,1,-1.88
 04/01/2019 12:00:00,10.95,0.0,1,-1.82
 04/01/2019 12:15:00,10.93,0.0,1,-1.88
 04/01/2019 12:30:00,10.95,0.0,1,-1.89
 04/01/2019 12:45:00,10.99,0.0,1,-1.92
 04/01/2019 13:00:00,11.0,0.0,1,-2.01
 04/01/2019 13:15:00,10.95,0.0,1,-2.03
 04/01/2019 13:30:00,10.98,0.0,1,-1.96
 04/01/2019 13:45:00,10.96,0.0,1,-1.99
 04/01/2019 14:00:00,10.95,0.0,1,-1.91
 04/01/2019 14:15:00,10.95,0.0,1,-1.94
 04/01/2019 14:30:00,10.96,0.0,1,-1.91
 04/01/2019 14:45:00,10.96,0.0,1,-1.94
 04/01/2019 15:00:00,10.96,0.0,1,-2.03
 04/01/2019 15:15:00,10.95,0.0,1,-2.04
 04/01/2019 15:30:00,10.95,0.0,1,-2.16
 04/01/2019 15:45:00,10.94,0.0,1,-2.2
 04/01/2019 16:00:00,10.94,0.0,1,-2.24
 04/01/2019 16:15:00,10.92,0.0,1,-2.35
 04/01/2019 16:30:00,10.92,0.0,1,-2.44
 04/01/2019 16:45:00,10.91,0.0,1,-2.55
 04/01/2019 17:00:00,10.88,0.0,1,-2.63
 04/01/2019 17:15:00,10.88,0.0,1,-2.65
 04/01/2019 17:30:00,10.85,0.0,1,-2.67
 04/01/2019 17:45:00,10.85,0.0,1,-2.65
 04/01/2019 18:00:00,10.86,0.0,1,-2.69
 04/01/2019 18:15:00,10.84,0.0,1,-2.69
 04/01/2019 18:30:00,10.89,0.0,1,-2.75
 04/01/2019 18:45:00,10.88,0.0,1,-2.69
 04/01/2019 19:00:00,10.87,0.0,1,-2.64
 04/01/2019 19:15:00,10.89,0.0,1,-2.59
 04/01/2019 19:30:00,10.95,0.0,1,-2.55
 04/01/2019 19:45:00,10.99,0.0,1,-2.43
 04/01/2019 20:00:00,11.03,0.0,1,-2.35
 04/01/2019 20:15:00,11.0,0.0,1,-2.35
 04/01/2019 20:30:00,10.92,0.0,1,-2.3
 04/01/2019 20:45:00,10.89,0.0,1,-2.24
 04/01/2019 21:00:00,10.92,0.0,1,-2.24
 04/01/2019 21:15:00,10.93,0.0,1,-2.12
 04/01/2019 21:30:00,10.97,0.0,1,-2.11
 04/01/2019 21:45:00,11.02,0.0,1,-2.09
 04/01/2019 22:00:00,11.04,0.0,1,-1.98
 04/01/2019 22:15:00,10.96,0.0,1,-1.98
 04/01/2019 22:30:00,11.0,0.0,1,-1.88
 04/01/2019 22:45:00,10.9,0.0,1,-1.75
 04/01/2019 23:00:00,10.95,0.0,1,-1.74
 04/01/2019 23:15:00,10.93,0.0,1,-2.08
 04/01/2019 23:30:00,10.92,0.0,1,-2.11
 04/01/2019 23:45:00,10.95,0.0,1,-2.4
 05/01/2019 00:00:00,10.94,0.0,1,-2.5
 05/01/2019 00:15:00,10.84,0.0,1,-2.91
 05/01/2019 00:30:00,10.83,0.0,1,-2.91
 05/01/2019 00:45:00,10.83,0.0,1,-2.91
 05/01/2019 01:00:00,10.83,0.0,1,-2.91
 05/01/2019 01:15:00,10.83,0.0,1,-2.91
 05/01/2019 01:30:00,10.83,0.0,1,-2.91
 05/01/2019 01:45:00,10.83,0.0,1,-2.91
 05/01/2019 02:00:00,10.83,0.0,1,-2.91
 05/01/2019 02:15:00,10.83,0.0,1,-2.91
 05/01/2019 02:30:00,10.83,0.0,1,-2.91
 05/01/2019 02:45:00,10.83,0.0,1,-2.91
 05/01/2019 03:00:00,10.83,0.0,1,-2.91
 05/01/2019 03:15:00,10.83,0.0,1,-2.91
 05/01/2019 03:30:00,10.83,0.0,1,-2.91
 05/01/2019 03:45:00,10.83,0.0,1,-2.91
 05/01/2019 04:00:00,10.83,0.0,1,-2.91
 05/01/2019 04:15:00,10.83,0.0,1,-2.91
 05/01/2019 04:30:00,10.83,0.0,1,-2.91
 05/01/2019 04:45:00,10.83,0.0,1,-2.91
 05/01/2019 05:00:00,10.83,0.0,1,-2.91
 05/01/2019 05:15:00,10.83,0.0,1,-2.91
 05/01/2019 05:30:00,10.83,0.0,1,-2.91
 05/01/2019 05:45:00,10.83,0.0,1,-2.91
 05/01/2019 06:00:00,10.83,0.0,1,-2.91
 05/01/2019 06:15:00,10.83,0.0,1,-2.91
 05/01/2019 06:30:00,10.83,0.0,1,-2.91
 05/01/2019 06:45:00,10.83,0.0,1,-2.91
 05/01/2019 07:00:00,10.83,0.0,1,-2.91
 05/01/2019 07:15:00,10.83,0.0,1,-2.91
 05/01/2019 07:30:00,10.83,0.0,1,-2.91
 05/01/2019 07:45:00,10.83,0.0,1,-2.91
 05/01/2019 08:00:00,10.83,0.0,1,-2.91
 05/01/2019 08:15:00,10.83,0.0,1,-2.91
 05/01/2019 08:30:00,10.83,0.0,1,-2.91
 05/01/2019 08:45:00,10.83,0.0,1,-2.91
 05/01/2019 09:00:00,10.83,0.0,1,-2.91
 05/01/2019 09:15:00,10.83,0.0,1,-2.91
 05/01/2019 09:30:00,10.83,0.0,1,-2.91
 05/01/2019 09:45:00,10.83,0.0,1,-2.91
 05/01/2019 10:00:00,10.83,0.0,1,-2.91
 05/01/2019 10:15:00,10.83,0.0,1,-2.91
 05/01/2019 10:30:00,10.83,0.0,1,-2.56
 05/01/2019 10:45:00,10.83,0.0,1,-2.04
 05/01/2019 11:00:00,10.85,0.0,1,-2.04
 05/01/2019 11:15:00,10.86,0.0,1,-1.95
 05/01/2019 11:30:00,10.86,0.0,1,-1.94
 05/01/2019 11:45:00,10.87,0.0,1,-1.92
 05/01/2019 12:00:00,10.89,0.0,1,-1.82
 05/01/2019 12:15:00,10.88,0.0,1,-1.94
 05/01/2019 12:30:00,10.89,0.0,1,-1.94
 05/01/2019 12:45:00,10.92,0.0,1,-1.94
 05/01/2019 13:00:00,10.92,0.0,1,-2.0
 05/01/2019 13:15:00,10.9,0.0,1,-2.01
 05/01/2019 13:30:00,10.92,0.0,1,-2.06
 05/01/2019 13:45:00,10.92,0.0,1,-1.99
 05/01/2019 14:00:00,10.93,0.0,1,-2.05
 05/01/2019 14:15:00,10.97,0.0,1,-1.98
 05/01/2019 14:30:00,10.97,0.0,1,-1.98
 05/01/2019 14:45:00,10.97,0.0,1,-2.0
 05/01/2019 15:00:00,10.97,0.0,1,-2.05
 05/01/2019 15:15:00,10.93,0.0,1,-2.12
 05/01/2019 15:30:00,10.92,0.0,1,-2.16
 05/01/2019 15:45:00,10.93,0.0,1,-2.14
 05/01/2019 16:00:00,10.91,0.0,1,-2.16
 05/01/2019 16:15:00,10.88,0.0,1,-2.3
 05/01/2019 16:30:00,10.81,0.0,1,-2.34
 05/01/2019 16:45:00,10.75,0.0,1,-2.39
 05/01/2019 17:00:00,10.88,0.0,1,-2.56
 05/01/2019 17:15:00,10.89,0.0,1,-2.58
 05/01/2019 17:30:00,10.93,0.0,1,-2.66
 05/01/2019 17:45:00,10.93,0.0,1,-2.68
 05/01/2019 18:00:00,10.92,0.0,1,-2.7
 05/01/2019 18:15:00,10.98,0.0,1,-2.64
 05/01/2019 18:30:00,10.96,0.0,1,-2.65
 05/01/2019 18:45:00,10.91,0.0,1,-2.65
 05/01/2019 19:00:00,10.91,0.0,1,-2.54
 05/01/2019 19:15:00,10.92,0.0,1,-2.55
 05/01/2019 19:30:00,10.99,0.0,1,-2.43
 05/01/2019 19:45:00,11.02,0.0,1,-2.31
 05/01/2019 20:00:00,11.04,0.0,1,-2.28
 05/01/2019 20:15:00,11.02,0.0,1,-2.28
 05/01/2019 20:30:00,11.02,0.0,1,-2.24
 05/01/2019 20:45:00,11.02,0.0,1,-2.18
 05/01/2019 21:00:00,11.02,0.0,1,-2.14
 05/01/2019 21:15:00,10.97,0.0,1,-2.03
 05/01/2019 21:30:00,10.96,0.0,1,-1.98
 05/01/2019 21:45:00,10.94,0.0,1,-1.9
 05/01/2019 22:00:00,10.95,0.0,1,-1.83
 05/01/2019 22:15:00,11.0,0.0,1,-1.81
 05/01/2019 22:30:00,10.98,0.0,1,-1.81
 05/01/2019 22:45:00,10.97,0.0,1,-1.74
 05/01/2019 23:00:00,10.92,0.0,1,-1.67
 05/01/2019 23:15:00,10.89,0.0,1,-1.98
 05/01/2019 23:30:00,10.91,0.0,1,-2.01
 05/01/2019 23:45:00,10.85,0.0,1,-2.34
 06/01/2019 00:00:00,10.87,0.0,1,-2.4
 06/01/2019 00:15:00,10.75,0.0,1,-3.09
 06/01/2019 00:30:00,10.78,0.0,1,-3.29
 06/01/2019 00:45:00,10.76,0.0,1,-3.39
 06/01/2019 01:00:00,10.78,0.0,1,-3.34
 06/01/2019 01:15:00,10.79,0.0,1,-3.18
 06/01/2019 01:30:00,10.81,0.0,1,-3.18
 06/01/2019 01:45:00,10.83,0.0,1,-3.12
 06/01/2019 02:00:00,10.87,0.0,1,-3.05
 06/01/2019 02:15:00,10.83,0.0,1,-3.3
 06/01/2019 02:30:00,10.86,0.0,1,-3.32
 06/01/2019 02:45:00,10.84,0.0,1,-3.54
 06/01/2019 03:00:00,10.88,0.0,1,-3.47
 06/01/2019 03:15:00,10.9,0.0,1,-3.45
 06/01/2019 03:30:00,10.93,0.0,1,-3.37
 06/01/2019 03:45:00,10.97,0.0,1,-3.2
 06/01/2019 04:00:00,10.95,0.0,1,-3.09
 06/01/2019 04:15:00,10.9,0.0,1,-2.95
 06/01/2019 04:30:00,10.93,0.0,1,-2.88
 06/01/2019 04:45:00,10.92,0.0,1,-2.83
 06/01/2019 05:00:00,10.95,0.0,1,-2.72
 06/01/2019 05:15:00,10.94,0.0,1,-2.62
 06/01/2019 05:30:00,10.96,0.0,1,-2.51
 06/01/2019 05:45:00,10.97,0.0,1,-2.51
 06/01/2019 06:00:00,10.96,0.0,1,-2.5
 06/01/2019 06:15:00,10.93,0.0,1,-2.51
 06/01/2019 06:30:00,10.92,0.0,1,-2.51
 06/01/2019 06:45:00,10.92,0.0,1,-2.51
 06/01/2019 07:00:00,10.88,0.0,1,-2.45
 06/01/2019 07:15:00,10.91,0.0,1,-2.16
 06/01/2019 07:30:00,10.94,0.0,1,-2.14
 06/01/2019 07:45:00,10.93,0.0,1,-2.14
 06/01/2019 08:00:00,10.9,0.0,1,-2.2
 06/01/2019 08:15:00,10.92,0.0,1,-1.92
 06/01/2019 08:30:00,10.91,0.0,1,-1.87
 06/01/2019 08:45:00,10.9,0.0,1,-1.88
 06/01/2019 09:00:00,10.86,0.0,1,-1.95
 06/01/2019 09:15:00,10.89,0.0,1,-1.94
 06/01/2019 09:30:00,10.84,0.0,1,-1.99
 06/01/2019 09:45:00,10.79,0.0,1,-1.99
 06/01/2019 10:00:00,10.83,0.0,1,-1.98
 06/01/2019 10:15:00,10.94,0.0,1,-1.93
 06/01/2019 10:30:00,10.95,0.0,1,-1.94
 06/01/2019 10:45:00,10.93,0.0,1,-1.94
 06/01/2019 11:00:00,10.99,0.0,1,-1.94
 06/01/2019 11:15:00,11.01,0.0,1,-1.94
 06/01/2019 11:30:00,11.03,0.0,1,-1.88
 06/01/2019 11:45:00,10.96,0.0,1,-1.85
 06/01/2019 12:00:00,10.96,0.0,1,-1.93
 06/01/2019 12:15:00,10.97,0.0,1,-1.94
 06/01/2019 12:30:00,10.99,0.0,1,-1.95
 06/01/2019 12:45:00,10.99,0.0,1,-1.93
 06/01/2019 13:00:00,11.01,0.0,1,-1.94
 06/01/2019 13:15:00,11.01,0.0,1,-1.95
 06/01/2019 13:30:00,10.98,0.0,1,-1.9
 06/01/2019 13:45:00,10.88,0.0,1,-1.82
 06/01/2019 14:00:00,10.83,0.0,1,-1.77
 06/01/2019 14:15:00,10.83,0.0,1,-1.72
 06/01/2019 14:30:00,10.83,0.0,1,-1.71
 06/01/2019 14:45:00,10.85,0.0,1,-1.8
 06/01/2019 15:00:00,10.84,0.0,1,-1.84
 06/01/2019 15:15:00,10.85,0.0,1,-1.84
 06/01/2019 15:30:00,10.82,0.0,1,-1.9
 06/01/2019 15:45:00,10.79,0.0,1,-1.87
 06/01/2019 16:00:00,10.8,0.0,1,-1.98
 06/01/2019 16:15:00,10.8,0.0,1,-2.1
 06/01/2019 16:30:00,10.79,0.0,1,-2.24
 06/01/2019 16:45:00,10.8,0.0,1,-2.32
 06/01/2019 17:00:00,10.81,0.0,1,-2.44
 06/01/2019 17:15:00,10.76,0.0,1,-2.47
 06/01/2019 17:30:00,10.82,0.0,1,-2.52
 06/01/2019 17:45:00,10.88,0.0,1,-2.44
 06/01/2019 18:00:00,10.91,0.0,1,-2.44
 06/01/2019 18:15:00,10.89,0.0,1,-2.44
 06/01/2019 18:30:00,10.9,0.0,1,-2.43
 06/01/2019 18:45:00,10.93,0.0,1,-2.36
 06/01/2019 19:00:00,10.99,0.0,1,-2.31
 06/01/2019 19:15:00,11.03,0.0,1,-2.29
 06/01/2019 19:30:00,10.99,0.0,1,-2.09
 06/01/2019 19:45:00,11.03,0.0,1,-2.11
 06/01/2019 20:00:00,11.0,0.0,1,-2.08
 06/01/2019 20:15:00,10.97,0.0,1,-2.05
 06/01/2019 20:30:00,11.0,0.0,1,-2.02
 06/01/2019 20:45:00,10.99,0.0,1,-1.94
 06/01/2019 21:00:00,11.0,0.0,1,-1.86
 06/01/2019 21:15:00,11.0,0.0,1,-1.84
 06/01/2019 21:30:00,11.02,0.0,1,-1.7
 06/01/2019 21:45:00,11.01,0.0,1,-1.67
 06/01/2019 22:00:00,11.01,0.0,1,-1.67
 06/01/2019 22:15:00,10.96,0.0,1,-1.56
 06/01/2019 22:30:00,11.01,0.0,1,-1.49
 06/01/2019 22:45:00,10.97,0.0,1,-1.41
 06/01/2019 23:00:00,11.01,0.0,1,-1.41
 06/01/2019 23:15:00,10.99,0.0,1,-1.81
 06/01/2019 23:30:00,10.99,0.0,1,-1.84
 06/01/2019 23:45:00,10.82,0.0,1,-2.07
 07/01/2019 00:00:00,10.82,0.0,1,-2.14
 07/01/2019 00:00:00,10.82,0.0,1,-2.14
 07/01/2019 00:15:00,10.75,0.0,1,-2.87
 07/01/2019 00:30:00,10.73,0.0,1,-3.01
 07/01/2019 00:45:00,10.81,0.0,1,-3.12
 07/01/2019 01:00:00,10.84,0.0,1,-3.14
 07/01/2019 01:15:00,10.83,0.0,1,-3.03
 07/01/2019 01:30:00,10.87,0.0,1,-2.92
 07/01/2019 01:45:00,10.88,0.0,1,-2.91
 07/01/2019 02:00:00,10.91,0.0,1,-2.86
 07/01/2019 02:15:00,10.87,0.0,1,-3.26
 07/01/2019 02:30:00,10.88,0.0,1,-3.17
 07/01/2019 02:45:00,10.88,0.0,1,-3.34
 07/01/2019 03:00:00,10.93,0.0,1,-3.25
 07/01/2019 03:15:00,10.97,0.0,1,-3.15
 07/01/2019 03:30:00,10.99,0.0,1,-3.06
 07/01/2019 03:45:00,11.02,0.0,1,-2.86
 07/01/2019 04:00:00,11.02,0.0,1,-2.79
 07/01/2019 04:15:00,10.93,0.0,1,-2.68
 07/01/2019 04:30:00,10.94,0.0,1,-2.62
 07/01/2019 04:45:00,10.94,0.0,1,-2.48
 07/01/2019 05:00:00,10.93,0.0,1,-2.41
 07/01/2019 05:15:00,10.91,0.0,1,-2.41
 07/01/2019 05:30:00,10.89,0.0,1,-2.31
 07/01/2019 05:45:00,10.86,0.0,1,-2.28
 07/01/2019 06:00:00,10.85,0.0,1,-2.3
 07/01/2019 06:15:00,10.85,0.0,1,-2.42
 07/01/2019 06:30:00,11.0,0.0,1,-2.51
 07/01/2019 06:45:00,10.91,0.0,1,-2.6
 07/01/2019 07:00:00,10.91,0.0,1,-2.75
 07/01/2019 07:15:00,10.91,0.0,1,-2.53
 07/01/2019 07:30:00,10.87,0.0,1,-2.44
 07/01/2019 07:45:00,10.8,0.0,1,-2.41
 07/01/2019 08:00:00,10.89,0.0,1,-2.44
 07/01/2019 08:15:00,10.9,0.0,1,-2.37
 07/01/2019 08:30:00,10.92,0.0,1,-2.4
 07/01/2019 08:45:00,10.92,0.0,1,-2.38
 07/01/2019 09:00:00,10.91,0.0,1,-2.31
 07/01/2019 09:15:00,10.89,0.0,1,-2.34
 07/01/2019 09:30:00,10.89,0.0,1,-2.34
 07/01/2019 09:45:00,10.89,0.0,1,-2.34
 07/01/2019 10:00:00,10.89,0.0,1,-2.34
 07/01/2019 10:15:00,10.89,0.0,1,-2.34
 07/01/2019 10:30:00,10.89,0.0,1,-2.34
 07/01/2019 10:45:00,10.89,0.0,1,-2.34
 07/01/2019 11:00:00,10.89,0.0,1,-2.34
 07/01/2019 11:15:00,10.89,0.0,1,-2.34
 07/01/2019 11:30:00,10.89,0.0,1,-2.34
 07/01/2019 11:45:00,10.89,0.0,1,-2.34
 07/01/2019 12:00:00,10.89,0.0,1,-2.34
 07/01/2019 12:15:00,10.89,0.0,1,-2.34
 07/01/2019 12:30:00,10.89,0.0,1,-2.34
 07/01/2019 12:45:00,10.89,0.0,1,-2.34
 07/01/2019 13:00:00,10.89,0.0,1,-2.34
 07/01/2019 13:15:00,10.89,0.0,1,-2.34
 07/01/2019 13:30:00,10.89,0.0,1,-2.34
 07/01/2019 13:45:00,10.89,0.0,1,-2.34
 07/01/2019 14:00:00,10.89,0.0,1,-2.34
 07/01/2019 14:15:00,10.89,5.66,1,-2.34
 07/01/2019 14:30:00,10.89,10.9,1,-2.34
 07/01/2019 14:45:00,10.89,10.9,1,-2.34
 07/01/2019 15:00:00,10.89,10.9,1,-2.34
 07/01/2019 15:15:00,10.89,10.9,1,-2.34
 07/01/2019 15:30:00,10.89,10.9,1,-2.34
 07/01/2019 15:45:00,10.89,10.9,1,-2.34
 07/01/2019 16:00:00,10.89,10.9,1,-2.34
 07/01/2019 16:15:00,10.89,10.9,1,-2.34
 07/01/2019 16:30:00,10.89,10.9,1,-2.34
 07/01/2019 16:45:00,10.89,10.9,1,-2.52
 07/01/2019 17:00:00,10.85,10.9,2,-2.61
 07/01/2019 17:15:00,10.85,10.9,2,-2.56
 07/01/2019 17:30:00,10.85,10.9,2,-2.58
 07/01/2019 17:45:00,10.86,10.9,2,-2.56
 07/01/2019 18:00:00,10.89,10.9,2,-2.49
 07/01/2019 18:15:00,10.89,10.9,2,-2.49
 07/01/2019 18:30:00,10.94,10.9,2,-2.48
 07/01/2019 18:45:00,11.01,10.9,2,-2.45
 07/01/2019 19:00:00,10.99,10.9,2,-2.44
 07/01/2019 19:15:00,10.98,10.9,2,-2.32
 07/01/2019 19:30:00,10.98,10.9,2,-2.27
 07/01/2019 19:45:00,10.95,10.9,2,-2.24
 07/01/2019 20:00:00,10.96,10.9,2,-2.15
 07/01/2019 20:15:00,10.88,10.9,2,-2.21
 07/01/2019 20:30:00,10.93,10.9,2,-2.07
 07/01/2019 20:45:00,10.94,10.9,2,-2.05
 07/01/2019 21:00:00,10.94,10.9,2,-2.04
 07/01/2019 21:15:00,11.02,10.9,2,-1.94
 07/01/2019 21:30:00,11.04,10.9,2,-1.93
 07/01/2019 21:45:00,10.99,10.9,2,-1.84
 07/01/2019 22:00:00,10.92,10.9,2,-1.74
 07/01/2019 22:15:00,10.89,10.9,2,-1.69
 07/01/2019 22:30:00,10.94,10.9,2,-1.56
 07/01/2019 22:45:00,10.97,10.9,2,-1.49
 07/01/2019 23:00:00,10.97,10.9,2,-1.46
 07/01/2019 23:15:00,10.9,10.9,2,-1.82
 07/01/2019 23:30:00,10.9,10.9,2,-1.84
 07/01/2019 23:45:00,10.85,10.9,2,-2.17
 08/01/2019 00:00:00,10.84,10.9,2,-2.26
 08/01/2019 00:15:00,10.82,10.9,2,-2.91
 08/01/2019 00:30:00,10.83,10.9,2,-3.04
 08/01/2019 00:45:00,10.86,10.9,2,-3.14
 08/01/2019 01:00:00,10.95,10.9,2,-3.19
 08/01/2019 01:15:00,10.97,10.9,2,-3.06
 08/01/2019 01:30:00,11.02,10.9,2,-2.99
 08/01/2019 01:45:00,10.92,10.9,2,-2.85
 08/01/2019 02:00:00,10.94,10.9,2,-2.82
 08/01/2019 02:15:00,10.91,10.9,2,-3.16
 08/01/2019 02:30:00,10.94,10.9,2,-3.13
 08/01/2019 02:45:00,10.93,10.9,2,-3.27
 08/01/2019 03:00:00,10.97,10.9,2,-3.28
 08/01/2019 03:15:00,10.91,10.9,2,-3.14
 08/01/2019 03:30:00,10.92,10.9,2,-2.99
 08/01/2019 03:45:00,10.92,10.9,2,-2.83
 08/01/2019 04:00:00,10.94,10.9,2,-2.72
 08/01/2019 04:15:00,10.96,10.9,2,-2.62
 08/01/2019 04:30:00,10.98,10.9,2,-2.62
 08/01/2019 04:45:00,10.97,10.9,2,-2.6
 08/01/2019 05:00:00,11.0,10.9,2,-2.46
 08/01/2019 05:15:00,10.97,10.9,2,-2.38
 08/01/2019 05:30:00,10.94,10.9,2,-2.38
 08/01/2019 05:45:00,10.92,10.9,2,-2.25
 08/01/2019 06:00:00,10.93,10.9,2,-2.24
 08/01/2019 06:15:00,10.82,10.9,2,-2.39
 08/01/2019 06:30:00,10.78,10.9,2,-2.48
 08/01/2019 06:45:00,10.85,10.9,2,-2.58
 08/01/2019 07:00:00,10.9,10.9,2,-2.68
 08/01/2019 07:15:00,10.88,10.9,2,-2.68
 08/01/2019 07:30:00,10.88,10.9,2,-2.68
 08/01/2019 07:45:00,10.81,10.9,2,-2.51
 08/01/2019 08:00:00,10.83,10.9,2,-2.55
 08/01/2019 08:15:00,10.84,10.9,2,-2.37
 08/01/2019 08:30:00,10.83,10.9,2,-2.34
 08/01/2019 08:45:00,10.84,10.9,2,-2.27
 08/01/2019 09:00:00,10.86,10.9,2,-2.24
 08/01/2019 09:15:00,10.85,10.9,2,-2.19
 08/01/2019 09:30:00,10.88,10.9,2,-2.01
 08/01/2019 09:45:00,10.9,10.9,2,-1.99
 08/01/2019 10:00:00,10.92,10.9,2,-1.98
 08/01/2019 10:15:00,10.88,10.9,2,-1.91
 08/01/2019 10:30:00,10.78,10.9,2,-1.83
 08/01/2019 10:45:00,10.83,10.9,2,-1.76
 08/01/2019 11:00:00,10.81,10.9,2,-1.92
 08/01/2019 11:15:00,10.81,10.9,2,-1.95
 08/01/2019 11:30:00,10.79,10.9,2,-1.84
 08/01/2019 11:45:00,10.83,10.9,2,-1.84
 08/01/2019 12:00:00,10.83,10.89,2,-1.96
 08/01/2019 12:15:00,10.84,10.89,1,-1.95
 08/01/2019 12:30:00,10.86,10.89,2,-2.0
 08/01/2019 12:45:00,10.88,10.89,2,-2.04
 08/01/2019 13:00:00,10.89,10.89,2,-2.04
 08/01/2019 13:15:00,10.95,10.89,2,-1.92
 08/01/2019 13:30:00,10.96,10.89,2,-1.86
 08/01/2019 13:45:00,10.96,10.89,2,-1.78
 08/01/2019 14:00:00,10.95,10.89,2,-1.69
 08/01/2019 14:15:00,10.97,10.89,2,-1.31
 08/01/2019 14:30:00,10.78,10.89,2,-1.5
 08/01/2019 14:45:00,10.76,10.89,2,-1.73
 08/01/2019 15:00:00,10.77,10.89,2,-1.67
 08/01/2019 15:15:00,10.77,10.89,2,-1.91
 08/01/2019 15:30:00,10.75,10.89,2,-1.99
 08/01/2019 15:45:00,10.82,10.89,2,-2.13
 08/01/2019 16:00:00,10.84,10.89,2,-2.23
 08/01/2019 16:15:00,10.79,10.89,2,-2.36
 08/01/2019 16:30:00,10.76,10.89,2,-2.43
 08/01/2019 16:45:00,10.75,10.89,2,-2.59
 08/01/2019 17:00:00,10.82,10.89,2,-2.65
 08/01/2019 17:15:00,10.9,10.89,2,-2.73
 08/01/2019 17:30:00,10.88,10.89,2,-2.7
 08/01/2019 17:45:00,10.9,10.89,2,-2.73
 08/01/2019 18:00:00,10.94,10.89,2,-2.7
 08/01/2019 18:15:00,10.95,10.89,2,-2.67
 08/01/2019 18:30:00,10.97,10.89,2,-2.61
 08/01/2019 18:45:00,10.92,10.89,2,-2.59
 08/01/2019 19:00:00,11.01,10.89,2,-2.52
 08/01/2019 19:15:00,11.02,10.89,2,-2.53
 08/01/2019 19:30:00,11.0,10.89,2,-2.43
 08/01/2019 19:45:00,11.0,10.89,2,-2.31
 08/01/2019 20:00:00,10.95,10.89,2,-2.24
 08/01/2019 20:15:00,10.89,10.89,2,-2.24
 08/01/2019 20:30:00,10.93,10.89,2,-2.22
 08/01/2019 20:45:00,10.92,10.89,2,-2.15
 08/01/2019 21:00:00,10.93,10.89,2,-2.24
 08/01/2019 21:15:00,10.98,10.89,2,-2.15
 08/01/2019 21:30:00,11.0,10.89,2,-1.98
 08/01/2019 21:45:00,10.98,10.89,2,-1.98
 08/01/2019 22:00:00,11.0,10.89,2,-1.84
 08/01/2019 22:15:00,11.02,10.89,2,-1.84
 08/01/2019 22:30:00,10.95,10.89,2,-1.78
 08/01/2019 22:45:00,10.91,10.89,2,-1.66
 08/01/2019 23:00:00,10.93,10.89,2,-1.61
 08/01/2019 23:15:00,10.91,10.89,2,-2.0
 08/01/2019 23:30:00,10.9,10.89,2,-2.01
 08/01/2019 23:45:00,10.89,10.89,2,-2.29
 09/01/2019 00:00:00,10.86,10.89,2,-2.37
 09/01/2019 00:15:00,10.77,10.89,2,-3.0
 09/01/2019 00:30:00,10.76,10.89,2,-3.18
 09/01/2019 00:45:00,10.74,10.89,2,-3.26
 09/01/2019 01:00:00,10.75,10.89,2,-3.26
 09/01/2019 01:15:00,10.77,10.89,2,-3.16
 09/01/2019 01:30:00,10.79,10.89,2,-3.16
 09/01/2019 01:45:00,10.82,10.89,2,-3.11
 09/01/2019 02:00:00,10.85,10.89,2,-2.99
 09/01/2019 02:15:00,10.81,10.89,2,-3.33
 09/01/2019 02:30:00,10.83,10.89,2,-3.25
 09/01/2019 02:45:00,10.82,10.89,2,-3.43
 09/01/2019 03:00:00,10.86,10.89,2,-3.45
 09/01/2019 03:15:00,10.87,10.89,2,-3.32
 09/01/2019 03:30:00,10.9,10.89,2,-3.22
 09/01/2019 03:45:00,10.79,10.89,2,-3.09
 09/01/2019 04:00:00,10.8,10.89,2,-3.01
 09/01/2019 04:15:00,10.81,10.89,2,-2.91
 09/01/2019 04:30:00,10.83,10.89,2,-2.81
 09/01/2019 04:45:00,10.83,10.89,2,-2.68
 09/01/2019 05:00:00,10.82,10.89,2,-2.68
 09/01/2019 05:15:00,10.8,10.89,2,-2.6
 09/01/2019 05:30:00,10.78,10.89,2,-2.5
 09/01/2019 05:45:00,10.76,10.89,2,-2.57
 09/01/2019 06:00:00,10.78,10.89,2,-2.58
 09/01/2019 06:15:00,10.77,10.89,2,-2.6
 09/01/2019 06:30:00,10.86,10.89,2,-2.69
 09/01/2019 06:45:00,10.82,10.89,2,-2.87
 09/01/2019 07:00:00,10.79,10.89,2,-2.91
 09/01/2019 07:15:00,10.97,10.89,2,-2.66
 09/01/2019 07:30:00,11.01,10.89,2,-2.61
 09/01/2019 07:45:00,10.96,10.89,2,-2.63
 09/01/2019 08:00:00,10.95,10.89,2,-2.7
 09/01/2019 08:15:00,10.93,10.89,2,-2.54
 09/01/2019 08:30:00,10.86,10.89,2,-2.47
 09/01/2019 08:45:00,10.85,10.89,2,-2.41
 09/01/2019 09:00:00,10.86,10.89,2,-2.28
 09/01/2019 09:15:00,10.87,10.89,2,-2.19
 09/01/2019 09:30:00,10.95,10.89,2,-1.91
 09/01/2019 09:45:00,10.96,10.89,2,-1.73
 09/01/2019 10:00:00,10.89,10.89,2,-1.55
 09/01/2019 10:15:00,10.99,10.89,2,-1.4
 09/01/2019 10:30:00,11.0,10.89,2,-1.19
 09/01/2019 10:45:00,10.86,10.89,2,-0.92
 09/01/2019 11:00:00,10.86,10.89,2,-0.88
 09/01/2019 11:15:00,10.89,10.89,2,-0.67
 09/01/2019 11:30:00,10.89,10.89,2,-0.59
 09/01/2019 11:45:00,10.84,10.89,2,-0.95
 09/01/2019 12:00:00,10.82,10.89,2,-0.61
 09/01/2019 12:15:00,10.79,10.89,2,-1.16
 09/01/2019 12:30:00,10.84,10.89,2,-0.41
 09/01/2019 12:45:00,10.93,10.89,2,-0.71
 09/01/2019 13:00:00,10.95,10.89,2,-0.49
 09/01/2019 13:15:00,10.96,10.89,2,-0.58
 09/01/2019 13:30:00,10.99,10.89,2,-0.55
 09/01/2019 13:45:00,10.96,10.89,2,-0.66
 09/01/2019 14:00:00,10.94,10.89,2,-0.77
 09/01/2019 14:15:00,10.89,10.89,2,-1.0
 09/01/2019 14:30:00,10.87,10.89,2,-1.0
 09/01/2019 14:45:00,10.82,10.89,2,-1.21
 09/01/2019 15:00:00,10.78,10.89,2,-1.56
 09/01/2019 15:15:00,10.74,10.89,2,-1.83
 09/01/2019 15:30:00,10.75,10.89,2,-1.85
 09/01/2019 15:45:00,10.78,10.89,2,-1.94
 09/01/2019 16:00:00,10.76,10.89,2,-2.13
 09/01/2019 16:15:00,10.84,10.89,2,-2.31
 09/01/2019 16:30:00,10.94,10.89,2,-2.56
 09/01/2019 16:45:00,10.97,10.89,2,-2.61
 09/01/2019 17:00:00,10.91,10.89,2,-2.72
 09/01/2019 17:15:00,10.91,10.89,2,-2.76
 09/01/2019 17:30:00,10.95,10.89,2,-2.81
 09/01/2019 17:45:00,10.92,10.89,2,-2.82
 09/01/2019 18:00:00,10.98,10.89,2,-2.8
 09/01/2019 18:15:00,11.03,10.89,2,-2.81
 09/01/2019 18:30:00,10.92,10.89,2,-2.74
 09/01/2019 18:45:00,10.89,10.89,2,-2.58
 09/01/2019 19:00:00,10.94,10.89,2,-2.58
 09/01/2019 19:15:00,10.95,10.89,2,-2.59
 09/01/2019 19:30:00,10.93,10.89,2,-2.54
 09/01/2019 19:45:00,10.86,10.89,2,-2.41
 09/01/2019 20:00:00,10.91,10.89,2,-2.34
 09/01/2019 20:15:00,10.92,10.89,2,-2.4
 09/01/2019 20:30:00,10.95,10.89,2,-2.26
 09/01/2019 20:45:00,10.96,10.89,2,-2.24
 09/01/2019 21:00:00,10.96,10.89,2,-2.19
 09/01/2019 21:15:00,10.95,10.89,2,-2.2
 09/01/2019 21:30:00,10.99,10.89,2,-2.14
 09/01/2019 21:45:00,10.99,10.89,2,-2.05
 09/01/2019 22:00:00,10.99,10.89,2,-1.98
 09/01/2019 22:15:00,10.85,10.89,2,-1.89
 09/01/2019 22:30:00,10.92,10.89,2,-1.77
 09/01/2019 22:45:00,10.88,10.89,2,-1.75
 09/01/2019 23:00:00,10.9,10.89,2,-1.71
 09/01/2019 23:15:00,10.86,10.89,2,-2.09
 09/01/2019 23:30:00,10.89,10.89,2,-2.11
 09/01/2019 23:45:00,10.88,10.89,2,-2.39
 10/01/2019 00:00:00,10.85,10.89,2,-2.43
 10/01/2019 00:15:00,10.8,10.89,2,-3.1
 10/01/2019 00:30:00,10.89,10.89,2,-3.42
 10/01/2019 00:45:00,10.86,10.89,2,-3.44
 10/01/2019 01:00:00,10.87,10.89,2,-3.45
 10/01/2019 01:15:00,10.88,10.89,2,-3.32
 10/01/2019 01:30:00,10.91,10.89,2,-3.21
 10/01/2019 01:45:00,10.95,10.89,2,-3.18
 10/01/2019 02:00:00,10.97,10.89,2,-3.2
 10/01/2019 02:15:00,10.96,10.89,2,-3.62
 10/01/2019 02:30:00,10.99,10.89,2,-3.55
 10/01/2019 02:45:00,10.98,10.89,2,-3.7
 10/01/2019 03:00:00,11.01,10.89,2,-3.64
 10/01/2019 03:15:00,10.92,10.89,2,-3.51
 10/01/2019 03:30:00,10.96,10.89,2,-3.42
 10/01/2019 03:45:00,10.99,10.89,2,-3.32
 10/01/2019 04:00:00,11.03,10.89,2,-3.22
 10/01/2019 04:15:00,10.84,10.89,2,-3.04
 10/01/2019 04:30:00,10.83,10.89,2,-2.95
 10/01/2019 04:45:00,10.83,10.89,2,-2.95
 10/01/2019 05:00:00,10.83,10.89,2,-2.83
 10/01/2019 05:15:00,10.77,10.89,2,-2.72
 10/01/2019 05:30:00,10.77,10.89,2,-2.7
 10/01/2019 05:45:00,10.78,10.89,2,-2.64
 10/01/2019 06:00:00,10.76,10.89,2,-2.59
 10/01/2019 06:15:00,10.95,10.89,2,-2.76
 10/01/2019 06:30:00,10.93,10.89,2,-2.83
 10/01/2019 06:45:00,10.9,10.89,2,-2.99
 10/01/2019 07:00:00,10.9,10.89,2,-3.06
 10/01/2019 07:15:00,11.03,10.89,2,-2.81
 10/01/2019 07:30:00,10.93,10.89,2,-2.74
 10/01/2019 07:45:00,10.87,10.89,2,-2.78
 10/01/2019 08:00:00,10.88,10.89,2,-2.85
 10/01/2019 08:15:00,10.89,10.89,2,-2.64
 10/01/2019 08:30:00,10.88,10.89,2,-2.65
 10/01/2019 08:45:00,10.85,10.89,2,-2.56
 10/01/2019 09:00:00,10.85,10.89,2,-2.54
 10/01/2019 09:15:00,10.86,10.89,2,-2.46
 10/01/2019 09:30:00,10.87,10.89,2,-2.43
 10/01/2019 09:45:00,10.92,10.89,2,-2.22
 10/01/2019 10:00:00,10.92,10.89,2,-2.14
 10/01/2019 10:15:00,10.8,10.89,2,-2.09
 10/01/2019 10:30:00,10.8,10.89,2,-2.0
 10/01/2019 10:45:00,10.88,10.89,2,-1.38
 10/01/2019 11:00:00,10.9,10.89,2,-0.97
 10/01/2019 11:15:00,10.89,10.89,2,-1.28
 10/01/2019 11:30:00,10.98,10.9,1,-1.36
 10/01/2019 11:45:00,10.98,10.9,1,-1.21
 10/01/2019 12:00:00,10.93,10.9,1,-1.2
 10/01/2019 12:15:00,10.94,10.9,1,-0.8
 10/01/2019 12:30:00,10.93,10.9,1,-0.94
 10/01/2019 12:45:00,10.93,10.9,1,-0.94
 10/01/2019 13:00:00,10.93,10.9,1,-0.94
 10/01/2019 13:15:00,10.93,10.9,1,-0.94
 10/01/2019 13:30:00,10.93,10.9,1,-0.94
 10/01/2019 13:45:00,10.93,10.9,1,-0.94
 10/01/2019 14:00:00,10.93,10.9,1,-0.94
 10/01/2019 14:15:00,10.87,10.9,1,-1.29
 10/01/2019 14:30:00,10.79,10.9,1,-1.84
 10/01/2019 14:45:00,10.78,10.9,1,-1.91
 10/01/2019 15:00:00,10.81,10.9,1,-1.94
 10/01/2019 15:15:00,10.85,10.9,1,-2.04
 10/01/2019 15:30:00,10.84,10.9,1,-2.17
 10/01/2019 15:45:00,10.84,10.9,1,-2.22
 10/01/2019 16:00:00,10.88,10.9,1,-2.28
 10/01/2019 16:15:00,10.88,10.9,1,-2.38
 10/01/2019 16:30:00,10.84,10.9,1,-2.54
 10/01/2019 16:45:00,10.87,10.9,1,-2.65
 10/01/2019 17:00:00,10.85,10.9,1,-2.74
 10/01/2019 17:15:00,10.83,10.9,1,-2.77
 10/01/2019 17:30:00,10.84,10.9,1,-2.65
 10/01/2019 17:45:00,10.83,10.9,1,-2.65
 10/01/2019 18:00:00,10.86,10.9,1,-2.7
 10/01/2019 18:15:00,10.87,10.9,1,-2.65
 10/01/2019 18:30:00,10.88,10.9,1,-2.64
 10/01/2019 18:45:00,10.92,10.9,1,-2.58
 10/01/2019 19:00:00,11.01,10.9,1,-2.54
 10/01/2019 19:15:00,11.03,10.9,1,-2.46
 10/01/2019 19:30:00,11.02,10.9,1,-2.37
 10/01/2019 19:45:00,10.98,10.9,1,-2.31
 10/01/2019 20:00:00,11.02,10.9,1,-2.26
 10/01/2019 20:15:00,10.99,10.9,1,-2.24
 10/01/2019 20:30:00,10.95,10.9,1,-2.14
 10/01/2019 20:45:00,10.9,10.9,1,-2.07
 10/01/2019 21:00:00,10.91,10.9,1,-2.11
 10/01/2019 21:15:00,10.92,10.9,1,-2.07
 10/01/2019 21:30:00,10.97,10.9,1,-1.99
 10/01/2019 21:45:00,11.02,10.9,1,-1.92
 10/01/2019 22:00:00,10.98,10.9,1,-1.82
 10/01/2019 22:15:00,10.82,10.9,1,-1.75
 10/01/2019 22:30:00,10.85,10.9,1,-1.7
 10/01/2019 22:45:00,10.85,10.9,1,-1.63
 10/01/2019 23:00:00,10.93,10.9,1,-1.54
 10/01/2019 23:15:00,10.89,10.9,1,-1.92
 10/01/2019 23:30:00,10.91,10.9,1,-1.94
 10/01/2019 23:45:00,10.88,10.9,1,-2.19
 11/01/2019 00:00:00,10.88,10.9,1,-2.24
 11/01/2019 00:15:00,10.74,10.9,1,-2.93
 11/01/2019 00:30:00,10.81,10.9,1,-3.15
 11/01/2019 00:45:00,10.82,10.9,1,-3.25
 11/01/2019 01:00:00,10.83,10.9,1,-3.26
 11/01/2019 01:15:00,10.85,10.9,1,-3.19
 11/01/2019 01:30:00,10.86,10.9,1,-3.18
 11/01/2019 01:45:00,10.9,10.9,1,-3.06
 11/01/2019 02:00:00,10.92,10.9,1,-2.95
 11/01/2019 02:15:00,10.88,10.9,1,-3.34
 11/01/2019 02:30:00,10.92,10.9,1,-3.34
 11/01/2019 02:45:00,10.93,10.9,1,-3.44
 11/01/2019 03:00:00,10.97,10.9,1,-3.34
 11/01/2019 03:15:00,10.98,10.9,1,-3.32
 11/01/2019 03:30:00,11.03,10.9,1,-3.18
 11/01/2019 03:45:00,11.01,10.9,1,-2.99
 11/01/2019 04:00:00,10.98,10.9,1,-2.91
 11/01/2019 04:15:00,11.01,10.9,1,-2.86
 11/01/2019 04:30:00,11.02,10.9,1,-2.74
 11/01/2019 04:45:00,11.0,10.9,1,-2.63
 11/01/2019 05:00:00,11.01,10.9,1,-2.56
 11/01/2019 05:15:00,10.95,10.9,1,-2.48
 11/01/2019 05:30:00,10.94,10.9,1,-2.4
 11/01/2019 05:45:00,10.94,10.9,1,-2.38
 11/01/2019 06:00:00,10.89,10.9,1,-2.4
 11/01/2019 06:15:00,10.81,10.9,1,-2.48
 11/01/2019 06:30:00,10.76,10.9,1,-2.51
 11/01/2019 06:45:00,10.83,10.9,1,-2.67
 11/01/2019 07:00:00,10.94,10.9,1,-2.73
 11/01/2019 07:15:00,10.85,10.9,1,-2.45
 11/01/2019 07:30:00,10.78,10.9,1,-2.5
 11/01/2019 07:45:00,10.78,10.9,1,-2.5
 11/01/2019 08:00:00,10.76,10.9,1,-2.51
 11/01/2019 08:15:00,10.78,10.9,1,-2.31
 11/01/2019 08:30:00,10.92,10.9,1,-2.35
 11/01/2019 08:45:00,10.96,10.9,1,-2.33
 11/01/2019 09:00:00,10.98,10.9,1,-2.26
 11/01/2019 09:15:00,11.0,10.9,1,-2.2
 11/01/2019 09:30:00,11.05,10.9,1,-2.06
 11/01/2019 09:45:00,11.03,10.9,1,-1.96
 11/01/2019 10:00:00,10.99,10.9,1,-1.89
 11/01/2019 10:15:00,11.0,10.9,1,-1.92
 11/01/2019 10:30:00,11.01,10.9,1,-1.88
 11/01/2019 10:45:00,11.0,10.9,1,-1.65
 11/01/2019 11:00:00,10.99,10.9,1,-1.72
 11/01/2019 11:15:00,11.0,10.9,1,-1.75
 11/01/2019 11:30:00,11.01,10.9,1,-1.84
 11/01/2019 11:45:00,11.02,10.9,1,-1.92
 11/01/2019 12:00:00,11.03,10.9,1,-1.88
 11/01/2019 12:15:00,10.91,10.9,1,-2.0
 11/01/2019 12:30:00,10.89,10.9,1,-2.08
 11/01/2019 12:45:00,10.91,10.9,1,-2.05
 11/01/2019 13:00:00,10.94,10.9,1,-2.14
 11/01/2019 13:15:00,11.01,10.9,1,-1.95
 11/01/2019 13:30:00,10.98,10.9,1,-1.53
 11/01/2019 13:45:00,10.93,10.9,1,-1.63
 11/01/2019 14:00:00,10.93,10.9,1,-1.56
 11/01/2019 14:15:00,10.92,10.9,1,-1.44
 11/01/2019 14:30:00,10.89,10.9,1,-1.78
 11/01/2019 14:45:00,10.91,10.9,1,-1.91
 11/01/2019 15:00:00,10.91,10.9,1,-1.94
 11/01/2019 15:15:00,10.91,10.9,1,-1.94
 11/01/2019 15:30:00,10.89,10.9,1,-2.06
 11/01/2019 15:45:00,10.87,10.9,1,-2.07
 11/01/2019 16:00:00,10.82,10.9,1,-2.14
 11/01/2019 16:15:00,10.79,10.9,1,-2.2
 11/01/2019 16:30:00,10.76,10.9,1,-2.28
 11/01/2019 16:45:00,10.78,10.9,1,-2.34
 11/01/2019 17:00:00,10.87,10.9,1,-2.46
 11/01/2019 17:15:00,10.91,10.9,1,-2.51
 11/01/2019 17:30:00,10.93,10.9,1,-2.51
 11/01/2019 17:45:00,10.95,10.9,1,-2.48
 11/01/2019 18:00:00,10.95,10.9,1,-2.48
 11/01/2019 18:15:00,10.95,10.9,1,-2.51
 11/01/2019 18:30:00,11.0,10.9,1,-2.47
 11/01/2019 18:45:00,11.01,10.9,1,-2.47
 11/01/2019 19:00:00,11.05,10.9,1,-2.33
 11/01/2019 19:15:00,11.05,10.9,1,-2.31
 11/01/2019 19:30:00,10.96,10.9,1,-2.2
 11/01/2019 19:45:00,10.96,10.9,1,-2.18
 11/01/2019 20:00:00,10.99,10.9,1,-2.09
 11/01/2019 20:15:00,10.95,10.9,1,-2.08
 11/01/2019 20:30:00,10.95,10.9,1,-2.02
 11/01/2019 20:45:00,10.98,10.9,1,-1.96
 11/01/2019 21:00:00,11.03,10.9,1,-1.91
 11/01/2019 21:15:00,10.97,10.9,1,-1.81
 11/01/2019 21:30:00,10.9,10.9,1,-1.77
 11/01/2019 21:45:00,10.9,10.9,1,-1.77
 11/01/2019 22:00:00,10.94,10.9,1,-1.68
 11/01/2019 22:15:00,10.98,10.9,1,-1.64
 11/01/2019 22:30:00,11.03,10.9,1,-1.64
 11/01/2019 22:45:00,10.93,10.9,1,-1.6
 11/01/2019 23:00:00,10.92,10.9,1,-1.47
 11/01/2019 23:15:00,10.89,10.9,1,-1.84
 11/01/2019 23:30:00,10.88,10.9,1,-1.88
 11/01/2019 23:45:00,10.82,10.9,1,-2.09
 12/01/2019 00:00:00,10.86,10.9,1,-2.19
 12/01/2019 00:15:00,10.79,10.9,1,-2.9
 12/01/2019 00:30:00,10.84,10.9,1,-3.11
 12/01/2019 00:45:00,10.79,10.9,1,-3.15
 12/01/2019 01:00:00,10.8,10.9,1,-3.14
 12/01/2019 01:15:00,10.82,10.9,1,-3.04
 12/01/2019 01:30:00,10.84,10.9,1,-2.95
 12/01/2019 01:45:00,10.88,10.9,1,-2.92
 12/01/2019 02:00:00,10.91,10.9,1,-2.82
 12/01/2019 02:15:00,10.87,10.9,1,-3.15
 12/01/2019 02:30:00,10.87,10.9,1,-3.13
 12/01/2019 02:45:00,10.9,10.9,1,-3.29
 12/01/2019 03:00:00,10.94,10.9,1,-3.22
 12/01/2019 03:15:00,10.96,10.9,1,-3.11
 12/01/2019 03:30:00,10.97,10.9,1,-2.98
 12/01/2019 03:45:00,10.92,10.9,1,-2.86
 12/01/2019 04:00:00,10.94,10.9,1,-2.75
 12/01/2019 04:15:00,10.9,10.9,1,-2.65
 12/01/2019 04:30:00,10.89,10.9,1,-2.53
 12/01/2019 04:45:00,10.87,10.9,1,-2.48
 12/01/2019 05:00:00,10.88,10.9,1,-2.35
 12/01/2019 05:15:00,10.88,10.9,1,-2.28
 12/01/2019 05:30:00,10.9,10.9,1,-2.17
 12/01/2019 05:45:00,10.85,10.9,1,-2.16
 12/01/2019 06:00:00,10.83,10.9,1,-2.24
 12/01/2019 06:15:00,10.87,10.9,1,-2.25
 12/01/2019 06:30:00,10.89,10.9,1,-2.33
 12/01/2019 06:45:00,10.84,10.9,1,-2.41
 12/01/2019 07:00:00,10.81,10.9,1,-2.33
 12/01/2019 07:15:00,10.82,10.9,1,-2.14
 12/01/2019 07:30:00,10.82,10.9,1,-2.08
 12/01/2019 07:45:00,10.84,10.9,1,-2.08
 12/01/2019 08:00:00,10.91,10.9,1,-2.07
 12/01/2019 08:15:00,10.96,10.9,1,-1.88
 12/01/2019 08:30:00,10.93,10.9,1,-1.94
 12/01/2019 08:45:00,10.91,10.9,1,-1.94
 12/01/2019 09:00:00,10.92,10.9,1,-1.94
 12/01/2019 09:15:00,10.91,10.9,1,-1.85
 12/01/2019 09:30:00,10.91,10.9,1,-1.86
 12/01/2019 09:45:00,10.87,10.9,1,-1.84
 12/01/2019 10:00:00,10.86,10.9,1,-1.84
 12/01/2019 10:15:00,10.89,10.9,1,-1.75
 12/01/2019 10:30:00,10.91,10.9,1,-1.68
 12/01/2019 10:45:00,10.97,10.9,1,-1.66
 12/01/2019 11:00:00,10.99,10.9,1,-1.64
 12/01/2019 11:15:00,10.99,10.9,1,-1.64
 12/01/2019 11:30:00,11.01,10.9,1,-1.6
 12/01/2019 11:45:00,11.01,10.9,1,-1.61
 12/01/2019 12:00:00,11.04,10.9,1,-1.44
 12/01/2019 12:15:00,10.95,10.9,1,-1.29
 12/01/2019 12:30:00,11.01,10.9,1,-0.99
 12/01/2019 12:45:00,10.99,10.9,1,-1.26
 12/01/2019 13:00:00,10.96,10.9,1,-1.44
 12/01/2019 13:15:00,10.95,10.9,1,-1.52
 12/01/2019 13:30:00,10.93,10.9,1,-1.61
 12/01/2019 13:45:00,10.95,10.9,1,-1.53
 12/01/2019 14:00:00,10.96,10.9,1,-1.54
 12/01/2019 14:15:00,10.97,10.9,1,-1.53
 12/01/2019 14:30:00,10.98,10.9,1,-1.57
 12/01/2019 14:45:00,10.99,10.9,1,-1.62
 12/01/2019 15:00:00,10.99,10.9,1,-1.48
 12/01/2019 15:15:00,10.98,10.9,1,-1.56
 12/01/2019 15:30:00,10.96,10.9,1,-1.58
 12/01/2019 15:45:00,10.94,10.9,1,-1.71
 12/01/2019 16:00:00,10.89,10.9,1,-1.71
 12/01/2019 16:15:00,10.84,10.9,1,-1.79
 12/01/2019 16:30:00,10.82,10.9,1,-1.87
 12/01/2019 16:45:00,10.81,10.9,1,-1.95
 12/01/2019 17:00:00,10.81,10.9,1,-2.14
 12/01/2019 17:15:00,10.79,10.9,1,-2.23
 12/01/2019 17:30:00,10.95,10.9,1,-2.33
 12/01/2019 17:45:00,11.0,10.9,1,-2.28
 12/01/2019 18:00:00,11.02,10.9,1,-2.3
 12/01/2019 18:15:00,11.02,10.9,1,-2.38
 12/01/2019 18:30:00,11.0,10.9,1,-2.34
 12/01/2019 18:45:00,10.91,10.9,1,-2.26
 12/01/2019 19:00:00,10.96,10.9,1,-2.19
 12/01/2019 19:15:00,10.96,10.9,1,-2.18
 12/01/2019 19:30:00,11.0,10.9,1,-2.04
 12/01/2019 19:45:00,11.01,10.9,1,-1.94
 12/01/2019 20:00:00,11.03,10.9,1,-1.93
 12/01/2019 20:15:00,11.02,10.9,1,-1.93
 12/01/2019 20:30:00,10.97,10.9,1,-1.89
 12/01/2019 20:45:00,10.99,10.9,1,-1.9
 12/01/2019 21:00:00,11.01,10.9,1,-1.79
 12/01/2019 21:15:00,10.94,10.9,1,-1.64
 12/01/2019 21:30:00,10.93,10.9,1,-1.63
 12/01/2019 21:45:00,10.95,10.9,1,-1.57
 12/01/2019 22:00:00,11.01,10.9,1,-1.57
 12/01/2019 22:15:00,11.04,10.9,1,-1.57
 12/01/2019 22:30:00,11.01,10.9,1,-1.53
 12/01/2019 22:45:00,10.92,10.9,1,-1.44
 12/01/2019 23:00:00,10.97,10.9,1,-1.44
 12/01/2019 23:15:00,10.94,10.9,1,-1.79
 12/01/2019 23:30:00,10.93,10.9,1,-1.77
 12/01/2019 23:45:00,10.77,10.9,1,-2.02
 13/01/2019 00:00:00,10.75,10.9,1,-2.12
 13/01/2019 00:15:00,10.91,10.9,1,-2.92
 13/01/2019 00:30:00,10.95,10.9,1,-3.09
 13/01/2019 00:45:00,10.94,10.9,1,-3.16
 13/01/2019 01:00:00,10.96,10.9,1,-3.11
 13/01/2019 01:15:00,10.95,10.9,1,-2.99
 13/01/2019 01:30:00,10.96,10.9,1,-2.92
 13/01/2019 01:45:00,11.0,10.9,1,-2.88
 13/01/2019 02:00:00,10.93,10.9,1,-2.76
 13/01/2019 02:15:00,10.88,10.9,1,-3.07
 13/01/2019 02:30:00,10.89,10.9,1,-3.01
 13/01/2019 02:45:00,10.91,10.9,1,-3.14
 13/01/2019 03:00:00,10.94,10.9,1,-3.11
 13/01/2019 03:15:00,10.93,10.9,1,-2.97
 13/01/2019 03:30:00,10.94,10.9,1,-2.88
 13/01/2019 03:45:00,10.91,10.9,1,-2.72
 13/01/2019 04:00:00,10.92,10.9,1,-2.61
 13/01/2019 04:15:00,10.96,10.9,1,-2.53
 13/01/2019 04:30:00,10.95,10.9,1,-2.48
 13/01/2019 04:45:00,10.96,10.9,1,-2.31
 13/01/2019 05:00:00,10.96,10.9,1,-2.24
 13/01/2019 05:15:00,10.95,10.9,1,-2.21
 13/01/2019 05:30:00,10.95,10.9,1,-2.11
 13/01/2019 05:45:00,10.95,10.9,1,-2.11
 13/01/2019 06:00:00,10.94,10.9,1,-2.11
 13/01/2019 06:15:00,10.9,10.9,1,-2.21
 13/01/2019 06:30:00,10.91,10.9,1,-2.14
 13/01/2019 06:45:00,10.84,10.9,1,-2.11
 13/01/2019 07:00:00,10.86,10.9,1,-2.13
 13/01/2019 07:15:00,10.87,10.9,1,-1.93
 13/01/2019 07:30:00,10.89,10.9,1,-1.88
 13/01/2019 07:45:00,10.88,10.9,1,-1.91
 13/01/2019 08:00:00,10.86,10.9,1,-1.84
 13/01/2019 08:15:00,10.84,10.9,1,-1.7
 13/01/2019 08:30:00,10.89,10.9,1,-1.75
 13/01/2019 08:45:00,10.94,10.9,1,-1.75
 13/01/2019 09:00:00,10.93,10.9,1,-1.67
 13/01/2019 09:15:00,10.97,10.9,1,-1.67
 13/01/2019 09:30:00,10.97,10.9,1,-1.67
 13/01/2019 09:45:00,10.93,10.9,1,-1.67
 13/01/2019 10:00:00,10.91,10.9,1,-1.67
 13/01/2019 10:15:00,10.9,10.9,1,-1.67
 13/01/2019 10:30:00,10.87,10.9,1,-1.67
 13/01/2019 10:45:00,10.88,10.9,1,-1.67
 13/01/2019 11:00:00,10.91,10.9,1,-1.59
 13/01/2019 11:15:00,10.96,10.9,1,-0.88
 13/01/2019 11:30:00,10.97,10.9,1,-0.82
 13/01/2019 11:45:00,10.97,10.9,1,-0.77
 13/01/2019 12:00:00,10.98,10.9,1,-0.47
 13/01/2019 12:15:00,10.87,10.9,1,-0.71
 13/01/2019 12:30:00,10.88,10.9,1,-0.63
 13/01/2019 12:45:00,10.88,10.9,1,-0.85
 13/01/2019 13:00:00,10.84,10.9,1,-1.31
 13/01/2019 13:15:00,10.84,10.9,1,-1.4
 13/01/2019 13:30:00,10.83,10.9,1,-1.51
 13/01/2019 13:45:00,10.81,10.9,1,-1.64
 13/01/2019 14:00:00,10.8,10.9,1,-1.64
 13/01/2019 14:15:00,10.83,10.9,1,-1.64
 13/01/2019 14:30:00,10.85,10.9,1,-1.64
 13/01/2019 14:45:00,10.85,10.9,1,-1.67
 13/01/2019 15:00:00,10.85,10.9,1,-1.71
 13/01/2019 15:15:00,10.83,10.9,1,-1.79
 13/01/2019 15:30:00,10.83,10.9,1,-1.84
 13/01/2019 15:45:00,10.81,10.9,1,-1.84
 13/01/2019 16:00:00,10.78,10.9,1,-1.87
 13/01/2019 16:15:00,10.74,10.9,1,-1.98
 13/01/2019 16:30:00,10.78,10.9,1,-2.07
 13/01/2019 16:45:00,10.77,10.9,1,-2.23
 13/01/2019 17:00:00,10.81,10.9,1,-2.44
 13/01/2019 17:15:00,10.85,10.9,1,-2.39
 13/01/2019 17:30:00,10.87,10.9,1,-2.46
 13/01/2019 17:45:00,10.91,10.9,1,-2.44
 13/01/2019 18:00:00,10.96,10.9,1,-2.34
 13/01/2019 18:15:00,10.94,10.9,1,-2.37
 13/01/2019 18:30:00,10.98,10.9,1,-2.33
 13/01/2019 18:45:00,11.0,10.9,1,-2.28
 13/01/2019 19:00:00,11.0,10.9,1,-2.2
 13/01/2019 19:15:00,10.94,10.9,1,-2.15
 13/01/2019 19:30:00,10.91,10.9,1,-2.06
 13/01/2019 19:45:00,10.91,10.9,1,-2.04
 13/01/2019 20:00:00,10.91,10.9,1,-1.97
 13/01/2019 20:15:00,10.91,10.9,1,-1.96
 13/01/2019 20:30:00,10.96,10.9,1,-1.94
 13/01/2019 20:45:00,10.97,10.9,1,-1.82
 13/01/2019 21:00:00,11.03,10.9,1,-1.72
 13/01/2019 21:15:00,11.0,10.9,1,-1.77
 13/01/2019 21:30:00,10.96,10.9,1,-1.66
 13/01/2019 21:45:00,10.99,10.9,1,-1.64
 13/01/2019 22:00:00,11.0,10.9,1,-1.52
 13/01/2019 22:15:00,10.94,10.9,1,-1.51
 13/01/2019 22:30:00,10.88,10.9,1,-1.46
 13/01/2019 22:45:00,10.92,10.9,1,-1.37
 13/01/2019 23:00:00,10.96,10.9,1,-1.37
 13/01/2019 23:15:00,10.93,10.9,1,-1.71
 13/01/2019 23:30:00,10.92,10.9,1,-1.74
 13/01/2019 23:45:00,10.9,10.9,1,-2.0
 14/01/2019 00:00:00,10.89,10.9,1,-2.11
 14/01/2019 00:00:00,10.89,10.9,1,-2.11
 14/01/2019 00:15:00,10.74,10.9,1,-2.75
 14/01/2019 00:30:00,10.81,10.9,1,-2.98
 14/01/2019 00:45:00,10.79,10.9,1,-3.08
 14/01/2019 01:00:00,10.8,10.9,1,-3.07
 14/01/2019 01:15:00,10.8,10.9,1,-2.95
 14/01/2019 01:30:00,10.82,10.9,1,-2.94
 14/01/2019 01:45:00,10.84,10.9,1,-2.81
 14/01/2019 02:00:00,10.85,10.9,1,-2.82
 14/01/2019 02:15:00,10.83,10.9,1,-3.09
 14/01/2019 02:30:00,10.84,10.9,1,-3.05
 14/01/2019 02:45:00,10.83,10.9,1,-3.18
 14/01/2019 03:00:00,10.86,10.9,1,-3.15
 14/01/2019 03:15:00,10.89,10.9,1,-3.06
 14/01/2019 03:30:00,10.94,10.9,1,-2.94
 14/01/2019 03:45:00,10.95,10.9,1,-2.82
 14/01/2019 04:00:00,10.93,10.9,1,-2.65
 14/01/2019 04:15:00,10.94,10.9,1,-2.55
 14/01/2019 04:30:00,10.95,10.9,1,-2.44
 14/01/2019 04:45:00,10.95,10.9,1,-2.42
 14/01/2019 05:00:00,10.97,10.9,1,-2.31
 14/01/2019 05:15:00,10.93,10.9,1,-2.31
 14/01/2019 05:30:00,10.92,10.9,1,-2.25
 14/01/2019 05:45:00,10.9,10.9,1,-2.18
 14/01/2019 06:00:00,10.83,10.9,1,-2.19
 14/01/2019 06:15:00,10.77,10.9,1,-2.35
 14/01/2019 06:30:00,10.81,10.9,1,-2.44
 14/01/2019 06:45:00,10.91,10.9,1,-2.62
