DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 14/01/2019 07:00:00,10.89,10.9,1,-2.7
 14/01/2019 07:15:00,10.82,10.9,1,-2.43
 14/01/2019 07:30:00,10.78,10.9,1,-2.47
 14/01/2019 07:45:00,10.83,10.9,1,-2.44
 14/01/2019 08:00:00,10.78,10.9,1,-2.46
 14/01/2019 08:15:00,10.8,10.9,1,-2.38
 14/01/2019 08:30:00,10.8,10.9,1,-2.31
 14/01/2019 08:45:00,10.8,10.9,1,-2.27
 14/01/2019 09:00:00,10.85,10.9,1,-2.09
 14/01/2019 09:15:00,10.84,10.9,1,-2.04
 14/01/2019 09:30:00,10.83,10.9,1,-2.08
 14/01/2019 09:45:00,10.88,10.9,1,-1.72
 14/01/2019 10:00:00,10.88,10.9,1,-1.66
 14/01/2019 10:15:00,10.93,10.9,1,-1.75
 14/01/2019 10:30:00,10.96,10.9,1,-1.64
 14/01/2019 10:45:00,10.95,10.9,1,-1.61
 14/01/2019 11:00:00,10.94,10.9,1,-1.74
 14/01/2019 11:15:00,11.0,10.9,1,-1.58
 14/01/2019 11:30:00,10.98,10.9,1,-0.11
 14/01/2019 11:45:00,10.87,10.9,1,-1.21
 14/01/2019 12:00:00,10.83,10.9,1,-1.59
 14/01/2019 12:15:00,10.82,10.9,1,-1.74
 14/01/2019 12:30:00,10.81,10.9,1,-1.84
 14/01/2019 12:45:00,10.83,10.9,1,-1.91
 14/01/2019 13:00:00,10.81,10.9,1,-1.98
 14/01/2019 13:15:00,10.83,10.9,1,-2.02
 14/01/2019 13:30:00,10.86,10.9,1,-2.04
 14/01/2019 13:45:00,10.83,10.9,1,-2.03
 14/01/2019 14:00:00,10.82,10.9,1,-1.96
 14/01/2019 14:15:00,10.81,10.9,1,-1.96
 14/01/2019 14:30:00,10.8,10.9,1,-1.93
 14/01/2019 14:45:00,10.77,10.9,1,-1.95
 14/01/2019 15:00:00,10.79,10.9,1,-1.99
 14/01/2019 15:15:00,10.79,10.9,1,-2.04
 14/01/2019 15:30:00,10.79,10.9,1,-2.1
 14/01/2019 15:45:00,10.78,10.9,1,-2.22
 14/01/2019 16:00:00,10.85,10.9,1,-2.25
 14/01/2019 16:15:00,10.84,10.9,1,-2.34
 14/01/2019 16:30:00,10.84,10.9,1,-2.46
 14/01/2019 16:45:00,10.83,10.9,1,-2.5
 14/01/2019 17:00:00,10.85,10.9,1,-2.58
 14/01/2019 17:15:00,10.86,10.9,1,-2.67
 14/01/2019 17:30:00,10.88,10.9,1,-2.64
 14/01/2019 17:45:00,10.9,10.9,1,-2.57
 14/01/2019 18:00:00,10.93,10.9,1,-2.55
 14/01/2019 18:15:00,10.94,10.9,1,-2.55
 14/01/2019 18:30:00,10.96,10.9,1,-2.51
 14/01/2019 18:45:00,11.0,10.9,1,-2.43
 14/01/2019 19:00:00,11.05,10.9,1,-2.46
 14/01/2019 19:15:00,11.02,10.9,1,-2.38
 14/01/2019 19:30:00,11.0,10.9,1,-2.33
 14/01/2019 19:45:00,10.99,10.9,1,-2.14
 14/01/2019 20:00:00,11.01,10.9,1,-2.15
 14/01/2019 20:15:00,10.94,10.9,1,-2.1
 14/01/2019 20:30:00,10.95,10.9,1,-2.04
 14/01/2019 20:45:00,10.93,10.9,1,-2.01
 14/01/2019 21:00:00,10.96,10.9,1,-1.94
 14/01/2019 21:15:00,11.01,10.9,1,-1.94
 14/01/2019 21:30:00,10.99,10.9,1,-1.86
 14/01/2019 21:45:00,10.95,10.9,1,-1.71
 14/01/2019 22:00:00,10.97,10.9,1,-1.72
 14/01/2019 22:15:00,10.99,10.9,1,-1.73
 14/01/2019 22:30:00,11.03,10.9,1,-1.66
 14/01/2019 22:45:00,11.04,10.9,1,-1.61
 14/01/2019 23:00:00,11.03,10.9,1,-1.58
 14/01/2019 23:15:00,10.97,10.9,1,-1.91
 14/01/2019 23:30:00,10.92,10.9,1,-1.94
 14/01/2019 23:45:00,10.78,10.9,1,-2.19
 15/01/2019 00:00:00,10.78,10.9,1,-2.25
 15/01/2019 00:15:00,10.72,10.9,1,-2.89
 15/01/2019 00:30:00,10.82,10.9,1,-3.07
 15/01/2019 00:45:00,10.79,10.9,1,-3.12
 15/01/2019 01:00:00,10.8,10.9,1,-3.16
 15/01/2019 01:15:00,10.83,10.9,1,-2.99
 15/01/2019 01:30:00,10.86,10.9,1,-2.98
 15/01/2019 01:45:00,10.89,10.9,1,-2.88
 15/01/2019 02:00:00,10.92,10.9,1,-2.89
 15/01/2019 02:15:00,10.86,10.9,1,-3.2
 15/01/2019 02:30:00,10.87,10.9,1,-3.22
 15/01/2019 02:45:00,10.86,10.9,1,-3.37
 15/01/2019 03:00:00,10.91,10.9,1,-3.31
 15/01/2019 03:15:00,10.94,10.9,1,-3.14
 15/01/2019 03:30:00,10.99,10.9,1,-3.06
 15/01/2019 03:45:00,11.01,10.9,1,-2.9
 15/01/2019 04:00:00,10.98,10.9,1,-2.74
 15/01/2019 04:15:00,10.94,10.9,1,-2.58
 15/01/2019 04:30:00,10.99,10.9,1,-2.58
 15/01/2019 04:45:00,11.0,10.9,1,-2.48
 15/01/2019 05:00:00,11.01,10.9,1,-2.33
 15/01/2019 05:15:00,10.99,10.9,1,-2.3
 15/01/2019 05:30:00,10.96,10.9,1,-2.25
 15/01/2019 05:45:00,10.92,10.9,1,-2.17
 15/01/2019 06:00:00,10.88,10.9,1,-2.23
 15/01/2019 06:15:00,10.77,10.9,1,-2.3
 15/01/2019 06:30:00,10.75,10.9,1,-2.43
 15/01/2019 06:45:00,10.8,10.9,1,-2.52
 15/01/2019 07:00:00,10.86,10.9,1,-2.63
 15/01/2019 07:15:00,10.83,10.9,1,-2.42
 15/01/2019 07:30:00,10.81,10.9,1,-2.41
 15/01/2019 07:45:00,10.76,10.9,1,-2.47
 15/01/2019 08:00:00,10.81,10.9,1,-2.53
 15/01/2019 08:15:00,10.87,10.9,1,-2.36
 15/01/2019 08:30:00,10.94,10.9,1,-2.33
 15/01/2019 08:45:00,10.94,10.9,1,-2.23
 15/01/2019 09:00:00,10.95,10.9,1,-2.25
 15/01/2019 09:15:00,11.0,10.9,1,-2.25
 15/01/2019 09:30:00,11.02,10.9,1,-2.09
 15/01/2019 09:45:00,10.97,10.9,1,-2.06
 15/01/2019 10:00:00,10.91,10.9,1,-2.01
 15/01/2019 10:15:00,10.94,10.9,1,-1.87
 15/01/2019 10:30:00,10.97,10.9,1,-1.66
 15/01/2019 10:45:00,10.91,10.9,1,-1.49
 15/01/2019 11:00:00,10.86,10.9,1,-1.58
 15/01/2019 11:15:00,10.86,10.9,1,-1.66
 15/01/2019 11:30:00,10.87,10.9,1,-1.64
 15/01/2019 11:45:00,10.88,10.9,1,-1.71
 15/01/2019 12:00:00,10.85,10.9,1,-1.66
 15/01/2019 12:15:00,10.81,10.9,1,-1.87
 15/01/2019 12:30:00,10.81,10.9,1,-1.88
 15/01/2019 12:45:00,10.86,10.9,1,-1.83
 15/01/2019 13:00:00,10.86,10.9,1,-1.91
 15/01/2019 13:15:00,10.91,10.9,1,-1.71
 15/01/2019 13:30:00,10.93,10.9,1,-1.84
 15/01/2019 13:45:00,10.91,10.9,1,-1.78
 15/01/2019 14:00:00,10.9,10.9,1,-1.77
 15/01/2019 14:15:00,10.89,10.9,1,-1.64
 15/01/2019 14:30:00,10.89,10.9,1,-1.72
 15/01/2019 14:45:00,10.88,10.9,1,-1.65
 15/01/2019 15:00:00,10.85,10.9,1,-1.67
 15/01/2019 15:15:00,10.83,10.9,1,-1.77
 15/01/2019 15:30:00,10.83,10.9,1,-1.83
 15/01/2019 15:45:00,10.8,10.9,1,-2.01
 15/01/2019 16:00:00,10.78,10.9,1,-2.04
 15/01/2019 16:15:00,10.81,10.9,1,-2.12
 15/01/2019 16:30:00,10.85,10.9,1,-2.26
 15/01/2019 16:45:00,10.85,10.9,1,-2.35
 15/01/2019 17:00:00,10.91,10.9,1,-2.44
 15/01/2019 17:15:00,10.94,10.9,1,-2.48
 15/01/2019 17:30:00,10.96,10.9,1,-2.48
 15/01/2019 17:45:00,10.99,10.9,1,-2.46
 15/01/2019 18:00:00,11.0,10.9,1,-2.46
 15/01/2019 18:15:00,10.89,10.9,1,-2.44
 15/01/2019 18:30:00,10.93,10.9,1,-2.41
 15/01/2019 18:45:00,10.99,10.9,1,-2.41
 15/01/2019 19:00:00,11.04,10.9,1,-2.32
 15/01/2019 19:15:00,11.05,10.9,1,-2.28
 15/01/2019 19:30:00,11.04,10.9,1,-2.21
 15/01/2019 19:45:00,11.05,10.9,1,-2.09
 15/01/2019 20:00:00,10.98,10.9,1,-2.04
 15/01/2019 20:15:00,10.93,10.9,1,-2.08
 15/01/2019 20:30:00,10.95,10.9,1,-2.01
 15/01/2019 20:45:00,10.9,10.9,1,-1.92
 15/01/2019 21:00:00,10.89,10.9,1,-1.88
 15/01/2019 21:15:00,10.96,10.9,1,-1.84
 15/01/2019 21:30:00,10.95,10.9,1,-1.74
 15/01/2019 21:45:00,11.0,10.9,1,-1.74
 15/01/2019 22:00:00,11.02,10.9,1,-1.68
 15/01/2019 22:15:00,10.96,10.9,1,-1.57
 15/01/2019 22:30:00,10.92,10.9,1,-1.57
 15/01/2019 22:45:00,10.81,10.9,1,-1.51
 15/01/2019 23:00:00,10.82,10.9,1,-1.44
 15/01/2019 23:15:00,10.77,10.9,1,-1.82
 15/01/2019 23:30:00,10.78,10.9,1,-1.77
 15/01/2019 23:45:00,10.75,10.9,1,-2.06
 16/01/2019 00:00:00,10.75,10.9,1,-2.11
 16/01/2019 00:15:00,10.77,10.9,1,-2.79
 16/01/2019 00:30:00,10.82,10.9,1,-3.01
 16/01/2019 00:45:00,10.85,10.9,1,-3.11
 16/01/2019 01:00:00,11.0,10.9,1,-3.13
 16/01/2019 01:15:00,11.01,10.9,1,-2.99
 16/01/2019 01:30:00,11.02,10.9,1,-2.95
 16/01/2019 01:45:00,10.97,10.9,1,-2.84
 16/01/2019 02:00:00,10.98,10.9,1,-2.79
 16/01/2019 02:15:00,10.94,10.9,1,-3.16
 16/01/2019 02:30:00,10.89,10.9,1,-3.06
 16/01/2019 02:45:00,10.83,10.9,1,-3.15
 16/01/2019 03:00:00,10.91,10.9,1,-3.1
 16/01/2019 03:15:00,10.95,10.9,1,-2.95
 16/01/2019 03:30:00,10.97,10.9,1,-2.86
 16/01/2019 03:45:00,11.01,10.9,1,-2.69
 16/01/2019 04:00:00,11.04,10.9,1,-2.6
 16/01/2019 04:15:00,11.02,10.9,1,-2.49
 16/01/2019 04:30:00,10.96,10.9,1,-2.38
 16/01/2019 04:45:00,10.96,10.9,1,-2.31
 16/01/2019 05:00:00,10.95,10.9,1,-2.22
 16/01/2019 05:15:00,10.92,10.9,1,-2.11
 16/01/2019 05:30:00,10.95,10.9,1,-2.11
 16/01/2019 05:45:00,10.93,10.9,1,-2.11
 16/01/2019 06:00:00,10.88,10.9,1,-2.11
 16/01/2019 06:15:00,10.81,10.9,1,-2.19
 16/01/2019 06:30:00,10.82,10.9,1,-2.27
 16/01/2019 06:45:00,10.79,10.9,1,-2.4
 16/01/2019 07:00:00,10.78,10.9,1,-2.48
 16/01/2019 07:15:00,10.88,10.9,1,-2.35
 16/01/2019 07:30:00,10.88,10.9,1,-2.34
 16/01/2019 07:45:00,10.88,10.9,1,-2.36
 16/01/2019 08:00:00,10.88,10.9,1,-2.38
 16/01/2019 08:15:00,10.86,10.9,1,-2.19
 16/01/2019 08:30:00,10.78,10.9,1,-2.14
 16/01/2019 08:45:00,10.79,10.9,1,-2.21
 16/01/2019 09:00:00,10.8,10.9,1,-2.16
 16/01/2019 09:15:00,10.81,10.9,1,-2.08
 16/01/2019 09:30:00,10.81,10.9,1,-2.04
 16/01/2019 09:45:00,10.83,10.9,1,-1.98
 16/01/2019 10:00:00,10.84,10.9,1,-1.97
 16/01/2019 10:15:00,10.87,10.9,1,-1.85
 16/01/2019 10:30:00,10.92,10.9,1,-1.81
 16/01/2019 10:45:00,10.96,10.9,1,-1.73
 16/01/2019 11:00:00,11.05,10.9,1,-1.21
 16/01/2019 11:15:00,10.95,10.9,1,-1.16
 16/01/2019 11:30:00,10.92,10.9,1,-0.7
 16/01/2019 11:45:00,10.87,10.9,1,-1.47
 16/01/2019 12:00:00,10.79,10.9,1,-1.74
 16/01/2019 12:15:00,10.8,10.9,1,-1.87
 16/01/2019 12:30:00,10.88,10.9,1,-1.83
 16/01/2019 12:45:00,10.88,10.9,1,-1.96
 16/01/2019 13:00:00,10.95,10.9,1,-1.84
 16/01/2019 13:15:00,11.0,10.9,1,-1.81
 16/01/2019 13:30:00,11.02,10.9,1,-1.82
 16/01/2019 13:45:00,11.01,10.9,1,-1.73
 16/01/2019 14:00:00,11.0,10.9,1,-1.81
 16/01/2019 14:15:00,10.98,10.9,1,-1.82
 16/01/2019 14:30:00,10.97,10.9,1,-1.89
 16/01/2019 14:45:00,10.99,10.9,1,-1.84
 16/01/2019 15:00:00,10.96,10.9,1,-1.84
 16/01/2019 15:15:00,10.97,10.9,1,-1.96
 16/01/2019 15:30:00,10.97,10.9,1,-1.94
 16/01/2019 15:45:00,10.94,10.9,1,-1.95
 16/01/2019 16:00:00,10.9,10.9,1,-1.98
 16/01/2019 16:15:00,10.88,10.9,1,-2.16
 16/01/2019 16:30:00,10.81,10.9,1,-2.29
 16/01/2019 16:45:00,10.79,10.9,1,-2.38
 16/01/2019 17:00:00,10.8,10.9,1,-2.38
 16/01/2019 17:15:00,10.86,10.9,1,-2.46
 16/01/2019 17:30:00,10.87,10.9,1,-2.5
 16/01/2019 17:45:00,10.9,10.9,1,-2.53
 16/01/2019 18:00:00,10.92,10.9,1,-2.52
 16/01/2019 18:15:00,10.91,10.9,1,-2.51
 16/01/2019 18:30:00,10.91,10.9,1,-2.51
 16/01/2019 18:45:00,10.98,10.9,1,-2.46
 16/01/2019 19:00:00,10.99,10.9,1,-2.44
 16/01/2019 19:15:00,10.95,10.9,1,-2.39
 16/01/2019 19:30:00,10.91,10.9,1,-2.31
 16/01/2019 19:45:00,10.86,10.9,1,-2.21
 16/01/2019 20:00:00,10.91,10.9,1,-2.18
 16/01/2019 20:15:00,10.9,10.9,1,-2.14
 16/01/2019 20:30:00,10.93,10.9,1,-2.07
 16/01/2019 20:45:00,10.92,10.9,1,-2.06
 16/01/2019 21:00:00,10.96,10.9,1,-2.04
 16/01/2019 21:15:00,11.01,10.9,1,-1.98
 16/01/2019 21:30:00,11.04,10.9,1,-1.94
 16/01/2019 21:45:00,10.94,10.9,1,-1.87
 16/01/2019 22:00:00,10.94,10.9,1,-1.83
 16/01/2019 22:15:00,10.81,10.9,1,-1.73
 16/01/2019 22:30:00,10.79,10.9,1,-1.71
 16/01/2019 22:45:00,10.81,10.9,1,-1.61
 16/01/2019 23:00:00,10.82,10.9,1,-1.61
 16/01/2019 23:15:00,10.79,10.9,1,-1.95
 16/01/2019 23:30:00,10.8,10.9,1,-1.94
 16/01/2019 23:45:00,10.79,10.9,1,-2.2
 17/01/2019 00:00:00,10.84,10.9,1,-2.25
 17/01/2019 00:15:00,10.77,10.9,1,-2.94
 17/01/2019 00:30:00,10.79,10.9,1,-2.98
 17/01/2019 00:45:00,10.79,10.9,1,-2.98
 17/01/2019 01:00:00,10.79,10.9,1,-2.98
 17/01/2019 01:15:00,10.79,10.9,1,-2.98
 17/01/2019 01:30:00,10.79,10.9,1,-2.98
 17/01/2019 01:45:00,10.79,10.9,1,-2.98
 17/01/2019 02:00:00,10.79,10.9,1,-2.98
 17/01/2019 02:15:00,10.79,10.9,1,-2.98
 17/01/2019 02:30:00,10.79,10.9,1,-2.98
 17/01/2019 02:45:00,10.79,10.9,1,-2.98
 17/01/2019 03:00:00,10.79,10.9,1,-2.98
 17/01/2019 03:15:00,10.79,10.9,1,-2.98
 17/01/2019 03:30:00,10.79,10.9,1,-2.98
 17/01/2019 03:45:00,10.79,10.9,1,-2.98
 17/01/2019 04:00:00,10.79,10.9,1,-2.98
 17/01/2019 04:15:00,10.79,10.9,1,-2.98
 17/01/2019 04:30:00,10.79,10.9,1,-2.98
 17/01/2019 04:45:00,10.79,10.9,1,-2.98
 17/01/2019 05:00:00,10.79,10.9,1,-2.98
 17/01/2019 05:15:00,10.79,10.9,1,-2.98
 17/01/2019 05:30:00,10.79,10.9,1,-2.98
 17/01/2019 05:45:00,10.82,10.9,1,-2.8
 17/01/2019 06:00:00,10.85,10.9,1,-2.28
 17/01/2019 06:15:00,10.81,10.9,1,-2.24
 17/01/2019 06:30:00,10.81,10.9,1,-2.24
 17/01/2019 06:45:00,10.81,10.9,1,-2.24
 17/01/2019 07:00:00,10.81,10.9,1,-2.24
 17/01/2019 07:15:00,10.81,10.9,1,-2.24
 17/01/2019 07:30:00,10.81,10.9,1,-2.24
 17/01/2019 07:45:00,10.81,10.9,1,-2.24
 17/01/2019 08:00:00,10.81,10.9,1,-2.24
 17/01/2019 08:15:00,10.81,10.9,1,-2.24
 17/01/2019 08:30:00,10.81,10.9,1,-2.24
 17/01/2019 08:45:00,10.81,10.9,1,-2.24
 17/01/2019 09:00:00,10.81,10.9,1,-2.24
 17/01/2019 09:15:00,10.87,10.9,1,-2.07
 17/01/2019 09:30:00,11.01,10.9,1,-1.66
 17/01/2019 09:45:00,10.99,10.9,1,-1.5
 17/01/2019 10:00:00,10.99,10.9,1,-1.32
 17/01/2019 10:15:00,11.01,10.9,1,-1.04
 17/01/2019 10:30:00,10.91,10.9,1,-0.76
 17/01/2019 10:45:00,10.93,10.9,1,-0.65
 17/01/2019 11:00:00,10.96,10.9,1,-0.5
 17/01/2019 11:15:00,11.0,10.9,1,-0.45
 17/01/2019 11:30:00,11.0,10.9,1,-0.37
 17/01/2019 11:45:00,10.99,10.9,1,-0.3
 17/01/2019 12:00:00,10.98,10.9,1,-0.33
 17/01/2019 12:15:00,10.98,10.9,1,-0.23
 17/01/2019 12:30:00,11.0,10.9,1,-0.2
 17/01/2019 12:45:00,11.04,10.9,1,-0.17
 17/01/2019 13:00:00,11.05,10.9,1,-0.24
 17/01/2019 13:15:00,10.97,10.9,1,-0.23
 17/01/2019 13:30:00,10.95,10.9,1,-0.36
 17/01/2019 13:45:00,10.92,10.9,1,-0.51
 17/01/2019 14:00:00,10.89,10.9,1,-0.6
 17/01/2019 14:15:00,10.84,10.9,1,-0.69
 17/01/2019 14:30:00,10.79,10.9,1,-0.93
 17/01/2019 14:45:00,10.8,10.9,1,-1.01
 17/01/2019 15:00:00,10.78,10.9,1,-1.26
 17/01/2019 15:15:00,10.79,10.9,1,-1.45
 17/01/2019 15:30:00,10.82,10.9,1,-1.66
 17/01/2019 15:45:00,10.81,10.9,1,-1.77
 17/01/2019 16:00:00,10.8,10.9,1,-1.91
 17/01/2019 16:15:00,10.79,10.9,1,-2.14
 17/01/2019 16:30:00,10.77,10.9,1,-2.22
 17/01/2019 16:45:00,10.75,10.9,1,-2.37
 17/01/2019 17:00:00,10.78,10.9,1,-2.5
 17/01/2019 17:15:00,10.83,10.9,1,-2.6
 17/01/2019 17:30:00,10.81,10.9,1,-2.53
 17/01/2019 17:45:00,10.82,10.9,1,-2.56
 17/01/2019 18:00:00,10.82,10.9,1,-2.66
 17/01/2019 18:15:00,10.82,10.9,1,-2.72
 17/01/2019 18:30:00,10.83,10.9,1,-2.64
 17/01/2019 18:45:00,10.82,10.9,1,-2.64
 17/01/2019 19:00:00,10.85,10.9,1,-2.52
 17/01/2019 19:15:00,10.92,10.9,1,-2.51
 17/01/2019 19:30:00,10.96,10.9,1,-2.46
 17/01/2019 19:45:00,10.99,10.9,1,-2.38
 17/01/2019 20:00:00,11.01,10.9,1,-2.34
 17/01/2019 20:15:00,11.02,10.9,1,-2.25
 17/01/2019 20:30:00,10.94,10.9,1,-2.17
 17/01/2019 20:45:00,10.96,10.9,1,-2.13
 17/01/2019 21:00:00,10.88,10.9,1,-2.12
 17/01/2019 21:15:00,10.92,10.9,1,-2.08
 17/01/2019 21:30:00,10.99,10.9,1,-2.03
 17/01/2019 21:45:00,11.04,10.9,1,-1.93
 17/01/2019 22:00:00,11.03,10.9,1,-1.85
 17/01/2019 22:15:00,11.03,10.9,1,-1.84
 17/01/2019 22:30:00,10.96,10.9,1,-1.76
 17/01/2019 22:45:00,10.94,10.9,1,-1.73
 17/01/2019 23:00:00,10.97,10.9,1,-1.68
 17/01/2019 23:15:00,10.95,10.9,1,-2.11
 17/01/2019 23:30:00,10.9,10.9,1,-2.01
 17/01/2019 23:45:00,10.77,10.9,1,-2.29
 18/01/2019 00:00:00,10.76,10.9,1,-2.39
 18/01/2019 00:15:00,10.77,10.9,1,-3.12
 18/01/2019 00:30:00,10.83,10.9,1,-3.28
 18/01/2019 00:45:00,10.82,10.9,1,-3.38
 18/01/2019 01:00:00,10.84,10.9,1,-3.37
 18/01/2019 01:15:00,10.85,10.9,1,-3.29
 18/01/2019 01:30:00,10.87,10.9,1,-3.15
 18/01/2019 01:45:00,10.93,10.9,1,-3.08
 18/01/2019 02:00:00,10.96,10.9,1,-3.07
 18/01/2019 02:15:00,10.93,10.9,1,-3.41
 18/01/2019 02:30:00,10.95,10.9,1,-3.48
 18/01/2019 02:45:00,10.95,10.9,1,-3.48
 18/01/2019 03:00:00,10.96,10.9,1,-3.48
 18/01/2019 03:15:00,10.99,10.9,1,-3.48
 18/01/2019 03:30:00,11.03,10.9,1,-3.45
 18/01/2019 03:45:00,11.0,10.9,1,-3.27
 18/01/2019 04:00:00,10.9,10.9,1,-3.11
 18/01/2019 04:15:00,10.91,10.9,1,-3.08
 18/01/2019 04:30:00,10.9,10.9,1,-3.01
 18/01/2019 04:45:00,10.88,10.9,1,-2.89
 18/01/2019 05:00:00,10.88,10.9,1,-2.82
 18/01/2019 05:15:00,10.91,10.9,1,-2.69
 18/01/2019 05:30:00,10.87,10.9,1,-2.58
 18/01/2019 05:45:00,10.87,10.9,1,-2.58
 18/01/2019 06:00:00,10.87,10.9,1,-2.56
 18/01/2019 06:15:00,10.79,10.9,1,-2.53
 18/01/2019 06:30:00,10.86,10.9,1,-2.51
 18/01/2019 06:45:00,10.87,10.9,1,-2.67
 18/01/2019 07:00:00,10.95,10.9,1,-2.78
 18/01/2019 07:15:00,10.95,10.9,1,-2.78
 18/01/2019 07:30:00,10.95,10.9,1,-2.78
 18/01/2019 07:45:00,10.95,10.9,1,-2.78
 18/01/2019 08:00:00,10.95,10.9,1,-2.78
 18/01/2019 08:15:00,10.95,10.9,1,-2.78
 18/01/2019 08:30:00,10.95,10.9,1,-2.78
 18/01/2019 08:45:00,10.95,10.9,1,-2.78
 18/01/2019 09:00:00,10.95,10.9,1,-2.78
 18/01/2019 09:15:00,10.95,10.9,1,-2.78
 18/01/2019 09:30:00,10.95,10.9,1,-2.78
 18/01/2019 09:45:00,10.95,10.9,1,-2.78
 18/01/2019 10:00:00,10.95,10.9,1,-2.78
 18/01/2019 10:15:00,10.99,10.9,1,-2.14
 18/01/2019 10:30:00,11.0,10.9,1,-2.11
 18/01/2019 10:45:00,11.0,10.9,1,-2.11
 18/01/2019 11:00:00,10.95,10.9,1,-2.0
 18/01/2019 11:15:00,10.89,10.9,1,-1.98
 18/01/2019 11:30:00,10.9,10.9,1,-2.01
 18/01/2019 11:45:00,10.87,10.9,1,-2.11
 18/01/2019 12:00:00,10.85,10.9,1,-2.19
 18/01/2019 12:15:00,10.86,10.9,1,-2.24
 18/01/2019 12:30:00,10.89,10.9,1,-2.1
 18/01/2019 12:45:00,10.9,10.9,1,-2.04
 18/01/2019 13:00:00,10.9,10.9,1,-2.04
 18/01/2019 13:15:00,10.9,10.9,1,-2.14
 18/01/2019 13:30:00,10.9,10.9,1,-2.18
 18/01/2019 13:45:00,10.9,10.9,1,-2.18
 18/01/2019 14:00:00,10.9,10.9,1,-2.18
 18/01/2019 14:15:00,10.9,10.9,1,-2.18
 18/01/2019 14:30:00,10.9,10.9,1,-2.18
 18/01/2019 14:45:00,10.9,10.9,1,-2.18
 18/01/2019 15:00:00,10.9,10.9,1,-2.18
 18/01/2019 15:15:00,10.9,10.9,1,-2.18
 18/01/2019 15:30:00,10.9,10.9,1,-2.18
 18/01/2019 15:45:00,10.9,10.9,1,-2.18
 18/01/2019 16:00:00,10.9,10.9,1,-2.18
 18/01/2019 16:15:00,10.9,10.9,1,-2.18
 18/01/2019 16:30:00,10.9,10.9,1,-2.18
 18/01/2019 16:45:00,10.9,10.9,1,-2.18
 18/01/2019 17:00:00,10.9,10.9,1,-2.18
 18/01/2019 17:15:00,10.9,10.9,1,-2.18
 18/01/2019 17:30:00,10.9,10.9,1,-2.18
 18/01/2019 17:45:00,10.9,10.9,1,-2.18
 18/01/2019 18:00:00,10.9,10.9,1,-2.18
 18/01/2019 18:15:00,10.9,10.9,1,-2.18
 18/01/2019 18:30:00,10.9,10.9,1,-2.18
 18/01/2019 18:45:00,10.9,10.9,1,-2.18
 18/01/2019 19:00:00,10.9,10.9,1,-2.18
 18/01/2019 19:15:00,10.9,10.9,1,-2.18
 18/01/2019 19:30:00,10.9,10.9,1,-2.18
 18/01/2019 19:45:00,10.9,10.9,1,-2.18
 18/01/2019 20:00:00,10.9,10.9,1,-2.18
 18/01/2019 20:15:00,10.9,10.9,1,-2.18
 18/01/2019 20:30:00,10.9,10.9,1,-2.18
 18/01/2019 20:45:00,10.9,10.9,1,-2.18
 18/01/2019 21:00:00,10.9,10.9,1,-2.18
 18/01/2019 21:15:00,10.9,10.9,1,-2.18
 18/01/2019 21:30:00,10.9,10.9,1,-2.18
 18/01/2019 21:45:00,10.9,10.9,1,-2.18
 18/01/2019 22:00:00,10.9,10.9,1,-2.18
 18/01/2019 22:15:00,10.9,10.9,1,-2.18
 18/01/2019 22:30:00,10.9,10.9,1,-2.18
 18/01/2019 22:45:00,10.9,10.9,1,-2.18
 18/01/2019 23:00:00,10.9,10.9,1,-2.18
 18/01/2019 23:15:00,10.9,10.9,1,-2.18
 18/01/2019 23:30:00,10.9,10.9,1,-2.18
 18/01/2019 23:45:00,10.9,10.9,1,-2.18
 19/01/2019 00:00:00,10.9,10.9,1,-2.18
 19/01/2019 00:15:00,10.9,10.9,1,-2.18
 19/01/2019 00:30:00,10.9,10.9,1,-2.18
 19/01/2019 00:45:00,10.9,10.9,1,-2.18
 19/01/2019 01:00:00,10.9,10.9,1,-2.18
 19/01/2019 01:15:00,10.9,10.9,1,-2.18
 19/01/2019 01:30:00,10.9,10.9,1,-2.18
 19/01/2019 01:45:00,10.9,10.9,1,-2.18
 19/01/2019 02:00:00,10.9,10.9,1,-2.18
 19/01/2019 02:15:00,10.9,10.9,1,-2.18
 19/01/2019 02:30:00,10.9,10.9,1,-2.18
 19/01/2019 02:45:00,10.9,10.9,1,-2.18
 19/01/2019 03:00:00,10.9,10.9,1,-2.18
 19/01/2019 03:15:00,10.9,10.9,1,-2.18
 19/01/2019 03:30:00,10.9,10.9,1,-2.18
 19/01/2019 03:45:00,10.9,10.9,1,-2.18
 19/01/2019 04:00:00,10.9,10.9,1,-2.18
 19/01/2019 04:15:00,10.9,10.9,1,-2.18
 19/01/2019 04:30:00,10.9,10.9,1,-2.18
 19/01/2019 04:45:00,10.9,10.9,1,-2.18
 19/01/2019 05:00:00,10.9,10.9,1,-2.18
 19/01/2019 05:15:00,10.9,10.9,1,-2.18
 19/01/2019 05:30:00,10.9,10.9,1,-2.18
 19/01/2019 05:45:00,10.9,10.9,1,-2.18
 19/01/2019 06:00:00,10.9,10.9,1,-2.18
 19/01/2019 06:15:00,10.9,10.9,1,-2.18
 19/01/2019 06:30:00,10.9,10.9,1,-2.18
 19/01/2019 06:45:00,10.9,10.9,1,-2.18
 19/01/2019 07:00:00,10.9,10.9,1,-2.18
 19/01/2019 07:15:00,10.9,10.9,1,-2.18
 19/01/2019 07:30:00,10.9,10.9,1,-2.18
 19/01/2019 07:45:00,10.9,10.9,1,-2.18
 19/01/2019 08:00:00,10.9,10.9,1,-2.18
 19/01/2019 08:15:00,10.9,10.9,1,-2.18
 19/01/2019 08:30:00,10.9,10.9,1,-2.18
 19/01/2019 08:45:00,10.9,10.9,1,-2.18
 19/01/2019 09:00:00,10.9,10.9,1,-2.18
 19/01/2019 09:15:00,10.9,10.9,1,-2.18
 19/01/2019 09:30:00,10.9,10.9,1,-2.18
 19/01/2019 09:45:00,10.9,10.9,1,-2.18
 19/01/2019 10:00:00,10.9,10.9,1,-2.18
 19/01/2019 10:15:00,10.9,10.9,1,-2.18
 19/01/2019 10:30:00,10.9,10.9,1,-2.18
 19/01/2019 10:45:00,10.9,10.9,1,-2.18
 19/01/2019 11:00:00,10.9,10.9,1,-2.18
 19/01/2019 11:15:00,10.9,10.9,1,-2.18
 19/01/2019 11:30:00,10.9,10.9,1,-2.18
 19/01/2019 11:45:00,10.9,10.9,1,-2.18
 19/01/2019 12:00:00,10.9,10.9,1,-2.18
 19/01/2019 12:15:00,10.9,10.9,1,-2.18
 19/01/2019 12:30:00,10.9,10.9,1,-2.18
 19/01/2019 12:45:00,10.9,10.9,1,-2.18
 19/01/2019 13:00:00,10.9,10.9,1,-2.18
 19/01/2019 13:15:00,10.9,10.9,1,-2.18
 19/01/2019 13:30:00,10.9,10.9,1,-2.18
 19/01/2019 13:45:00,10.9,10.9,1,-2.18
 19/01/2019 14:00:00,10.9,10.9,1,-2.18
 19/01/2019 14:15:00,10.9,10.9,1,-2.18
 19/01/2019 14:30:00,10.9,10.9,1,-2.18
 19/01/2019 14:45:00,10.9,10.9,1,-2.18
 19/01/2019 15:00:00,10.9,10.9,1,-2.18
 19/01/2019 15:15:00,10.9,10.9,1,-2.18
 19/01/2019 15:30:00,10.9,10.9,1,-2.18
 19/01/2019 15:45:00,10.9,10.9,1,-2.18
 19/01/2019 16:00:00,10.9,10.9,1,-2.18
 19/01/2019 16:15:00,10.9,10.9,1,-2.18
 19/01/2019 16:30:00,10.9,10.9,1,-2.18
 19/01/2019 16:45:00,10.9,10.9,1,-2.18
 19/01/2019 17:00:00,10.9,10.9,1,-2.18
 19/01/2019 17:15:00,10.9,10.9,1,-2.18
 19/01/2019 17:30:00,10.9,10.9,1,-2.18
 19/01/2019 17:45:00,10.9,10.9,1,-2.18
 19/01/2019 18:00:00,10.9,10.9,1,-2.18
 19/01/2019 18:15:00,10.9,10.9,1,-2.18
 19/01/2019 18:30:00,10.9,10.9,1,-2.18
 19/01/2019 18:45:00,10.9,10.9,1,-2.18
 19/01/2019 19:00:00,10.9,10.9,1,-2.18
 19/01/2019 19:15:00,10.9,10.9,1,-2.18
 19/01/2019 19:30:00,10.9,10.9,1,-2.18
 19/01/2019 19:45:00,10.9,10.9,1,-2.18
 19/01/2019 20:00:00,10.9,10.9,1,-2.18
 19/01/2019 20:15:00,10.9,10.9,1,-2.18
 19/01/2019 20:30:00,10.9,10.9,1,-2.18
 19/01/2019 20:45:00,10.9,10.9,1,-2.18
 19/01/2019 21:00:00,10.9,10.9,1,-2.18
 19/01/2019 21:15:00,10.9,10.9,1,-2.18
 19/01/2019 21:30:00,10.9,10.9,1,-2.18
 19/01/2019 21:45:00,10.9,10.9,1,-2.18
 19/01/2019 22:00:00,10.9,10.9,1,-2.18
 19/01/2019 22:15:00,10.9,10.9,1,-2.18
 19/01/2019 22:30:00,10.9,10.9,1,-2.18
 19/01/2019 22:45:00,10.9,10.9,1,-2.18
 19/01/2019 23:00:00,10.9,10.9,1,-2.18
 19/01/2019 23:15:00,10.9,10.9,1,-2.18
 19/01/2019 23:30:00,10.9,10.9,1,-2.18
 19/01/2019 23:45:00,10.9,10.9,1,-2.18
 20/01/2019 00:00:00,10.9,10.9,1,-2.18
 20/01/2019 00:15:00,10.9,10.9,1,-2.18
 20/01/2019 00:30:00,10.9,10.9,1,-2.18
 20/01/2019 00:45:00,10.9,10.9,1,-2.18
 20/01/2019 01:00:00,10.9,10.9,1,-2.18
 20/01/2019 01:15:00,10.9,10.9,1,-2.18
 20/01/2019 01:30:00,10.9,10.9,1,-2.18
 20/01/2019 01:45:00,10.9,10.9,1,-2.18
 20/01/2019 02:00:00,10.9,10.9,1,-2.18
 20/01/2019 02:15:00,10.9,10.9,1,-2.18
 20/01/2019 02:30:00,10.9,10.9,1,-2.18
 20/01/2019 02:45:00,10.9,10.9,1,-2.18
 20/01/2019 03:00:00,10.9,10.9,1,-2.18
 20/01/2019 03:15:00,10.9,10.9,1,-2.18
 20/01/2019 03:30:00,10.9,10.9,1,-2.18
 20/01/2019 03:45:00,10.9,10.9,1,-2.18
 20/01/2019 04:00:00,10.9,10.9,1,-2.18
 20/01/2019 04:15:00,10.9,10.9,1,-2.18
 20/01/2019 04:30:00,10.9,10.9,1,-2.18
 20/01/2019 04:45:00,10.9,10.9,1,-2.18
 20/01/2019 05:00:00,10.9,10.9,1,-2.18
 20/01/2019 05:15:00,10.9,10.9,1,-2.18
 20/01/2019 05:30:00,10.9,10.9,1,-2.18
 20/01/2019 05:45:00,10.9,10.9,1,-2.18
 20/01/2019 06:00:00,10.9,10.9,1,-2.18
 20/01/2019 06:15:00,10.9,10.9,1,-2.18
 20/01/2019 06:30:00,10.9,10.9,1,-2.18
 20/01/2019 06:45:00,10.9,10.9,1,-2.18
 20/01/2019 07:00:00,10.9,10.9,1,-2.18
 20/01/2019 07:15:00,10.9,10.9,1,-2.18
 20/01/2019 07:30:00,10.9,10.9,1,-2.18
 20/01/2019 07:45:00,10.9,10.9,1,-2.18
 20/01/2019 08:00:00,10.9,10.9,1,-2.18
 20/01/2019 08:15:00,10.9,10.9,1,-2.18
 20/01/2019 08:30:00,10.9,10.9,1,-2.18
 20/01/2019 08:45:00,10.9,10.9,1,-2.18
 20/01/2019 09:00:00,10.9,10.9,1,-2.18
 20/01/2019 09:15:00,10.9,10.9,1,-2.18
 20/01/2019 09:30:00,10.9,10.9,1,-2.18
 20/01/2019 09:45:00,10.9,10.9,1,-2.18
 20/01/2019 10:00:00,10.9,10.9,1,-2.18
 20/01/2019 10:15:00,10.9,10.9,1,-2.18
 20/01/2019 10:30:00,10.9,10.9,1,-2.18
 20/01/2019 10:45:00,10.9,10.9,1,-2.18
 20/01/2019 11:00:00,10.9,10.9,1,-2.18
 20/01/2019 11:15:00,10.9,10.9,1,-2.18
 20/01/2019 11:30:00,10.9,10.9,1,-2.18
 20/01/2019 11:45:00,10.9,10.9,1,-2.18
 20/01/2019 12:00:00,10.9,10.9,1,-2.18
 20/01/2019 12:15:00,10.9,10.9,1,-2.18
 20/01/2019 12:30:00,10.9,10.9,1,-2.18
 20/01/2019 12:45:00,10.9,10.9,1,-2.18
 20/01/2019 13:00:00,10.9,10.9,1,-2.18
 20/01/2019 13:15:00,10.9,10.9,1,-2.18
 20/01/2019 13:30:00,10.9,10.9,1,-2.18
 20/01/2019 13:45:00,10.9,10.9,1,-2.18
 20/01/2019 14:00:00,10.9,10.9,1,-2.18
 20/01/2019 14:15:00,10.9,10.9,1,-2.18
 20/01/2019 14:30:00,10.9,10.9,1,-2.18
 20/01/2019 14:45:00,10.9,10.9,1,-2.18
 20/01/2019 15:00:00,10.9,10.9,1,-2.18
 20/01/2019 15:15:00,10.9,10.9,1,-2.18
 20/01/2019 15:30:00,10.9,10.9,1,-2.18
 20/01/2019 15:45:00,10.9,10.9,1,-2.18
 20/01/2019 16:00:00,10.9,10.9,1,-2.18
 20/01/2019 16:15:00,10.9,10.9,1,-2.18
 20/01/2019 16:30:00,10.9,10.9,1,-2.18
 20/01/2019 16:45:00,10.9,10.9,1,-2.18
 20/01/2019 17:00:00,10.9,10.9,1,-2.18
 20/01/2019 17:15:00,10.9,10.9,1,-2.18
 20/01/2019 17:30:00,10.9,10.9,1,-2.18
 20/01/2019 17:45:00,10.9,10.9,1,-2.18
 20/01/2019 18:00:00,10.9,10.9,1,-2.18
 20/01/2019 18:15:00,10.9,10.9,1,-2.18
 20/01/2019 18:30:00,10.9,10.9,1,-2.18
 20/01/2019 18:45:00,10.9,10.9,1,-2.18
 20/01/2019 19:00:00,10.9,10.9,1,-2.18
 20/01/2019 19:15:00,10.9,10.9,1,-2.18
 20/01/2019 19:30:00,10.9,10.9,1,-2.18
 20/01/2019 19:45:00,10.9,10.9,1,-2.18
 20/01/2019 20:00:00,10.9,10.9,1,-2.18
 20/01/2019 20:15:00,10.9,10.9,1,-2.18
 20/01/2019 20:30:00,10.9,10.9,1,-2.18
 20/01/2019 20:45:00,10.9,10.9,1,-2.18
 20/01/2019 21:00:00,10.9,10.9,1,-2.18
 20/01/2019 21:15:00,10.9,10.9,1,-2.18
 20/01/2019 21:30:00,10.9,10.9,1,-2.18
 20/01/2019 21:45:00,10.9,10.9,1,-2.18
 20/01/2019 22:00:00,10.9,10.9,1,-2.18
 20/01/2019 22:15:00,10.9,10.9,1,-2.18
 20/01/2019 22:30:00,10.9,10.9,1,-2.18
 20/01/2019 22:45:00,10.9,10.9,1,-2.18
 20/01/2019 23:00:00,10.9,10.9,1,-2.18
 20/01/2019 23:15:00,10.9,10.9,1,-2.18
 20/01/2019 23:30:00,10.9,10.9,1,-2.18
 20/01/2019 23:45:00,10.9,10.9,1,-2.18
 21/01/2019 00:00:00,10.9,10.9,1,-2.18
 21/01/2019 00:00:00,10.9,10.9,1,-2.18
 21/01/2019 00:15:00,10.9,10.9,1,-2.18
 21/01/2019 00:30:00,10.9,10.9,1,-2.18
 21/01/2019 00:45:00,10.9,10.9,1,-2.18
 21/01/2019 01:00:00,10.9,10.9,1,-2.18
 21/01/2019 01:15:00,10.9,10.9,1,-2.18
 21/01/2019 01:30:00,10.9,10.9,1,-2.18
 21/01/2019 01:45:00,10.9,10.9,1,-2.18
 21/01/2019 02:00:00,10.9,10.9,1,-2.18
 21/01/2019 02:15:00,10.9,10.9,1,-2.18
 21/01/2019 02:30:00,10.9,10.9,1,-2.18
 21/01/2019 02:45:00,10.9,10.9,1,-2.18
 21/01/2019 03:00:00,10.9,10.9,1,-2.18
 21/01/2019 03:15:00,10.9,10.9,1,-2.18
 21/01/2019 03:30:00,10.9,10.9,1,-2.18
 21/01/2019 03:45:00,10.9,10.9,1,-2.18
 21/01/2019 04:00:00,10.9,10.9,1,-2.18
 21/01/2019 04:15:00,10.9,10.9,1,-2.18
 21/01/2019 04:30:00,10.9,10.9,1,-2.18
 21/01/2019 04:45:00,10.9,10.9,1,-2.18
 21/01/2019 05:00:00,10.9,10.9,1,-2.18
 21/01/2019 05:15:00,10.9,10.9,1,-2.18
 21/01/2019 05:30:00,10.9,10.9,1,-2.18
 21/01/2019 05:45:00,10.9,10.9,1,-2.18
 21/01/2019 06:00:00,10.9,10.9,1,-2.18
 21/01/2019 06:15:00,10.9,10.9,1,-2.18
 21/01/2019 06:30:00,10.9,10.9,1,-2.18
 21/01/2019 06:45:00,10.9,10.9,1,-2.18
 21/01/2019 07:00:00,10.9,10.9,1,-2.18
 21/01/2019 07:15:00,10.9,10.9,1,-2.18
 21/01/2019 07:30:00,10.9,10.9,1,-2.18
 21/01/2019 07:45:00,10.9,10.9,1,-2.18
 21/01/2019 08:00:00,10.9,10.9,1,-2.18
 21/01/2019 08:15:00,10.9,10.9,1,-2.18
 21/01/2019 08:30:00,10.9,10.9,1,-2.18
 21/01/2019 08:45:00,10.9,10.9,1,-2.18
 21/01/2019 09:00:00,10.93,10.9,1,-2.12
 21/01/2019 09:15:00,11.04,10.9,1,-1.9
 21/01/2019 09:30:00,11.05,10.9,1,-1.88
 21/01/2019 09:45:00,11.04,10.9,1,-2.04
 21/01/2019 10:00:00,11.01,10.9,1,-2.0
 21/01/2019 10:15:00,11.0,10.9,1,-1.9
 21/01/2019 10:30:00,11.04,10.9,1,-1.87
 21/01/2019 10:45:00,10.99,10.9,1,-1.12
 21/01/2019 11:00:00,10.98,10.9,1,-0.74
 21/01/2019 11:15:00,11.0,10.9,1,-0.47
 21/01/2019 11:30:00,11.03,10.9,1,-0.42
 21/01/2019 11:45:00,11.03,10.9,1,-0.36
 21/01/2019 12:00:00,11.01,10.9,1,-0.6
 21/01/2019 12:15:00,10.96,10.9,1,-1.21
 21/01/2019 12:30:00,10.95,10.9,1,-1.34
 21/01/2019 12:45:00,10.94,10.9,1,-1.58
 21/01/2019 13:00:00,10.96,10.9,1,-1.44
 21/01/2019 13:15:00,10.99,10.9,1,-1.43
 21/01/2019 13:30:00,10.96,10.9,1,-1.67
 21/01/2019 13:45:00,10.93,10.9,1,-1.71
 21/01/2019 14:00:00,10.86,10.9,1,-1.9
 21/01/2019 14:15:00,10.82,10.9,1,-1.91
 21/01/2019 14:30:00,10.81,10.9,1,-1.93
 21/01/2019 14:45:00,10.8,10.9,1,-1.94
 21/01/2019 15:00:00,10.75,10.9,1,-2.0
 21/01/2019 15:15:00,10.81,10.9,1,-2.08
 21/01/2019 15:30:00,10.78,10.9,1,-2.08
 21/01/2019 15:45:00,10.79,10.9,1,-2.09
 21/01/2019 16:00:00,10.86,10.9,1,-2.15
 21/01/2019 16:15:00,10.81,10.9,1,-2.34
 21/01/2019 16:30:00,10.8,10.9,1,-2.44
 21/01/2019 16:45:00,10.8,10.9,1,-2.56
 21/01/2019 17:00:00,10.89,10.9,1,-2.65
 21/01/2019 17:15:00,10.92,10.9,1,-2.66
 21/01/2019 17:30:00,10.91,10.9,1,-2.65
 21/01/2019 17:45:00,10.91,10.9,1,-2.72
 21/01/2019 18:00:00,10.94,10.9,1,-2.66
 21/01/2019 18:15:00,10.96,10.9,1,-2.65
 21/01/2019 18:30:00,10.99,10.9,1,-2.65
 21/01/2019 18:45:00,10.97,10.9,1,-2.63
 21/01/2019 19:00:00,11.01,10.9,1,-2.49
 21/01/2019 19:15:00,11.05,10.9,1,-2.48
 21/01/2019 19:30:00,11.0,10.9,1,-2.35
 21/01/2019 19:45:00,10.97,10.9,1,-2.31
 21/01/2019 20:00:00,10.98,10.9,1,-2.34
 21/01/2019 20:15:00,10.89,10.9,1,-2.19
 21/01/2019 20:30:00,10.84,10.9,1,-2.15
 21/01/2019 20:45:00,10.84,10.9,1,-2.12
 21/01/2019 21:00:00,10.88,10.9,1,-2.08
 21/01/2019 21:15:00,10.9,10.9,1,-2.01
 21/01/2019 21:30:00,10.94,10.9,1,-1.91
 21/01/2019 21:45:00,11.01,10.9,1,-1.9
 21/01/2019 22:00:00,10.9,10.9,1,-1.83
 21/01/2019 22:15:00,10.8,10.9,1,-1.73
 21/01/2019 22:30:00,10.86,10.9,1,-1.67
 21/01/2019 22:45:00,10.9,10.9,1,-1.63
 21/01/2019 23:00:00,10.93,10.9,1,-1.61
 21/01/2019 23:15:00,10.87,10.9,1,-1.99
 21/01/2019 23:30:00,10.89,10.9,1,-1.99
 21/01/2019 23:45:00,10.88,10.9,1,-2.22
 22/01/2019 00:00:00,10.87,10.9,1,-2.32
 22/01/2019 00:15:00,10.77,10.9,1,-3.01
 22/01/2019 00:30:00,10.76,10.9,1,-3.18
 22/01/2019 00:45:00,10.82,10.9,1,-3.27
 22/01/2019 01:00:00,10.83,10.9,1,-3.31
 22/01/2019 01:15:00,10.87,10.9,1,-3.18
 22/01/2019 01:30:00,10.9,10.9,1,-3.14
 22/01/2019 01:45:00,10.93,10.9,1,-3.1
 22/01/2019 02:00:00,10.96,10.9,1,-3.01
 22/01/2019 02:15:00,10.9,10.9,1,-3.39
 22/01/2019 02:30:00,10.94,10.9,1,-3.35
 22/01/2019 02:45:00,10.93,10.9,1,-3.52
 22/01/2019 03:00:00,10.98,10.9,1,-3.45
 22/01/2019 03:15:00,10.99,10.9,1,-3.34
 22/01/2019 03:30:00,10.98,10.9,1,-3.15
 22/01/2019 03:45:00,11.0,10.9,1,-3.05
 22/01/2019 04:00:00,11.04,10.9,1,-2.98
 22/01/2019 04:15:00,11.02,10.9,1,-2.89
 22/01/2019 04:30:00,10.95,10.9,1,-2.74
 22/01/2019 04:45:00,10.93,10.9,1,-2.61
 22/01/2019 05:00:00,10.92,10.9,1,-2.54
 22/01/2019 05:15:00,10.87,10.9,1,-2.52
 22/01/2019 05:30:00,10.85,10.9,1,-2.49
 22/01/2019 05:45:00,10.83,10.9,1,-2.49
 22/01/2019 06:00:00,10.82,10.9,1,-2.41
 22/01/2019 06:15:00,10.8,10.9,1,-2.5
 22/01/2019 06:30:00,10.89,10.9,1,-2.64
 22/01/2019 06:45:00,10.86,10.9,1,-2.76
 22/01/2019 07:00:00,10.85,10.9,1,-2.84
 22/01/2019 07:15:00,10.78,10.9,1,-2.64
 22/01/2019 07:30:00,10.85,10.9,1,-2.71
 22/01/2019 07:45:00,10.89,10.9,1,-2.68
 22/01/2019 08:00:00,10.9,10.9,1,-2.74
 22/01/2019 08:15:00,10.9,10.9,1,-2.52
 22/01/2019 08:30:00,10.91,10.9,1,-2.51
 22/01/2019 08:45:00,10.92,10.9,1,-2.36
 22/01/2019 09:00:00,10.94,10.9,1,-2.2
 22/01/2019 09:15:00,10.95,10.9,1,-2.04
 22/01/2019 09:30:00,10.96,10.9,1,-2.12
 22/01/2019 09:45:00,11.04,10.9,1,-1.97
 22/01/2019 10:00:00,10.98,10.9,1,-1.52
 22/01/2019 10:15:00,10.97,10.9,1,-1.8
 22/01/2019 10:30:00,10.97,10.9,1,-1.63
 22/01/2019 10:45:00,10.96,10.9,1,-1.64
 22/01/2019 11:00:00,10.94,10.9,1,-1.82
 22/01/2019 11:15:00,10.92,10.9,1,-1.98
 22/01/2019 11:30:00,10.92,10.9,1,-1.95
 22/01/2019 11:45:00,10.93,10.9,1,-1.94
 22/01/2019 12:00:00,10.92,10.9,1,-2.13
 22/01/2019 12:15:00,10.94,10.9,1,-2.13
 22/01/2019 12:30:00,10.92,10.9,1,-1.91
 22/01/2019 12:45:00,10.94,10.9,1,-2.04
 22/01/2019 13:00:00,10.95,10.9,1,-1.92
 22/01/2019 13:15:00,10.92,10.9,1,-2.28
 22/01/2019 13:30:00,10.99,10.9,1,-2.2
 22/01/2019 13:45:00,10.94,10.9,1,-2.13
 22/01/2019 14:00:00,10.88,10.9,1,-2.2
 22/01/2019 14:15:00,10.92,10.9,1,-2.22
 22/01/2019 14:30:00,10.95,10.9,1,-1.99
 22/01/2019 14:45:00,10.94,10.9,1,-2.1
 22/01/2019 15:00:00,10.96,10.9,1,-2.15
 22/01/2019 15:15:00,11.01,10.9,1,-2.13
 22/01/2019 15:30:00,11.01,10.9,1,-2.23
 22/01/2019 15:45:00,10.99,10.9,1,-2.28
 22/01/2019 16:00:00,10.93,10.9,1,-2.37
 22/01/2019 16:15:00,10.91,10.9,1,-2.44
 22/01/2019 16:30:00,10.9,10.9,1,-2.5
 22/01/2019 16:45:00,10.93,10.9,1,-2.61
 22/01/2019 17:00:00,10.91,10.9,1,-2.63
 22/01/2019 17:15:00,10.92,10.9,1,-2.66
 22/01/2019 17:30:00,10.88,10.9,1,-2.75
 22/01/2019 17:45:00,10.9,10.9,1,-2.74
 22/01/2019 18:00:00,10.9,10.9,1,-2.71
 22/01/2019 18:15:00,10.91,10.9,1,-2.75
 22/01/2019 18:30:00,10.95,10.9,1,-2.72
 22/01/2019 18:45:00,10.99,10.9,1,-2.66
 22/01/2019 19:00:00,11.01,10.9,1,-2.6
 22/01/2019 19:15:00,10.95,10.9,1,-2.55
 22/01/2019 19:30:00,10.97,10.9,1,-2.46
 22/01/2019 19:45:00,10.94,10.9,1,-2.46
 22/01/2019 20:00:00,10.99,10.9,1,-2.39
 22/01/2019 20:15:00,10.98,10.9,1,-2.37
 22/01/2019 20:30:00,10.93,10.9,1,-2.24
 22/01/2019 20:45:00,10.92,10.9,1,-2.22
 22/01/2019 21:00:00,10.9,10.9,1,-2.24
 22/01/2019 21:15:00,10.93,10.9,1,-2.17
 22/01/2019 21:30:00,10.93,10.9,1,-2.05
 22/01/2019 21:45:00,10.95,10.9,1,-2.03
 22/01/2019 22:00:00,10.99,10.9,1,-1.96
 22/01/2019 22:15:00,11.04,10.9,1,-1.95
 22/01/2019 22:30:00,10.96,10.9,1,-1.81
 22/01/2019 22:45:00,10.9,10.9,1,-1.81
 22/01/2019 23:00:00,10.87,10.9,1,-1.75
 22/01/2019 23:15:00,10.8,10.9,1,-2.1
 22/01/2019 23:30:00,10.85,10.9,1,-2.11
 22/01/2019 23:45:00,10.8,10.9,1,-2.37
 23/01/2019 00:00:00,10.81,10.9,1,-2.47
 23/01/2019 00:15:00,10.75,10.9,1,-3.14
 23/01/2019 00:30:00,10.82,10.9,1,-3.42
 23/01/2019 00:45:00,10.78,10.9,1,-3.49
 23/01/2019 01:00:00,10.81,10.9,1,-3.5
 23/01/2019 01:15:00,10.84,10.9,1,-3.21
 23/01/2019 01:30:00,10.85,10.9,1,-3.25
 23/01/2019 01:45:00,10.88,10.9,1,-3.19
 23/01/2019 02:00:00,10.89,10.9,1,-3.16
 23/01/2019 02:15:00,10.87,10.9,1,-3.54
 23/01/2019 02:30:00,10.89,10.9,1,-3.5
 23/01/2019 02:45:00,10.88,10.9,1,-3.7
 23/01/2019 03:00:00,10.91,10.9,1,-3.68
 23/01/2019 03:15:00,10.93,10.9,1,-3.52
 23/01/2019 03:30:00,10.97,10.9,1,-3.45
 23/01/2019 03:45:00,10.99,10.9,1,-3.38
 23/01/2019 04:00:00,10.97,10.9,1,-3.2
 23/01/2019 04:15:00,10.98,10.9,1,-3.07
 23/01/2019 04:30:00,11.0,10.9,1,-3.02
 23/01/2019 04:45:00,11.0,10.9,1,-2.95
 23/01/2019 05:00:00,11.0,10.9,1,-2.81
 23/01/2019 05:15:00,10.96,10.9,1,-2.76
 23/01/2019 05:30:00,10.95,10.9,1,-2.68
 23/01/2019 05:45:00,10.93,10.9,1,-2.68
 23/01/2019 06:00:00,10.93,10.9,1,-2.62
 23/01/2019 06:15:00,10.91,10.9,1,-2.74
 23/01/2019 06:30:00,10.89,10.9,1,-2.78
 23/01/2019 06:45:00,10.79,10.9,1,-2.91
 23/01/2019 07:00:00,10.76,10.9,1,-3.05
 23/01/2019 07:15:00,10.81,10.9,1,-2.82
 23/01/2019 07:30:00,10.92,10.9,1,-2.81
 23/01/2019 07:45:00,10.87,10.9,1,-2.89
 23/01/2019 08:00:00,10.85,10.9,1,-2.75
 23/01/2019 08:15:00,10.88,10.9,1,-2.63
 23/01/2019 08:30:00,10.92,10.9,1,-2.6
 23/01/2019 08:45:00,10.97,10.9,1,-2.43
 23/01/2019 09:00:00,10.98,10.9,1,-2.28
 23/01/2019 09:15:00,11.02,10.9,1,-2.07
 23/01/2019 09:30:00,11.02,10.9,1,-1.87
 23/01/2019 09:45:00,11.03,10.9,1,-1.56
 23/01/2019 10:00:00,11.06,10.9,1,-1.19
 23/01/2019 10:15:00,10.91,10.89,2,-1.08
 23/01/2019 10:30:00,10.8,10.89,2,-1.07
 23/01/2019 10:45:00,10.84,10.89,2,-1.12
 23/01/2019 11:00:00,10.83,10.89,2,-0.79
 23/01/2019 11:15:00,10.78,10.89,2,-0.92
 23/01/2019 11:30:00,10.86,10.89,2,-1.2
 23/01/2019 11:45:00,11.02,10.89,2,-1.02
 23/01/2019 12:00:00,10.96,10.89,2,-1.01
 23/01/2019 12:15:00,10.9,10.89,2,-1.32
 23/01/2019 12:30:00,10.84,10.89,2,-1.35
 23/01/2019 12:45:00,10.9,10.89,2,-1.03
 23/01/2019 13:00:00,10.87,10.89,2,-1.31
 23/01/2019 13:15:00,10.86,10.89,2,-1.59
 23/01/2019 13:30:00,10.88,10.89,2,-1.68
 23/01/2019 13:45:00,10.87,10.89,2,-1.53
 23/01/2019 14:00:00,10.85,10.89,2,-1.36
 23/01/2019 14:15:00,10.82,10.89,2,-1.11
 23/01/2019 14:30:00,10.8,10.89,2,-1.27
 23/01/2019 14:45:00,10.74,10.89,2,-1.77
 23/01/2019 15:00:00,10.84,10.89,2,-1.74
 23/01/2019 15:15:00,10.83,10.89,2,-1.82
 23/01/2019 15:30:00,10.82,10.89,2,-2.04
 23/01/2019 15:45:00,10.93,10.89,2,-2.13
 23/01/2019 16:00:00,10.96,10.89,2,-2.24
 23/01/2019 16:15:00,10.95,10.89,2,-2.37
 23/01/2019 16:30:00,10.97,10.89,2,-2.52
 23/01/2019 16:45:00,11.0,10.89,2,-2.57
 23/01/2019 17:00:00,10.99,10.89,2,-2.66
 23/01/2019 17:15:00,10.96,10.89,2,-2.74
 23/01/2019 17:30:00,10.95,10.89,2,-2.76
 23/01/2019 17:45:00,10.92,10.89,2,-2.78
 23/01/2019 18:00:00,10.87,10.89,2,-2.74
 23/01/2019 18:15:00,10.88,10.89,2,-2.71
 23/01/2019 18:30:00,10.89,10.89,2,-2.72
 23/01/2019 18:45:00,10.93,10.89,2,-2.62
 23/01/2019 19:00:00,10.98,10.89,2,-2.63
 23/01/2019 19:15:00,11.01,10.89,2,-2.56
 23/01/2019 19:30:00,11.01,10.89,2,-2.47
 23/01/2019 19:45:00,10.88,10.89,2,-2.31
 23/01/2019 20:00:00,10.92,10.89,2,-2.3
 23/01/2019 20:15:00,10.9,10.89,2,-2.34
 23/01/2019 20:30:00,10.96,10.89,2,-2.33
 23/01/2019 20:45:00,10.96,10.89,2,-2.26
 23/01/2019 21:00:00,10.98,10.89,2,-2.2
 23/01/2019 21:15:00,11.03,10.89,2,-2.12
 23/01/2019 21:30:00,10.78,10.89,2,-1.98
 23/01/2019 21:45:00,10.74,10.89,2,-1.98
 23/01/2019 22:00:00,10.79,10.89,2,-1.92
 23/01/2019 22:15:00,10.79,10.89,2,-1.89
 23/01/2019 22:30:00,10.8,10.89,2,-1.77
 23/01/2019 22:45:00,10.81,10.89,2,-1.72
 23/01/2019 23:00:00,10.87,10.89,2,-1.64
 23/01/2019 23:15:00,10.85,10.89,2,-2.08
 23/01/2019 23:30:00,10.85,10.89,2,-2.07
 23/01/2019 23:45:00,10.82,10.89,2,-2.33
 24/01/2019 00:00:00,10.82,10.89,2,-2.36
 24/01/2019 00:15:00,10.74,10.89,2,-3.11
 24/01/2019 00:30:00,10.83,10.89,2,-3.31
 24/01/2019 00:45:00,10.81,10.89,2,-3.4
 24/01/2019 01:00:00,10.81,10.89,2,-3.44
 24/01/2019 01:15:00,10.84,10.89,2,-3.28
 24/01/2019 01:30:00,10.87,10.89,2,-3.23
 24/01/2019 01:45:00,10.9,10.89,2,-3.18
 24/01/2019 02:00:00,10.92,10.89,2,-3.11
 24/01/2019 02:15:00,10.96,10.89,2,-3.49
 24/01/2019 02:30:00,10.94,10.89,2,-3.45
 24/01/2019 02:45:00,10.94,10.89,2,-3.64
 24/01/2019 03:00:00,10.99,10.89,2,-3.59
 24/01/2019 03:15:00,11.02,10.89,2,-3.52
 24/01/2019 03:30:00,10.99,10.89,2,-3.42
 24/01/2019 03:45:00,10.99,10.89,2,-3.26
 24/01/2019 04:00:00,11.03,10.89,2,-3.08
 24/01/2019 04:15:00,11.01,10.89,2,-3.08
 24/01/2019 04:30:00,10.86,10.89,2,-2.93
 24/01/2019 04:45:00,10.77,10.89,2,-2.84
 24/01/2019 05:00:00,10.76,10.89,2,-2.67
 24/01/2019 05:15:00,10.78,10.89,2,-2.62
 24/01/2019 05:30:00,10.83,10.89,2,-2.61
 24/01/2019 05:45:00,10.86,10.89,2,-2.51
 24/01/2019 06:00:00,10.88,10.89,2,-2.49
 24/01/2019 06:15:00,10.92,10.89,2,-2.66
 24/01/2019 06:30:00,10.88,10.89,2,-2.75
 24/01/2019 06:45:00,10.77,10.89,2,-2.78
 24/01/2019 07:00:00,10.83,10.89,2,-2.93
 24/01/2019 07:15:00,10.83,10.89,2,-2.71
 24/01/2019 07:30:00,10.76,10.89,2,-2.64
 24/01/2019 07:45:00,10.79,10.89,2,-2.61
 24/01/2019 08:00:00,10.82,10.89,2,-2.62
 24/01/2019 08:15:00,10.8,10.89,2,-2.41
 24/01/2019 08:30:00,10.92,10.89,2,-2.46
 24/01/2019 08:45:00,11.04,10.89,2,-2.51
 24/01/2019 09:00:00,10.95,10.89,2,-2.4
 24/01/2019 09:15:00,10.87,10.89,2,-2.28
 24/01/2019 09:30:00,10.85,10.89,2,-2.24
 24/01/2019 09:45:00,10.86,10.89,2,-2.17
 24/01/2019 10:00:00,10.83,10.89,2,-2.08
 24/01/2019 10:15:00,10.84,10.89,2,-2.11
 24/01/2019 10:30:00,10.86,10.89,2,-1.99
 24/01/2019 10:45:00,10.91,10.89,2,-1.95
 24/01/2019 11:00:00,10.96,10.89,2,-2.09
 24/01/2019 11:15:00,10.97,10.89,2,-2.07
 24/01/2019 11:30:00,11.01,10.89,2,-1.99
 24/01/2019 11:45:00,10.99,10.89,2,-1.98
 24/01/2019 12:00:00,10.99,10.89,2,-1.96
 24/01/2019 12:15:00,11.01,10.89,2,-2.01
 24/01/2019 12:30:00,11.02,10.89,2,-2.03
 24/01/2019 12:45:00,11.04,10.89,2,-2.06
 24/01/2019 13:00:00,10.94,10.89,2,-2.11
 24/01/2019 13:15:00,10.94,10.89,2,-2.0
 24/01/2019 13:30:00,10.99,10.89,2,-1.83
 24/01/2019 13:45:00,10.94,10.89,2,-1.63
 24/01/2019 14:00:00,10.96,10.89,2,-1.17
 24/01/2019 14:15:00,10.88,10.89,2,-1.5
 24/01/2019 14:30:00,10.87,10.89,2,-1.84
 24/01/2019 14:45:00,10.87,10.89,2,-1.85
 24/01/2019 15:00:00,10.87,10.89,2,-1.96
 24/01/2019 15:15:00,10.79,10.89,2,-1.94
 24/01/2019 15:30:00,10.78,10.89,2,-1.98
 24/01/2019 15:45:00,10.86,10.89,2,-1.97
 24/01/2019 16:00:00,10.85,10.89,2,-2.03
 24/01/2019 16:15:00,11.0,10.89,2,-2.24
 24/01/2019 16:30:00,11.0,10.89,2,-2.39
 24/01/2019 16:45:00,10.9,10.89,2,-2.44
 24/01/2019 17:00:00,10.93,10.89,2,-2.48
 24/01/2019 17:15:00,10.86,10.89,2,-2.51
 24/01/2019 17:30:00,10.81,10.89,2,-2.48
 24/01/2019 17:45:00,10.85,10.89,2,-2.5
 24/01/2019 18:00:00,10.92,10.89,2,-2.57
 24/01/2019 18:15:00,11.0,10.89,2,-2.63
 24/01/2019 18:30:00,11.02,10.89,2,-2.6
 24/01/2019 18:45:00,10.95,10.89,2,-2.55
 24/01/2019 19:00:00,10.97,10.89,2,-2.47
 24/01/2019 19:15:00,10.97,10.89,2,-2.37
 24/01/2019 19:30:00,11.03,10.89,2,-2.31
 24/01/2019 19:45:00,11.06,10.89,2,-2.2
 24/01/2019 20:00:00,10.99,10.89,2,-2.14
 24/01/2019 20:15:00,10.95,10.89,2,-2.11
 24/01/2019 20:30:00,10.94,10.89,2,-2.06
 24/01/2019 20:45:00,10.94,10.89,2,-2.07
 24/01/2019 21:00:00,10.98,10.89,2,-2.08
 24/01/2019 21:15:00,11.01,10.89,2,-2.03
 24/01/2019 21:30:00,10.96,10.89,2,-1.9
 24/01/2019 21:45:00,10.96,10.89,2,-1.85
 24/01/2019 22:00:00,10.87,10.89,2,-1.77
 24/01/2019 22:15:00,10.85,10.89,2,-1.7
 24/01/2019 22:30:00,10.85,10.89,2,-1.58
 24/01/2019 22:45:00,10.82,10.89,2,-1.54
 24/01/2019 23:00:00,10.9,10.89,2,-1.54
 24/01/2019 23:15:00,10.88,10.89,2,-1.85
 24/01/2019 23:30:00,10.81,10.89,2,-1.88
 24/01/2019 23:45:00,10.81,10.89,2,-2.13
 25/01/2019 00:00:00,10.8,10.89,2,-2.24
 25/01/2019 00:15:00,10.74,10.89,2,-2.92
 25/01/2019 00:30:00,10.81,10.89,2,-3.21
 25/01/2019 00:45:00,10.83,10.89,2,-3.25
 25/01/2019 01:00:00,10.96,10.89,2,-3.32
 25/01/2019 01:15:00,11.01,10.89,2,-3.14
 25/01/2019 01:30:00,11.01,10.89,2,-3.03
 25/01/2019 01:45:00,10.93,10.89,2,-2.91
 25/01/2019 02:00:00,10.94,10.89,2,-2.88
 25/01/2019 02:15:00,10.9,10.89,2,-3.23
 25/01/2019 02:30:00,10.92,10.89,2,-3.23
 25/01/2019 02:45:00,10.9,10.89,2,-3.37
 25/01/2019 03:00:00,10.96,10.89,2,-3.25
 25/01/2019 03:15:00,10.96,10.89,2,-3.13
 25/01/2019 03:30:00,10.98,10.89,2,-3.01
 25/01/2019 03:45:00,11.0,10.89,2,-2.89
 25/01/2019 04:00:00,10.95,10.89,2,-2.75
 25/01/2019 04:15:00,10.94,10.89,2,-2.68
 25/01/2019 04:30:00,10.94,10.89,2,-2.57
 25/01/2019 04:45:00,10.94,10.89,2,-2.51
 25/01/2019 05:00:00,10.95,10.89,2,-2.41
 25/01/2019 05:15:00,10.89,10.89,2,-2.32
 25/01/2019 05:30:00,10.93,10.89,2,-2.23
 25/01/2019 05:45:00,10.91,10.89,2,-2.23
 25/01/2019 06:00:00,10.89,10.89,2,-2.18
 25/01/2019 06:15:00,10.82,10.89,2,-2.23
 25/01/2019 06:30:00,10.87,10.89,2,-2.39
 25/01/2019 06:45:00,10.79,10.89,2,-2.5
 25/01/2019 07:00:00,10.75,10.89,2,-2.55
 25/01/2019 07:15:00,10.82,10.89,2,-2.39
 25/01/2019 07:30:00,10.91,10.89,2,-2.38
 25/01/2019 07:45:00,10.91,10.89,2,-2.38
 25/01/2019 08:00:00,10.92,10.89,2,-2.38
 25/01/2019 08:15:00,10.9,10.89,2,-2.17
 25/01/2019 08:30:00,10.87,10.89,2,-2.24
 25/01/2019 08:45:00,10.89,10.89,2,-2.15
 25/01/2019 09:00:00,10.85,10.89,2,-2.21
 25/01/2019 09:15:00,10.86,10.89,2,-2.11
 25/01/2019 09:30:00,10.86,10.89,2,-2.13
 25/01/2019 09:45:00,10.9,10.89,2,-1.98
 25/01/2019 10:00:00,10.99,10.89,2,-2.01
 25/01/2019 10:15:00,10.9,10.89,2,-1.73
 25/01/2019 10:30:00,10.93,10.89,2,-1.71
 25/01/2019 10:45:00,10.91,10.89,2,-1.63
 25/01/2019 11:00:00,10.91,10.89,2,-1.44
 25/01/2019 11:15:00,10.9,10.89,2,-1.43
 25/01/2019 11:30:00,10.9,10.89,2,-1.55
 25/01/2019 11:45:00,10.91,10.89,2,-1.6
 25/01/2019 12:00:00,10.9,10.89,2,-1.63
 25/01/2019 12:15:00,10.93,10.89,2,-1.39
 25/01/2019 12:30:00,10.92,10.89,2,-1.36
 25/01/2019 12:45:00,10.84,10.89,2,-1.33
 25/01/2019 13:00:00,10.88,10.89,2,-1.6
 25/01/2019 13:15:00,10.93,10.89,2,-1.52
 25/01/2019 13:30:00,10.94,10.89,2,-1.48
 25/01/2019 13:45:00,10.84,10.89,2,-1.62
 25/01/2019 14:00:00,10.89,10.89,2,-1.57
 25/01/2019 14:15:00,10.86,10.89,2,-1.57
 25/01/2019 14:30:00,10.75,10.89,2,-1.67
 25/01/2019 14:45:00,10.74,10.89,2,-1.71
 25/01/2019 15:00:00,10.78,10.89,2,-1.71
 25/01/2019 15:15:00,10.8,10.89,2,-1.77
 25/01/2019 15:30:00,10.8,10.89,2,-1.84
 25/01/2019 15:45:00,10.78,10.89,2,-1.84
 25/01/2019 16:00:00,10.76,10.89,2,-1.84
 25/01/2019 16:15:00,10.76,10.89,2,-1.96
 25/01/2019 16:30:00,10.85,10.89,2,-1.99
 25/01/2019 16:45:00,10.91,10.89,2,-2.09
 25/01/2019 17:00:00,10.98,10.89,2,-2.22
 25/01/2019 17:15:00,10.97,10.89,2,-2.24
 25/01/2019 17:30:00,11.02,10.89,2,-2.32
 25/01/2019 17:45:00,11.01,10.89,2,-2.3
 25/01/2019 18:00:00,10.95,10.89,2,-2.33
 25/01/2019 18:15:00,10.93,10.89,2,-2.42
 25/01/2019 18:30:00,10.93,10.89,2,-2.42
 25/01/2019 18:45:00,10.95,10.89,2,-2.42
 25/01/2019 19:00:00,10.97,10.89,2,-2.34
 25/01/2019 19:15:00,10.95,10.89,2,-2.26
 25/01/2019 19:30:00,10.98,10.89,2,-2.12
 25/01/2019 19:45:00,11.04,10.89,2,-2.01
 25/01/2019 20:00:00,10.99,10.89,2,-2.01
 25/01/2019 20:15:00,10.86,10.89,2,-1.97
 25/01/2019 20:30:00,10.86,10.89,2,-1.91
 25/01/2019 20:45:00,10.87,10.89,2,-1.89
 25/01/2019 21:00:00,10.91,10.89,2,-1.77
 25/01/2019 21:15:00,10.95,10.89,2,-1.73
 25/01/2019 21:30:00,10.97,10.89,2,-1.67
 25/01/2019 21:45:00,10.98,10.89,2,-1.59
 25/01/2019 22:00:00,10.97,10.89,2,-1.54
 25/01/2019 22:15:00,10.96,10.89,2,-1.5
 25/01/2019 22:30:00,11.0,10.89,2,-1.51
 25/01/2019 22:45:00,10.94,10.89,2,-1.41
 25/01/2019 23:00:00,10.97,10.89,2,-1.41
 25/01/2019 23:15:00,10.82,10.89,2,-1.74
 25/01/2019 23:30:00,10.82,10.89,2,-1.78
 25/01/2019 23:45:00,10.78,10.89,2,-2.06
 26/01/2019 00:00:00,10.79,10.89,2,-2.19
 26/01/2019 00:15:00,10.74,10.89,2,-2.85
 26/01/2019 00:30:00,10.78,10.89,2,-3.04
 26/01/2019 00:45:00,10.74,10.89,2,-3.15
 26/01/2019 01:00:00,10.8,10.89,2,-3.14
 26/01/2019 01:15:00,10.83,10.89,2,-2.9
 26/01/2019 01:30:00,10.86,10.89,2,-2.88
 26/01/2019 01:45:00,10.85,10.89,2,-2.85
 26/01/2019 02:00:00,10.84,10.89,2,-2.74
 26/01/2019 02:15:00,10.79,10.89,2,-3.09
 26/01/2019 02:30:00,10.79,10.89,2,-2.99
 26/01/2019 02:45:00,10.8,10.89,2,-3.16
 26/01/2019 03:00:00,10.85,10.89,2,-3.07
 26/01/2019 03:15:00,10.83,10.89,2,-3.03
 26/01/2019 03:30:00,10.77,10.89,2,-2.88
 26/01/2019 03:45:00,10.94,10.89,2,-2.78
 26/01/2019 04:00:00,10.99,10.89,2,-2.66
 26/01/2019 04:15:00,11.01,10.89,2,-2.55
 26/01/2019 04:30:00,10.96,10.89,2,-2.44
 26/01/2019 04:45:00,10.89,10.89,2,-2.38
 26/01/2019 05:00:00,10.91,10.89,2,-2.35
 26/01/2019 05:15:00,10.91,10.89,2,-2.27
 26/01/2019 05:30:00,10.91,10.89,2,-2.15
 26/01/2019 05:45:00,10.89,10.89,2,-2.07
 26/01/2019 06:00:00,10.89,10.89,2,-2.07
 26/01/2019 06:15:00,10.85,10.89,2,-2.14
 26/01/2019 06:30:00,10.83,10.89,2,-2.14
 26/01/2019 06:45:00,10.81,10.89,2,-2.21
 26/01/2019 07:00:00,10.78,10.89,2,-2.23
 26/01/2019 07:15:00,10.81,10.89,2,-2.05
 26/01/2019 07:30:00,10.96,10.89,2,-2.08
 26/01/2019 07:45:00,10.96,10.89,2,-2.11
 26/01/2019 08:00:00,10.95,10.89,2,-2.16
 26/01/2019 08:15:00,10.94,10.89,2,-1.97
 26/01/2019 08:30:00,10.91,10.89,2,-1.94
 26/01/2019 08:45:00,10.92,10.89,2,-1.87
 26/01/2019 09:00:00,10.88,10.89,2,-1.89
 26/01/2019 09:15:00,10.92,10.89,2,-1.84
 26/01/2019 09:30:00,10.92,10.89,2,-1.77
 26/01/2019 09:45:00,10.92,10.89,2,-1.73
 26/01/2019 10:00:00,10.93,10.89,2,-1.69
 26/01/2019 10:15:00,10.93,10.89,2,-1.66
 26/01/2019 10:30:00,10.92,10.89,2,-1.69
 26/01/2019 10:45:00,10.98,10.89,2,-1.62
 26/01/2019 11:00:00,11.01,10.89,2,-1.32
 26/01/2019 11:15:00,11.0,10.89,2,-1.37
 26/01/2019 11:30:00,11.02,10.89,2,-1.49
 26/01/2019 11:45:00,11.02,10.89,2,-1.46
 26/01/2019 12:00:00,11.02,10.89,2,-1.49
