DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 26/01/2019 12:15:00,11.02,10.89,2,-1.54
 26/01/2019 12:30:00,11.0,10.89,2,-1.48
 26/01/2019 12:45:00,10.99,10.89,2,-1.35
 26/01/2019 13:00:00,10.93,10.89,2,-1.51
 26/01/2019 13:15:00,10.87,10.89,2,-1.66
 26/01/2019 13:30:00,10.87,10.89,2,-1.6
 26/01/2019 13:45:00,10.87,10.89,2,-1.72
 26/01/2019 14:00:00,10.89,10.89,2,-1.69
 26/01/2019 14:15:00,10.92,10.89,2,-1.58
 26/01/2019 14:30:00,10.92,10.89,2,-1.59
 26/01/2019 14:45:00,10.87,10.89,2,-1.6
 26/01/2019 15:00:00,10.89,10.89,2,-1.71
 26/01/2019 15:15:00,10.99,10.89,2,-1.76
 26/01/2019 15:30:00,10.99,10.89,2,-1.81
 26/01/2019 15:45:00,10.96,10.89,2,-1.72
 26/01/2019 16:00:00,10.94,10.89,2,-1.79
 26/01/2019 16:15:00,10.75,10.89,2,-1.75
 26/01/2019 16:30:00,10.8,10.89,2,-1.62
 26/01/2019 16:45:00,10.78,10.89,2,-1.91
 26/01/2019 17:00:00,10.83,10.89,2,-2.02
 26/01/2019 17:15:00,10.83,10.89,2,-2.14
 26/01/2019 17:30:00,10.76,10.89,2,-2.19
 26/01/2019 17:45:00,10.74,10.89,2,-2.28
 26/01/2019 18:00:00,10.77,10.89,2,-2.39
 26/01/2019 18:15:00,10.73,10.89,2,-2.41
 26/01/2019 18:30:00,11.03,10.89,2,-2.39
 26/01/2019 18:45:00,10.99,10.89,2,-2.28
 26/01/2019 19:00:00,10.87,10.89,2,-2.13
 26/01/2019 19:15:00,10.8,10.89,2,-2.04
 26/01/2019 19:30:00,10.84,10.89,2,-2.03
 26/01/2019 19:45:00,10.86,10.89,2,-1.94
 26/01/2019 20:00:00,10.85,10.89,2,-1.9
 26/01/2019 20:15:00,10.83,10.89,2,-1.91
 26/01/2019 20:30:00,10.89,10.89,2,-1.84
 26/01/2019 20:45:00,10.91,10.89,2,-1.8
 26/01/2019 21:00:00,10.96,10.89,2,-1.77
 26/01/2019 21:15:00,10.99,10.89,2,-1.74
 26/01/2019 21:30:00,10.99,10.89,2,-1.65
 26/01/2019 21:45:00,11.0,10.89,2,-1.61
 26/01/2019 22:00:00,10.91,10.89,2,-1.61
 26/01/2019 22:15:00,10.97,10.89,2,-1.59
 26/01/2019 22:30:00,11.0,10.89,2,-1.51
 26/01/2019 22:45:00,10.98,10.89,2,-1.47
 26/01/2019 23:00:00,10.96,10.89,2,-1.44
 26/01/2019 23:15:00,10.85,10.89,2,-1.83
 26/01/2019 23:30:00,10.8,10.89,2,-1.84
 26/01/2019 23:45:00,10.76,10.89,2,-2.08
 27/01/2019 00:00:00,10.74,10.89,2,-2.17
 27/01/2019 00:15:00,10.75,10.89,2,-2.87
 27/01/2019 00:30:00,10.81,10.89,2,-3.07
 27/01/2019 00:45:00,10.82,10.89,2,-3.15
 27/01/2019 01:00:00,10.89,10.89,2,-3.11
 27/01/2019 01:15:00,10.94,10.89,2,-3.01
 27/01/2019 01:30:00,10.93,10.89,2,-3.01
 27/01/2019 01:45:00,10.92,10.89,2,-2.93
 27/01/2019 02:00:00,10.93,10.89,2,-2.89
 27/01/2019 02:15:00,10.9,10.89,2,-3.18
 27/01/2019 02:30:00,10.9,10.89,2,-3.15
 27/01/2019 02:45:00,10.9,10.89,2,-3.27
 27/01/2019 03:00:00,10.95,10.89,2,-3.23
 27/01/2019 03:15:00,10.97,10.89,2,-3.08
 27/01/2019 03:30:00,11.02,10.89,2,-2.98
 27/01/2019 03:45:00,10.96,10.89,2,-2.86
 27/01/2019 04:00:00,10.94,10.89,2,-2.7
 27/01/2019 04:15:00,10.93,10.89,2,-2.61
 27/01/2019 04:30:00,10.94,10.89,2,-2.59
 27/01/2019 04:45:00,10.94,10.89,2,-2.46
 27/01/2019 05:00:00,10.94,10.89,2,-2.41
 27/01/2019 05:15:00,10.9,10.89,2,-2.41
 27/01/2019 05:30:00,10.97,10.89,2,-2.33
 27/01/2019 05:45:00,10.99,10.89,2,-2.38
 27/01/2019 06:00:00,10.97,10.89,2,-2.27
 27/01/2019 06:15:00,10.87,10.89,2,-2.24
 27/01/2019 06:30:00,10.84,10.89,2,-2.28
 27/01/2019 06:45:00,10.8,10.89,2,-2.41
 27/01/2019 07:00:00,10.81,10.89,2,-2.36
 27/01/2019 07:15:00,10.81,10.89,2,-2.13
 27/01/2019 07:30:00,10.73,10.89,2,-2.11
 27/01/2019 07:45:00,10.79,10.89,2,-2.11
 27/01/2019 08:00:00,10.8,10.89,2,-2.11
 27/01/2019 08:15:00,10.77,10.89,2,-1.94
 27/01/2019 08:30:00,10.74,10.89,2,-1.81
 27/01/2019 08:45:00,10.74,10.89,2,-1.65
 27/01/2019 09:00:00,10.8,10.89,2,-1.79
 27/01/2019 09:15:00,10.89,10.89,2,-1.41
 27/01/2019 09:30:00,10.9,10.89,2,-1.42
 27/01/2019 09:45:00,10.85,10.89,2,-1.18
 27/01/2019 10:00:00,10.81,10.89,2,-1.54
 27/01/2019 10:15:00,10.75,10.89,2,-1.78
 27/01/2019 10:30:00,10.78,10.89,2,-1.57
 27/01/2019 10:45:00,10.82,10.89,2,-1.18
 27/01/2019 11:00:00,10.9,10.89,2,-0.52
 27/01/2019 11:15:00,10.84,10.89,2,-0.76
 27/01/2019 11:30:00,10.83,10.89,2,-1.16
 27/01/2019 11:45:00,10.86,10.89,2,-1.23
 27/01/2019 12:00:00,10.85,10.89,2,-1.36
 27/01/2019 12:15:00,10.88,10.89,2,-0.82
 27/01/2019 12:30:00,10.93,10.89,2,-0.23
 27/01/2019 12:45:00,10.92,10.89,2,0.0
 27/01/2019 13:00:00,10.89,10.89,2,-0.22
 27/01/2019 13:15:00,10.89,10.89,2,-0.53
 27/01/2019 13:30:00,10.93,10.89,2,-0.84
 27/01/2019 13:45:00,10.92,10.89,2,-0.82
 27/01/2019 14:00:00,10.9,10.89,2,-1.63
 27/01/2019 14:15:00,10.94,10.89,2,-1.39
 27/01/2019 14:30:00,10.94,10.89,2,-1.12
 27/01/2019 14:45:00,10.93,10.89,2,-1.45
 27/01/2019 15:00:00,10.94,10.89,2,-0.96
 27/01/2019 15:15:00,10.92,10.89,2,-1.32
 27/01/2019 15:30:00,10.85,10.89,2,-1.59
 27/01/2019 15:45:00,10.82,10.89,2,-1.71
 27/01/2019 16:00:00,10.81,10.89,2,-1.71
 27/01/2019 16:15:00,10.77,10.89,2,-1.87
 27/01/2019 16:30:00,10.79,10.89,2,-1.99
 27/01/2019 16:45:00,10.78,10.89,2,-2.2
 27/01/2019 17:00:00,10.79,10.89,2,-2.32
 27/01/2019 17:15:00,10.86,10.89,2,-2.48
 27/01/2019 17:30:00,10.81,10.89,2,-2.53
 27/01/2019 17:45:00,10.86,10.89,2,-2.58
 27/01/2019 18:00:00,10.88,10.89,2,-2.58
 27/01/2019 18:15:00,10.91,10.89,2,-2.59
 27/01/2019 18:30:00,10.99,10.89,2,-2.5
 27/01/2019 18:45:00,11.02,10.89,2,-2.44
 27/01/2019 19:00:00,10.98,10.89,2,-2.47
 27/01/2019 19:15:00,11.0,10.89,2,-2.44
 27/01/2019 19:30:00,11.01,10.89,2,-2.41
 27/01/2019 19:45:00,10.99,10.89,2,-2.34
 27/01/2019 20:00:00,11.03,10.89,2,-2.23
 27/01/2019 20:15:00,10.92,10.89,2,-2.27
 27/01/2019 20:30:00,10.88,10.89,2,-2.17
 27/01/2019 20:45:00,10.9,10.89,2,-2.08
 27/01/2019 21:00:00,10.94,10.89,2,-2.06
 27/01/2019 21:15:00,10.93,10.89,2,-1.98
 27/01/2019 21:30:00,10.98,10.89,2,-1.83
 27/01/2019 21:45:00,10.99,10.89,2,-1.81
 27/01/2019 22:00:00,11.01,10.89,2,-1.77
 27/01/2019 22:15:00,11.0,10.89,2,-1.74
 27/01/2019 22:30:00,11.03,10.89,2,-1.64
 27/01/2019 22:45:00,11.01,10.89,2,-1.6
 27/01/2019 23:00:00,10.89,10.89,2,-1.51
 27/01/2019 23:15:00,10.82,10.89,2,-1.94
 27/01/2019 23:30:00,10.83,10.89,2,-1.98
 27/01/2019 23:45:00,10.79,10.89,2,-2.23
 28/01/2019 00:00:00,10.74,10.89,2,-2.31
 28/01/2019 00:00:00,10.74,10.89,2,-2.31
 28/01/2019 00:15:00,10.77,10.89,2,-3.04
 28/01/2019 00:30:00,10.78,10.89,2,-3.22
 28/01/2019 00:45:00,10.76,10.89,2,-3.3
 28/01/2019 01:00:00,10.76,10.89,2,-3.35
 28/01/2019 01:15:00,10.79,10.89,2,-3.17
 28/01/2019 01:30:00,10.82,10.89,2,-3.15
 28/01/2019 01:45:00,10.86,10.89,2,-3.1
 28/01/2019 02:00:00,10.89,10.89,2,-3.05
 28/01/2019 02:15:00,10.8,10.89,2,-3.38
 28/01/2019 02:30:00,10.8,10.89,2,-3.42
 28/01/2019 02:45:00,10.76,10.89,2,-3.54
 28/01/2019 03:00:00,10.79,10.89,2,-3.48
 28/01/2019 03:15:00,10.81,10.89,2,-3.48
 28/01/2019 03:30:00,10.84,10.89,2,-3.36
 28/01/2019 03:45:00,10.89,10.89,2,-3.18
 28/01/2019 04:00:00,10.91,10.89,2,-3.11
 28/01/2019 04:15:00,10.94,10.89,2,-2.99
 28/01/2019 04:30:00,10.96,10.89,2,-2.91
 28/01/2019 04:45:00,10.95,10.89,2,-2.85
 28/01/2019 05:00:00,10.95,10.89,2,-2.72
 28/01/2019 05:15:00,10.96,10.89,2,-2.71
 28/01/2019 05:30:00,10.97,10.89,2,-2.62
 28/01/2019 05:45:00,10.93,10.89,2,-2.58
 28/01/2019 06:00:00,10.92,10.89,2,-2.62
 28/01/2019 06:15:00,10.84,10.89,2,-2.8
 28/01/2019 06:30:00,10.81,10.89,2,-2.85
 28/01/2019 06:45:00,10.77,10.89,2,-2.94
 28/01/2019 07:00:00,10.86,10.89,2,-3.04
 28/01/2019 07:15:00,10.91,10.89,2,-2.83
 28/01/2019 07:30:00,10.81,10.89,2,-2.77
 28/01/2019 07:45:00,10.82,10.89,2,-2.75
 28/01/2019 08:00:00,10.78,10.89,2,-2.87
 28/01/2019 08:15:00,10.78,10.89,2,-2.63
 28/01/2019 08:30:00,10.76,10.89,2,-2.55
 28/01/2019 08:45:00,10.76,10.89,2,-2.48
 28/01/2019 09:00:00,10.8,10.89,2,-2.19
 28/01/2019 09:15:00,10.81,10.89,2,-1.99
 28/01/2019 09:30:00,10.86,10.89,2,-1.76
 28/01/2019 09:45:00,10.9,10.89,2,-1.45
 28/01/2019 10:00:00,10.94,10.89,2,-1.23
 28/01/2019 10:15:00,10.99,10.89,2,-1.08
 28/01/2019 10:30:00,11.03,10.89,2,-0.89
 28/01/2019 10:45:00,10.99,10.89,2,-0.79
 28/01/2019 11:00:00,11.0,10.89,2,-0.59
 28/01/2019 11:15:00,10.97,10.89,2,-1.31
 28/01/2019 11:30:00,11.01,10.89,2,-0.44
 28/01/2019 11:45:00,11.01,10.89,2,-0.55
 28/01/2019 12:00:00,11.03,10.89,2,-0.41
 28/01/2019 12:15:00,11.03,10.89,2,-0.25
 28/01/2019 12:30:00,11.0,10.89,2,-0.61
 28/01/2019 12:45:00,10.97,10.89,2,-1.54
 28/01/2019 13:00:00,10.93,10.89,2,-1.0
 28/01/2019 13:15:00,10.86,10.89,2,-1.42
 28/01/2019 13:30:00,10.87,10.89,2,-1.43
 28/01/2019 13:45:00,10.87,10.89,2,-1.24
 28/01/2019 14:00:00,10.89,10.89,2,-0.96
 28/01/2019 14:15:00,10.82,10.89,2,-1.29
 28/01/2019 14:30:00,10.76,10.89,2,-1.75
 28/01/2019 14:45:00,10.86,10.89,2,-1.97
 28/01/2019 15:00:00,10.88,10.89,2,-1.96
 28/01/2019 15:15:00,10.86,10.89,2,-2.06
 28/01/2019 15:30:00,10.88,10.89,2,-1.98
 28/01/2019 15:45:00,10.86,10.89,2,-2.01
 28/01/2019 16:00:00,10.87,10.89,2,-2.05
 28/01/2019 16:15:00,10.88,10.89,2,-2.15
 28/01/2019 16:30:00,10.88,10.89,2,-2.36
 28/01/2019 16:45:00,10.9,10.89,2,-2.49
 28/01/2019 17:00:00,10.9,10.89,2,-2.6
 28/01/2019 17:15:00,10.89,10.89,2,-2.63
 28/01/2019 17:30:00,10.83,10.89,2,-2.74
 28/01/2019 17:45:00,10.85,10.89,2,-2.73
 28/01/2019 18:00:00,10.87,10.89,2,-2.74
 28/01/2019 18:15:00,10.88,10.89,2,-2.68
 28/01/2019 18:30:00,10.94,10.89,2,-2.68
 28/01/2019 18:45:00,11.0,10.89,2,-2.6
 28/01/2019 19:00:00,11.03,10.89,2,-2.57
 28/01/2019 19:15:00,10.97,10.89,2,-2.52
 28/01/2019 19:30:00,11.0,10.89,2,-2.45
 28/01/2019 19:45:00,11.01,10.89,2,-2.38
 28/01/2019 20:00:00,10.96,10.89,2,-2.31
 28/01/2019 20:15:00,10.85,10.89,2,-2.29
 28/01/2019 20:30:00,10.84,10.89,2,-2.21
 28/01/2019 20:45:00,10.84,10.89,2,-2.12
 28/01/2019 21:00:00,10.84,10.89,2,-2.15
 28/01/2019 21:15:00,10.87,10.89,2,-2.17
 28/01/2019 21:30:00,10.94,10.89,2,-2.04
 28/01/2019 21:45:00,10.94,10.89,2,-2.02
 28/01/2019 22:00:00,10.9,10.89,2,-1.99
 28/01/2019 22:15:00,10.92,10.89,2,-1.88
 28/01/2019 22:30:00,10.96,10.89,2,-1.86
 28/01/2019 22:45:00,10.97,10.89,2,-1.74
 28/01/2019 23:00:00,11.02,10.89,2,-1.74
 28/01/2019 23:15:00,10.98,10.89,2,-2.12
 28/01/2019 23:30:00,10.94,10.89,2,-2.1
 28/01/2019 23:45:00,10.84,10.89,2,-2.39
 29/01/2019 00:00:00,10.82,10.89,2,-2.42
 29/01/2019 00:15:00,10.73,10.89,2,-3.15
 29/01/2019 00:30:00,10.81,10.89,2,-3.38
 29/01/2019 00:45:00,11.03,10.9,1,-3.56
 29/01/2019 01:00:00,10.99,10.9,1,-3.62
 29/01/2019 01:15:00,11.01,10.9,1,-3.45
 29/01/2019 01:30:00,10.91,10.9,1,-3.28
 29/01/2019 01:45:00,10.95,10.9,1,-3.28
 29/01/2019 02:00:00,10.96,10.9,1,-3.28
 29/01/2019 02:15:00,10.96,10.9,1,-3.49
 29/01/2019 02:30:00,10.96,10.9,1,-3.55
 29/01/2019 02:45:00,10.96,10.9,1,-3.55
 29/01/2019 03:00:00,10.96,10.9,1,-3.55
 29/01/2019 03:15:00,10.96,10.9,1,-3.55
 29/01/2019 03:30:00,10.95,10.9,1,-3.35
 29/01/2019 03:45:00,10.95,10.9,1,-3.27
 29/01/2019 04:00:00,10.99,10.9,1,-3.19
 29/01/2019 04:15:00,11.0,10.9,1,-3.18
 29/01/2019 04:30:00,11.0,10.9,1,-3.18
 29/01/2019 04:45:00,11.0,10.9,1,-3.18
 29/01/2019 05:00:00,10.94,10.9,1,-2.8
 29/01/2019 05:15:00,10.94,10.9,1,-2.75
 29/01/2019 05:30:00,10.94,10.9,1,-2.75
 29/01/2019 05:45:00,10.93,10.9,1,-2.61
 29/01/2019 06:00:00,10.92,10.9,1,-2.61
 29/01/2019 06:15:00,10.92,10.9,1,-2.68
 29/01/2019 06:30:00,10.85,10.9,1,-2.78
 29/01/2019 06:45:00,10.83,10.9,1,-2.86
 29/01/2019 07:00:00,10.75,10.9,1,-2.91
 29/01/2019 07:15:00,10.88,10.9,1,-2.71
 29/01/2019 07:30:00,10.9,10.9,1,-2.71
 29/01/2019 07:45:00,10.89,10.9,1,-2.74
 29/01/2019 08:00:00,10.88,10.9,1,-2.75
 29/01/2019 08:15:00,10.88,10.9,1,-2.75
 29/01/2019 08:30:00,10.88,10.9,1,-2.75
 29/01/2019 08:45:00,10.88,10.9,1,-2.75
 29/01/2019 09:00:00,10.88,10.9,1,-2.75
 29/01/2019 09:15:00,10.88,10.9,1,-2.75
 29/01/2019 09:30:00,10.88,10.9,1,-2.75
 29/01/2019 09:45:00,10.88,10.9,1,-2.75
 29/01/2019 10:00:00,10.88,10.9,1,-2.75
 29/01/2019 10:15:00,10.88,10.9,1,-2.75
 29/01/2019 10:30:00,10.88,10.9,1,-2.75
 29/01/2019 10:45:00,10.88,10.9,1,-2.75
 29/01/2019 11:00:00,10.96,10.9,1,-2.28
 29/01/2019 11:15:00,10.97,10.9,1,-2.07
 29/01/2019 11:30:00,10.97,10.9,1,-2.04
 29/01/2019 11:45:00,10.98,10.9,1,-1.97
 29/01/2019 12:00:00,10.99,10.9,1,-1.94
 29/01/2019 12:15:00,10.99,10.9,1,-1.94
 29/01/2019 12:30:00,11.01,10.9,1,-2.22
 29/01/2019 12:45:00,11.03,10.9,1,-2.3
 29/01/2019 13:00:00,11.06,10.9,1,-2.33
 29/01/2019 13:15:00,10.97,10.9,1,-2.38
 29/01/2019 13:30:00,10.94,10.9,1,-2.38
 29/01/2019 13:45:00,10.96,10.9,1,-2.38
 29/01/2019 14:00:00,10.94,10.9,1,-2.35
 29/01/2019 14:15:00,10.91,10.9,1,-2.34
 29/01/2019 14:30:00,10.85,10.9,1,-2.41
 29/01/2019 14:45:00,10.85,10.9,1,-2.44
 29/01/2019 15:00:00,10.85,10.9,1,-2.44
 29/01/2019 15:15:00,10.85,10.9,1,-2.44
 29/01/2019 15:30:00,10.85,10.9,1,-2.44
 29/01/2019 15:45:00,10.85,10.9,1,-2.44
 29/01/2019 16:00:00,10.85,10.9,1,-2.44
 29/01/2019 16:15:00,10.85,10.9,1,-2.44
 29/01/2019 16:30:00,10.85,10.9,1,-2.44
 29/01/2019 16:45:00,10.85,10.9,1,-2.44
 29/01/2019 17:00:00,10.85,10.9,1,-2.44
 29/01/2019 17:15:00,10.85,10.9,1,-2.44
 29/01/2019 17:30:00,10.85,10.9,1,-2.44
 29/01/2019 17:45:00,10.85,10.9,1,-2.44
 29/01/2019 18:00:00,10.85,10.9,1,-2.44
 29/01/2019 18:15:00,10.85,10.9,1,-2.44
 29/01/2019 18:30:00,10.85,10.9,1,-2.44
 29/01/2019 18:45:00,10.85,10.9,1,-2.44
 29/01/2019 19:00:00,10.85,10.9,1,-2.44
 29/01/2019 19:15:00,10.85,10.9,1,-2.44
 29/01/2019 19:30:00,10.85,10.9,1,-2.44
 29/01/2019 19:45:00,10.85,10.9,1,-2.44
 29/01/2019 20:00:00,10.85,10.9,1,-2.44
 29/01/2019 20:15:00,10.85,10.9,1,-2.44
 29/01/2019 20:30:00,10.85,10.9,1,-2.44
 29/01/2019 20:45:00,10.85,10.9,1,-2.44
 29/01/2019 21:00:00,10.85,10.9,1,-2.44
 29/01/2019 21:15:00,10.85,10.9,1,-2.44
 29/01/2019 21:30:00,10.85,10.9,1,-2.44
 29/01/2019 21:45:00,10.85,10.9,1,-2.44
 29/01/2019 22:00:00,10.85,10.9,1,-2.44
 29/01/2019 22:15:00,10.85,10.9,1,-2.44
 29/01/2019 22:30:00,10.85,10.9,1,-2.44
 29/01/2019 22:45:00,10.85,10.9,1,-2.44
 29/01/2019 23:00:00,10.85,10.9,1,-2.44
 29/01/2019 23:15:00,10.85,10.9,1,-2.44
 29/01/2019 23:30:00,10.85,10.9,1,-2.44
 29/01/2019 23:45:00,10.85,10.9,1,-2.44
 30/01/2019 00:00:00,10.85,10.9,1,-2.44
 30/01/2019 00:15:00,10.85,10.9,1,-2.44
 30/01/2019 00:30:00,10.85,10.9,1,-2.44
 30/01/2019 00:45:00,10.85,10.9,1,-2.44
 30/01/2019 01:00:00,10.85,10.9,1,-2.44
 30/01/2019 01:15:00,10.85,10.9,1,-2.44
 30/01/2019 01:30:00,10.85,10.9,1,-2.44
 30/01/2019 01:45:00,10.85,10.9,1,-2.44
 30/01/2019 02:00:00,10.85,10.9,1,-2.44
 30/01/2019 02:15:00,10.85,10.9,1,-2.44
 30/01/2019 02:30:00,10.85,10.9,1,-2.44
 30/01/2019 02:45:00,10.85,10.9,1,-2.44
 30/01/2019 03:00:00,10.85,10.9,1,-2.44
 30/01/2019 03:15:00,10.85,10.9,1,-2.44
 30/01/2019 03:30:00,10.85,10.9,1,-2.44
 30/01/2019 03:45:00,10.85,10.9,1,-2.44
 30/01/2019 04:00:00,10.85,10.9,1,-2.44
 30/01/2019 04:15:00,10.85,10.9,1,-2.44
 30/01/2019 04:30:00,10.85,10.9,1,-2.44
 30/01/2019 04:45:00,10.85,10.9,1,-2.44
 30/01/2019 05:00:00,10.85,10.9,1,-2.44
 30/01/2019 05:15:00,10.85,10.9,1,-2.44
 30/01/2019 05:30:00,10.85,10.9,1,-2.44
 30/01/2019 05:45:00,10.85,10.9,1,-2.44
 30/01/2019 06:00:00,10.85,10.9,1,-2.44
 30/01/2019 06:15:00,10.85,10.9,1,-2.44
 30/01/2019 06:30:00,10.85,10.9,1,-2.44
 30/01/2019 06:45:00,10.85,10.9,1,-2.44
 30/01/2019 07:00:00,10.85,10.9,1,-2.44
 30/01/2019 07:15:00,10.85,10.9,1,-2.44
 30/01/2019 07:30:00,10.85,10.9,1,-2.44
 30/01/2019 07:45:00,10.85,10.9,1,-2.44
 30/01/2019 08:00:00,10.85,10.9,1,-2.44
 30/01/2019 08:15:00,10.85,10.9,1,-2.44
 30/01/2019 08:30:00,10.85,10.9,1,-2.44
 30/01/2019 08:45:00,10.85,10.9,1,-2.44
 30/01/2019 09:00:00,10.85,10.9,1,-2.44
 30/01/2019 09:15:00,10.86,10.9,1,-2.47
 30/01/2019 09:30:00,10.99,10.9,1,-2.49
 30/01/2019 09:45:00,11.01,10.9,1,-2.53
 30/01/2019 10:00:00,10.95,10.9,1,-2.52
 30/01/2019 10:15:00,10.96,10.9,1,-2.53
 30/01/2019 10:30:00,11.02,10.9,1,-2.34
 30/01/2019 10:45:00,11.02,10.9,1,-2.39
 30/01/2019 11:00:00,10.93,10.9,1,-2.32
 30/01/2019 11:15:00,10.89,10.9,1,-2.31
 30/01/2019 11:30:00,10.95,10.9,1,-2.35
 30/01/2019 11:45:00,10.96,10.9,1,-2.41
 30/01/2019 12:00:00,10.92,10.9,1,-2.42
 30/01/2019 12:15:00,10.91,10.9,1,-2.31
 30/01/2019 12:30:00,10.94,10.9,1,-2.44
 30/01/2019 12:45:00,10.96,10.9,1,-2.45
 30/01/2019 13:00:00,10.88,10.9,1,-2.44
 30/01/2019 13:15:00,10.91,10.9,1,-2.29
 30/01/2019 13:30:00,11.0,10.9,1,-1.75
 30/01/2019 13:45:00,10.94,10.9,1,-1.23
 30/01/2019 14:00:00,10.94,10.9,1,-0.82
 30/01/2019 14:15:00,10.94,10.9,1,-0.65
 30/01/2019 14:30:00,10.92,10.9,1,-0.74
 30/01/2019 14:45:00,10.92,10.9,1,-0.81
 30/01/2019 15:00:00,10.92,10.9,1,-0.96
 30/01/2019 15:15:00,10.91,10.9,1,-1.27
 30/01/2019 15:30:00,10.9,10.9,1,-1.43
 30/01/2019 15:45:00,10.88,10.9,1,-1.44
 30/01/2019 16:00:00,10.83,10.9,1,-1.76
 30/01/2019 16:15:00,10.77,10.9,1,-1.94
 30/01/2019 16:30:00,10.83,10.9,1,-2.21
 30/01/2019 16:45:00,10.81,10.9,1,-2.46
 30/01/2019 17:00:00,10.86,10.9,1,-2.6
 30/01/2019 17:15:00,10.86,10.9,1,-2.62
 30/01/2019 17:30:00,10.77,10.9,1,-2.69
 30/01/2019 17:45:00,10.92,10.9,1,-2.81
 30/01/2019 18:00:00,10.94,10.9,1,-2.86
 30/01/2019 18:15:00,10.94,10.9,1,-2.91
 30/01/2019 18:30:00,10.95,10.9,1,-2.9
 30/01/2019 18:45:00,11.01,10.9,1,-2.85
 30/01/2019 19:00:00,11.0,10.9,1,-2.82
 30/01/2019 19:15:00,11.0,10.9,1,-2.77
 30/01/2019 19:30:00,11.01,10.9,1,-2.66
 30/01/2019 19:45:00,10.96,10.9,1,-2.61
 30/01/2019 20:00:00,11.02,10.9,1,-2.54
 30/01/2019 20:15:00,11.02,10.9,1,-2.53
 30/01/2019 20:30:00,11.03,10.9,1,-2.44
 30/01/2019 20:45:00,11.0,10.9,1,-2.34
 30/01/2019 21:00:00,10.95,10.9,1,-2.33
 30/01/2019 21:15:00,10.96,10.9,1,-2.25
 30/01/2019 21:30:00,10.98,10.9,1,-2.15
 30/01/2019 21:45:00,10.99,10.9,1,-2.14
 30/01/2019 22:00:00,11.0,10.9,1,-2.1
 30/01/2019 22:15:00,11.04,10.9,1,-2.04
 30/01/2019 22:30:00,10.98,10.9,1,-1.98
 30/01/2019 22:45:00,10.91,10.9,1,-1.92
 30/01/2019 23:00:00,10.9,10.9,1,-1.91
 30/01/2019 23:15:00,10.84,10.9,1,-2.23
 30/01/2019 23:30:00,10.84,10.9,1,-2.24
 30/01/2019 23:45:00,10.81,10.9,1,-2.51
 31/01/2019 00:00:00,10.82,10.9,1,-2.63
 31/01/2019 00:15:00,10.77,10.9,1,-3.32
 31/01/2019 00:30:00,10.8,10.9,1,-3.58
 31/01/2019 00:45:00,10.76,10.9,1,-3.62
 31/01/2019 01:00:00,10.81,10.9,1,-3.72
 31/01/2019 01:15:00,10.89,10.9,1,-3.54
 31/01/2019 01:30:00,10.91,10.9,1,-3.48
 31/01/2019 01:45:00,10.94,10.9,1,-3.42
 31/01/2019 02:00:00,10.97,10.9,1,-3.39
 31/01/2019 02:15:00,10.91,10.9,1,-3.76
 31/01/2019 02:30:00,10.91,10.9,1,-3.76
 31/01/2019 02:45:00,10.9,10.9,1,-3.93
 31/01/2019 03:00:00,10.94,10.9,1,-3.91
 31/01/2019 03:15:00,10.91,10.9,1,-3.85
 31/01/2019 03:30:00,10.94,10.9,1,-3.74
 31/01/2019 03:45:00,10.95,10.9,1,-3.64
 31/01/2019 04:00:00,10.99,10.9,1,-3.52
 31/01/2019 04:15:00,11.01,10.9,1,-3.41
 31/01/2019 04:30:00,11.04,10.9,1,-3.33
 31/01/2019 04:45:00,11.03,10.9,1,-3.2
 31/01/2019 05:00:00,10.93,10.9,1,-3.11
 31/01/2019 05:15:00,10.91,10.9,1,-2.98
 31/01/2019 05:30:00,10.88,10.9,1,-2.95
 31/01/2019 05:45:00,10.89,10.9,1,-2.95
 31/01/2019 06:00:00,10.83,10.9,1,-2.95
 31/01/2019 06:15:00,10.81,10.9,1,-2.99
 31/01/2019 06:30:00,10.81,10.9,1,-3.05
 31/01/2019 06:45:00,10.79,10.9,1,-3.12
 31/01/2019 07:00:00,10.94,10.9,1,-3.36
 31/01/2019 07:15:00,10.92,10.9,1,-3.1
 31/01/2019 07:30:00,10.87,10.9,1,-3.04
 31/01/2019 07:45:00,10.84,10.9,1,-3.01
 31/01/2019 08:00:00,10.81,10.9,1,-3.01
 31/01/2019 08:15:00,10.81,10.9,1,-2.89
 31/01/2019 08:30:00,10.88,10.9,1,-2.93
 31/01/2019 08:45:00,10.92,10.9,1,-2.86
 31/01/2019 09:00:00,10.92,10.9,1,-2.82
 31/01/2019 09:15:00,10.98,10.9,1,-2.79
 31/01/2019 09:30:00,10.99,10.9,1,-2.73
 31/01/2019 09:45:00,10.95,10.9,1,-2.71
 31/01/2019 10:00:00,10.96,10.9,1,-2.82
 31/01/2019 10:15:00,11.01,10.9,1,-2.73
 31/01/2019 10:30:00,11.01,10.9,1,-2.56
 31/01/2019 10:45:00,11.01,10.9,1,-2.47
 31/01/2019 11:00:00,11.05,10.9,1,-2.36
 31/01/2019 11:15:00,11.02,10.9,1,-2.35
 31/01/2019 11:30:00,10.91,10.9,1,-2.37
 31/01/2019 11:45:00,10.89,10.9,1,-2.36
 31/01/2019 12:00:00,10.91,10.9,2,-2.44
 31/01/2019 12:15:00,10.75,10.89,2,-2.41
 31/01/2019 12:30:00,10.79,10.89,2,-2.41
 31/01/2019 12:45:00,10.84,10.89,2,-2.38
 31/01/2019 13:00:00,10.86,10.89,2,-2.4
 31/01/2019 13:15:00,10.86,10.89,2,-2.51
 31/01/2019 13:30:00,10.84,10.89,2,-2.54
 31/01/2019 13:45:00,10.81,10.89,2,-2.5
 31/01/2019 14:00:00,10.87,10.89,2,-2.51
 31/01/2019 14:15:00,10.85,10.89,2,-2.58
 31/01/2019 14:30:00,10.82,10.89,2,-2.57
 31/01/2019 14:45:00,10.82,10.89,2,-2.57
 31/01/2019 15:00:00,10.84,10.89,2,-2.63
 31/01/2019 15:15:00,10.84,10.89,2,-2.74
 31/01/2019 15:30:00,10.85,10.89,2,-2.63
 31/01/2019 15:45:00,10.86,10.89,2,-2.65
 31/01/2019 16:00:00,10.85,10.89,2,-2.65
 31/01/2019 16:15:00,10.82,10.89,2,-2.71
 31/01/2019 16:30:00,10.83,10.89,2,-2.85
 31/01/2019 16:45:00,10.84,10.89,2,-2.95
 31/01/2019 17:00:00,10.84,10.89,2,-3.03
 31/01/2019 17:15:00,10.79,10.89,2,-2.97
 31/01/2019 17:30:00,10.9,10.89,2,-3.02
 31/01/2019 17:45:00,10.89,10.89,2,-3.08
 31/01/2019 18:00:00,10.92,10.89,2,-3.08
 31/01/2019 18:15:00,10.95,10.89,2,-2.96
 31/01/2019 18:30:00,10.99,10.89,2,-2.98
 31/01/2019 18:45:00,11.0,10.89,2,-3.06
 31/01/2019 19:00:00,11.01,10.89,2,-3.02
 31/01/2019 19:15:00,11.02,10.89,2,-2.87
 31/01/2019 19:30:00,10.96,10.89,2,-2.73
 31/01/2019 19:45:00,10.97,10.89,2,-2.7
 31/01/2019 20:00:00,10.96,10.89,2,-2.58
 31/01/2019 20:15:00,10.98,10.89,2,-2.54
 31/01/2019 20:30:00,11.0,10.89,2,-2.43
 31/01/2019 20:45:00,11.0,10.89,2,-2.43
 31/01/2019 21:00:00,11.03,10.89,2,-2.41
 31/01/2019 21:15:00,11.01,10.89,2,-2.38
 31/01/2019 21:30:00,10.96,10.89,2,-2.26
 31/01/2019 21:45:00,10.91,10.89,2,-2.19
 31/01/2019 22:00:00,10.91,10.89,2,-2.16
 31/01/2019 22:15:00,10.95,10.89,2,-2.14
 31/01/2019 22:30:00,10.89,10.89,2,-2.08
 31/01/2019 22:45:00,10.82,10.89,2,-2.01
 31/01/2019 23:00:00,10.84,10.89,2,-1.97
 31/01/2019 23:15:00,10.77,10.89,2,-2.31
 31/01/2019 23:30:00,10.78,10.89,2,-2.31
 31/01/2019 23:45:00,10.82,10.89,2,-2.62
 01/02/2019 00:00:00,10.86,10.89,2,-2.68
 01/02/2019 00:15:00,10.75,10.89,2,-3.37
 01/02/2019 00:30:00,10.83,10.89,2,-3.68
 01/02/2019 00:45:00,10.81,10.89,2,-3.78
 01/02/2019 01:00:00,10.88,10.89,2,-3.78
 01/02/2019 01:15:00,11.0,10.89,2,-3.68
 01/02/2019 01:30:00,11.0,10.89,2,-3.66
 01/02/2019 01:45:00,11.0,10.89,2,-3.54
 01/02/2019 02:00:00,10.92,10.89,2,-3.46
 01/02/2019 02:15:00,10.86,10.89,2,-3.83
 01/02/2019 02:30:00,10.88,10.89,2,-3.85
 01/02/2019 02:45:00,10.94,10.89,2,-4.1
 01/02/2019 03:00:00,10.98,10.89,2,-4.04
 01/02/2019 03:15:00,10.98,10.89,2,-3.99
 01/02/2019 03:30:00,10.93,10.89,2,-3.86
 01/02/2019 03:45:00,10.96,10.89,2,-3.79
 01/02/2019 04:00:00,11.01,10.89,2,-3.62
 01/02/2019 04:15:00,11.0,10.89,2,-3.56
 01/02/2019 04:30:00,11.02,10.89,2,-3.48
 01/02/2019 04:45:00,11.01,10.89,2,-3.36
 01/02/2019 05:00:00,10.95,10.89,2,-3.22
 01/02/2019 05:15:00,10.95,10.89,2,-3.15
 01/02/2019 05:30:00,10.91,10.89,2,-3.06
 01/02/2019 05:45:00,10.89,10.89,2,-3.04
 01/02/2019 06:00:00,10.87,10.89,2,-2.92
 01/02/2019 06:15:00,10.82,10.89,2,-3.01
 01/02/2019 06:30:00,10.81,10.89,2,-3.13
 01/02/2019 06:45:00,10.84,10.89,2,-3.16
 01/02/2019 07:00:00,10.83,10.89,2,-3.18
 01/02/2019 07:15:00,10.83,10.89,2,-2.88
 01/02/2019 07:30:00,10.83,10.89,2,-2.8
 01/02/2019 07:45:00,10.81,10.89,2,-2.81
 01/02/2019 08:00:00,10.8,10.89,2,-2.86
 01/02/2019 08:15:00,10.78,10.89,2,-2.7
 01/02/2019 08:30:00,10.77,10.89,2,-2.68
 01/02/2019 08:45:00,10.86,10.89,2,-2.71
 01/02/2019 09:00:00,10.9,10.89,2,-2.69
 01/02/2019 09:15:00,10.89,10.89,2,-2.8
 01/02/2019 09:30:00,10.85,10.89,2,-2.73
 01/02/2019 09:45:00,10.86,10.89,2,-2.72
 01/02/2019 10:00:00,10.89,10.89,2,-2.71
 01/02/2019 10:15:00,10.9,10.89,2,-2.71
 01/02/2019 10:30:00,10.9,10.89,2,-2.69
 01/02/2019 10:45:00,10.9,10.89,2,-2.59
 01/02/2019 11:00:00,10.9,10.89,2,-2.65
 01/02/2019 11:15:00,10.88,10.89,2,-2.69
 01/02/2019 11:30:00,10.87,10.89,2,-2.71
 01/02/2019 11:45:00,10.89,10.89,2,-2.68
 01/02/2019 12:00:00,10.86,10.89,2,-2.72
 01/02/2019 12:15:00,10.86,10.89,2,-2.71
 01/02/2019 12:30:00,10.95,10.89,2,-2.74
 01/02/2019 12:45:00,10.99,10.89,2,-2.78
 01/02/2019 13:00:00,10.79,10.89,2,-2.74
 01/02/2019 13:15:00,10.83,10.89,2,-2.65
 01/02/2019 13:30:00,10.86,10.89,2,-2.67
 01/02/2019 13:45:00,10.89,10.89,2,-2.65
 01/02/2019 14:00:00,10.93,10.89,2,-2.57
 01/02/2019 14:15:00,10.95,10.89,2,-2.41
 01/02/2019 14:30:00,10.97,10.89,2,-2.41
 01/02/2019 14:45:00,10.99,10.89,2,-2.41
 01/02/2019 15:00:00,10.99,10.89,2,-2.36
 01/02/2019 15:15:00,10.99,10.89,2,-2.38
 01/02/2019 15:30:00,11.0,10.89,2,-2.38
 01/02/2019 15:45:00,10.98,10.89,2,-2.38
 01/02/2019 16:00:00,10.97,10.89,2,-2.38
 01/02/2019 16:15:00,10.97,10.89,2,-2.5
 01/02/2019 16:30:00,10.97,10.89,2,-2.53
 01/02/2019 16:45:00,10.99,10.89,2,-2.69
 01/02/2019 17:00:00,10.96,10.89,2,-2.71
 01/02/2019 17:15:00,10.91,10.89,2,-2.72
 01/02/2019 17:30:00,10.87,10.89,2,-2.82
 01/02/2019 17:45:00,10.87,10.89,2,-2.95
 01/02/2019 18:00:00,10.87,10.89,2,-2.95
 01/02/2019 18:15:00,10.91,10.89,2,-2.89
 01/02/2019 18:30:00,10.93,10.89,2,-2.81
 01/02/2019 18:45:00,10.94,10.89,2,-2.81
 01/02/2019 19:00:00,10.99,10.89,2,-2.78
 01/02/2019 19:15:00,10.97,10.89,2,-2.79
 01/02/2019 19:30:00,11.04,10.89,2,-2.62
 01/02/2019 19:45:00,10.98,10.89,2,-2.48
 01/02/2019 20:00:00,10.92,10.89,2,-2.44
 01/02/2019 20:15:00,10.8,10.89,2,-2.42
 01/02/2019 20:30:00,10.85,10.89,2,-2.39
 01/02/2019 20:45:00,10.88,10.89,2,-2.35
 01/02/2019 21:00:00,10.89,10.89,2,-2.28
 01/02/2019 21:15:00,10.91,10.89,2,-2.26
 01/02/2019 21:30:00,10.85,10.89,2,-2.14
 01/02/2019 21:45:00,10.87,10.89,2,-2.11
 01/02/2019 22:00:00,10.86,10.89,2,-2.04
 01/02/2019 22:15:00,10.84,10.89,2,-1.97
 01/02/2019 22:30:00,10.84,10.89,2,-1.91
 01/02/2019 22:45:00,10.77,10.89,2,-1.91
 01/02/2019 23:00:00,10.8,10.89,2,-1.88
 01/02/2019 23:15:00,10.76,10.89,2,-2.19
 01/02/2019 23:30:00,10.78,10.89,2,-2.21
 01/02/2019 23:45:00,10.74,10.89,2,-2.52
 02/02/2019 00:00:00,10.74,10.89,2,-2.65
 02/02/2019 00:15:00,10.82,10.89,2,-3.4
 02/02/2019 00:30:00,10.91,10.89,2,-3.6
 02/02/2019 00:45:00,10.93,10.89,2,-3.71
 02/02/2019 01:00:00,10.94,10.89,2,-3.78
 02/02/2019 01:15:00,10.97,10.89,2,-3.62
 02/02/2019 01:30:00,11.01,10.89,2,-3.58
 02/02/2019 01:45:00,10.97,10.89,2,-3.4
 02/02/2019 02:00:00,10.92,10.89,2,-3.45
 02/02/2019 02:15:00,10.88,10.89,2,-3.8
 02/02/2019 02:30:00,10.89,10.89,2,-3.75
 02/02/2019 02:45:00,10.87,10.89,2,-3.93
 02/02/2019 03:00:00,10.9,10.89,2,-3.94
 02/02/2019 03:15:00,10.92,10.89,2,-3.99
 02/02/2019 03:30:00,10.97,10.89,2,-3.84
 02/02/2019 03:45:00,11.0,10.89,2,-3.75
 02/02/2019 04:00:00,11.05,10.89,2,-3.61
 02/02/2019 04:15:00,10.96,10.89,2,-3.51
 02/02/2019 04:30:00,10.95,10.89,2,-3.42
 02/02/2019 04:45:00,10.98,10.89,2,-3.32
 02/02/2019 05:00:00,10.98,10.89,2,-3.18
 02/02/2019 05:15:00,10.91,10.89,2,-3.11
 02/02/2019 05:30:00,10.92,10.89,2,-3.07
 02/02/2019 05:45:00,10.85,10.89,2,-2.98
 02/02/2019 06:00:00,10.82,10.89,2,-2.94
 02/02/2019 06:15:00,10.8,10.89,2,-2.96
 02/02/2019 06:30:00,10.83,10.89,2,-2.96
 02/02/2019 06:45:00,10.77,10.89,2,-2.96
 02/02/2019 07:00:00,10.78,10.89,2,-2.94
 02/02/2019 07:15:00,10.82,10.89,2,-2.68
 02/02/2019 07:30:00,10.85,10.89,2,-2.63
 02/02/2019 07:45:00,10.88,10.89,2,-2.58
 02/02/2019 08:00:00,10.84,10.89,2,-2.59
 02/02/2019 08:15:00,10.81,10.89,2,-2.41
 02/02/2019 08:30:00,10.81,10.89,2,-2.31
 02/02/2019 08:45:00,10.9,10.89,2,-2.29
 02/02/2019 09:00:00,10.95,10.89,2,-2.28
 02/02/2019 09:15:00,10.98,10.89,2,-2.25
 02/02/2019 09:30:00,11.02,10.89,2,-2.21
 02/02/2019 09:45:00,11.05,10.89,2,-2.06
 02/02/2019 10:00:00,10.98,10.89,2,-1.94
 02/02/2019 10:15:00,11.0,10.89,2,-1.79
 02/02/2019 10:30:00,10.93,10.89,2,-1.76
 02/02/2019 10:45:00,10.78,10.89,2,-1.59
 02/02/2019 11:00:00,10.81,10.89,2,-1.45
 02/02/2019 11:15:00,10.99,10.89,2,-1.35
 02/02/2019 11:30:00,11.03,10.89,2,-1.11
 02/02/2019 11:45:00,11.04,10.89,2,-1.03
 02/02/2019 12:00:00,11.01,10.89,2,-0.97
 02/02/2019 12:15:00,10.88,10.89,2,-0.68
 02/02/2019 12:30:00,10.84,10.89,2,-0.53
 02/02/2019 12:45:00,10.83,10.89,2,-0.37
 02/02/2019 13:00:00,10.82,10.89,2,-0.33
 02/02/2019 13:15:00,10.88,10.89,2,-0.22
 02/02/2019 13:30:00,10.92,10.89,2,-0.22
 02/02/2019 13:45:00,10.95,10.89,2,-0.11
 02/02/2019 14:00:00,10.88,10.89,2,-0.14
 02/02/2019 14:15:00,10.84,10.89,2,-0.28
 02/02/2019 14:30:00,10.81,10.89,2,-0.41
 02/02/2019 14:45:00,10.77,10.89,2,-0.73
 02/02/2019 15:00:00,10.79,10.89,2,-0.72
 02/02/2019 15:15:00,10.75,10.89,2,-0.54
 02/02/2019 15:30:00,10.87,10.89,2,-0.73
 02/02/2019 15:45:00,10.84,10.89,2,-1.02
 02/02/2019 16:00:00,10.8,10.89,2,-1.31
 02/02/2019 16:15:00,10.78,10.89,2,-1.39
 02/02/2019 16:30:00,10.79,10.89,2,-1.64
 02/02/2019 16:45:00,10.77,10.89,2,-1.96
 02/02/2019 17:00:00,10.77,10.89,2,-2.23
 02/02/2019 17:15:00,10.78,10.89,2,-2.37
 02/02/2019 17:30:00,10.99,10.89,2,-2.47
 02/02/2019 17:45:00,10.97,10.89,2,-2.54
 02/02/2019 18:00:00,10.97,10.89,2,-2.65
 02/02/2019 18:15:00,10.96,10.89,2,-2.75
 02/02/2019 18:30:00,10.99,10.89,2,-2.75
 02/02/2019 18:45:00,11.04,10.89,2,-2.64
 02/02/2019 19:00:00,11.04,10.89,2,-2.57
 02/02/2019 19:15:00,11.04,10.89,2,-2.51
 02/02/2019 19:30:00,11.0,10.89,2,-2.47
 02/02/2019 19:45:00,11.04,10.89,2,-2.41
 02/02/2019 20:00:00,10.84,10.89,2,-2.33
 02/02/2019 20:15:00,10.79,10.89,2,-2.3
 02/02/2019 20:30:00,10.8,10.89,2,-2.28
 02/02/2019 20:45:00,10.83,10.89,2,-2.28
 02/02/2019 21:00:00,10.88,10.89,2,-2.16
 02/02/2019 21:15:00,10.88,10.89,2,-2.06
 02/02/2019 21:30:00,10.84,10.89,2,-2.04
 02/02/2019 21:45:00,10.88,10.89,2,-2.03
 02/02/2019 22:00:00,10.87,10.89,2,-1.96
 02/02/2019 22:15:00,10.91,10.89,2,-2.0
 02/02/2019 22:30:00,10.98,10.89,2,-1.89
 02/02/2019 22:45:00,10.99,10.89,2,-1.81
 02/02/2019 23:00:00,11.03,10.89,2,-1.81
 02/02/2019 23:15:00,10.98,10.89,2,-2.25
 02/02/2019 23:30:00,10.85,10.89,2,-2.2
 02/02/2019 23:45:00,10.76,10.89,2,-2.41
 03/02/2019 00:00:00,10.74,10.89,2,-2.58
 03/02/2019 00:15:00,10.75,10.89,2,-3.39
 03/02/2019 00:30:00,10.73,10.89,2,-3.54
 03/02/2019 00:45:00,10.85,10.89,2,-3.78
 03/02/2019 01:00:00,10.95,10.89,2,-3.78
 03/02/2019 01:15:00,10.97,10.89,2,-3.65
 03/02/2019 01:30:00,11.0,10.89,2,-3.55
 03/02/2019 01:45:00,11.03,10.89,2,-3.52
 03/02/2019 02:00:00,11.0,10.89,2,-3.42
 03/02/2019 02:15:00,10.85,10.89,2,-3.81
 03/02/2019 02:30:00,10.85,10.89,2,-3.8
 03/02/2019 02:45:00,10.78,10.89,2,-3.92
 03/02/2019 03:00:00,10.79,10.89,2,-3.88
 03/02/2019 03:15:00,10.84,10.89,2,-3.88
 03/02/2019 03:30:00,10.79,10.89,2,-3.74
 03/02/2019 03:45:00,10.83,10.89,2,-3.68
 03/02/2019 04:00:00,10.88,10.89,2,-3.53
 03/02/2019 04:15:00,10.9,10.89,2,-3.52
 03/02/2019 04:30:00,10.92,10.89,2,-3.4
 03/02/2019 04:45:00,10.91,10.89,2,-3.31
 03/02/2019 05:00:00,10.94,10.89,2,-3.29
 03/02/2019 05:15:00,10.95,10.89,2,-3.13
 03/02/2019 05:30:00,10.97,10.89,2,-3.06
 03/02/2019 05:45:00,10.98,10.89,2,-3.05
 03/02/2019 06:00:00,10.97,10.89,2,-2.98
 03/02/2019 06:15:00,10.93,10.89,2,-3.03
 03/02/2019 06:30:00,10.92,10.89,2,-2.95
 03/02/2019 06:45:00,10.9,10.89,2,-2.94
 03/02/2019 07:00:00,10.88,10.89,2,-3.02
 03/02/2019 07:15:00,10.94,10.89,2,-2.67
 03/02/2019 07:30:00,10.94,10.89,2,-2.51
 03/02/2019 07:45:00,10.93,10.89,2,-2.51
 03/02/2019 08:00:00,10.94,10.89,2,-2.45
 03/02/2019 08:15:00,10.95,10.89,2,-2.16
 03/02/2019 08:30:00,10.97,10.89,2,-2.2
 03/02/2019 08:45:00,11.01,10.89,2,-2.18
 03/02/2019 09:00:00,10.98,10.89,2,-1.9
 03/02/2019 09:15:00,11.0,10.89,2,-1.56
 03/02/2019 09:30:00,11.0,10.89,2,-1.29
 03/02/2019 09:45:00,11.04,10.89,2,-1.1
 03/02/2019 10:00:00,11.04,10.89,2,-0.88
 03/02/2019 10:15:00,11.0,10.89,2,-0.73
 03/02/2019 10:30:00,10.94,10.89,2,-0.66
 03/02/2019 10:45:00,11.01,10.89,2,-0.41
 03/02/2019 11:00:00,10.93,10.89,2,-0.33
 03/02/2019 11:15:00,10.92,10.89,2,-0.3
 03/02/2019 11:30:00,10.91,10.89,2,-0.27
 03/02/2019 11:45:00,10.76,10.89,2,-0.23
 03/02/2019 12:00:00,10.75,10.89,2,-0.42
 03/02/2019 12:15:00,10.76,10.89,2,-0.15
 03/02/2019 12:30:00,10.73,10.89,2,-0.57
 03/02/2019 12:45:00,10.78,10.89,2,-1.16
 03/02/2019 13:00:00,10.85,10.89,2,-1.42
 03/02/2019 13:15:00,10.77,10.89,2,-1.12
 03/02/2019 13:30:00,10.8,10.89,2,-0.33
 03/02/2019 13:45:00,10.77,10.89,2,-0.72
 03/02/2019 14:00:00,10.76,10.89,2,-1.17
 03/02/2019 14:15:00,10.81,10.89,2,-1.37
 03/02/2019 14:30:00,10.84,10.89,2,-1.54
 03/02/2019 14:45:00,10.84,10.89,2,-1.55
 03/02/2019 15:00:00,10.85,10.89,2,-1.62
 03/02/2019 15:15:00,10.81,10.89,2,-1.65
 03/02/2019 15:30:00,10.81,10.89,2,-1.74
 03/02/2019 15:45:00,10.87,10.89,2,-1.78
 03/02/2019 16:00:00,10.88,10.89,2,-1.94
 03/02/2019 16:15:00,10.85,10.89,2,-2.04
 03/02/2019 16:30:00,10.79,10.89,2,-2.19
 03/02/2019 16:45:00,10.85,10.89,2,-2.36
 03/02/2019 17:00:00,10.78,10.89,2,-2.45
 03/02/2019 17:15:00,10.82,10.89,2,-2.55
 03/02/2019 17:30:00,10.83,10.89,2,-2.59
 03/02/2019 17:45:00,10.81,10.89,2,-2.61
 03/02/2019 18:00:00,10.8,10.89,2,-2.61
 03/02/2019 18:15:00,10.83,10.89,2,-2.61
 03/02/2019 18:30:00,10.87,10.89,2,-2.6
 03/02/2019 18:45:00,10.88,10.89,2,-2.51
 03/02/2019 19:00:00,10.9,10.89,2,-2.45
 03/02/2019 19:15:00,10.92,10.89,2,-2.39
 03/02/2019 19:30:00,10.91,10.89,2,-2.38
 03/02/2019 19:45:00,10.98,10.89,2,-2.27
 03/02/2019 20:00:00,11.0,10.89,2,-2.18
 03/02/2019 20:15:00,11.0,10.89,2,-2.16
 03/02/2019 20:30:00,11.04,10.89,2,-2.08
 03/02/2019 20:45:00,11.05,10.89,2,-2.08
 03/02/2019 21:00:00,10.9,10.89,2,-1.98
 03/02/2019 21:15:00,10.86,10.89,2,-1.94
 03/02/2019 21:30:00,10.89,10.89,2,-1.84
 03/02/2019 21:45:00,10.91,10.89,2,-1.82
 03/02/2019 22:00:00,10.91,10.89,2,-1.74
 03/02/2019 22:15:00,10.97,10.89,2,-1.6
 03/02/2019 22:30:00,11.0,10.89,2,-1.57
 03/02/2019 22:45:00,11.0,10.89,2,-1.57
 03/02/2019 23:00:00,10.99,10.89,2,-1.57
 03/02/2019 23:15:00,10.83,10.89,2,-1.89
 03/02/2019 23:30:00,10.83,10.89,2,-1.91
 03/02/2019 23:45:00,10.83,10.89,2,-2.24
 04/02/2019 00:00:00,10.9,10.89,2,-2.41
 04/02/2019 00:00:00,10.9,10.89,2,-2.41
 04/02/2019 00:15:00,10.78,10.89,2,-3.06
 04/02/2019 00:30:00,10.8,10.89,2,-3.32
 04/02/2019 00:45:00,10.76,10.89,2,-3.46
 04/02/2019 01:00:00,10.8,10.89,2,-3.48
 04/02/2019 01:15:00,10.81,10.89,2,-3.34
 04/02/2019 01:30:00,10.83,10.89,2,-3.22
 04/02/2019 01:45:00,10.84,10.89,2,-3.19
 04/02/2019 02:00:00,10.86,10.89,2,-3.1
 04/02/2019 02:15:00,10.79,10.89,2,-3.46
 04/02/2019 02:30:00,10.8,10.89,2,-3.48
 04/02/2019 02:45:00,10.78,10.89,2,-3.58
 04/02/2019 03:00:00,10.81,10.89,2,-3.58
 04/02/2019 03:15:00,10.85,10.89,2,-3.53
 04/02/2019 03:30:00,10.89,10.89,2,-3.45
 04/02/2019 03:45:00,10.91,10.89,2,-3.31
 04/02/2019 04:00:00,10.85,10.89,2,-3.11
 04/02/2019 04:15:00,10.88,10.89,2,-3.05
 04/02/2019 04:30:00,10.88,10.89,2,-3.0
 04/02/2019 04:45:00,10.89,10.89,2,-2.89
 04/02/2019 05:00:00,10.89,10.89,2,-2.78
 04/02/2019 05:15:00,10.87,10.89,2,-2.7
 04/02/2019 05:30:00,10.85,10.89,2,-2.61
 04/02/2019 05:45:00,10.86,10.89,2,-2.58
 04/02/2019 06:00:00,10.82,10.89,2,-2.58
 04/02/2019 06:15:00,10.79,10.89,2,-2.61
 04/02/2019 06:30:00,10.92,10.89,2,-2.69
 04/02/2019 06:45:00,10.9,10.89,2,-2.81
 04/02/2019 07:00:00,10.81,10.89,2,-2.89
 04/02/2019 07:15:00,10.78,10.89,2,-2.71
 04/02/2019 07:30:00,10.8,10.89,2,-2.65
 04/02/2019 07:45:00,10.76,10.89,2,-2.68
 04/02/2019 08:00:00,10.93,10.89,2,-2.82
 04/02/2019 08:15:00,11.01,10.89,2,-2.59
 04/02/2019 08:30:00,10.92,10.89,2,-2.52
 04/02/2019 08:45:00,10.88,10.89,2,-2.48
 04/02/2019 09:00:00,10.96,10.89,2,-2.42
 04/02/2019 09:15:00,11.04,10.89,2,-2.41
 04/02/2019 09:30:00,11.05,10.89,2,-2.36
 04/02/2019 09:45:00,11.0,10.89,2,-2.29
 04/02/2019 10:00:00,10.93,10.89,2,-2.33
 04/02/2019 10:15:00,10.98,10.89,2,-2.24
 04/02/2019 10:30:00,11.01,10.89,2,-2.24
 04/02/2019 10:45:00,11.01,10.89,2,-2.23
 04/02/2019 11:00:00,11.02,10.89,2,-2.14
 04/02/2019 11:15:00,10.86,10.89,2,-1.99
 04/02/2019 11:30:00,10.82,10.89,2,-1.88
 04/02/2019 11:45:00,10.84,10.89,2,-1.76
 04/02/2019 12:00:00,10.81,10.89,2,-1.74
 04/02/2019 12:15:00,10.82,10.89,2,-1.71
 04/02/2019 12:30:00,10.84,10.89,2,-1.78
 04/02/2019 12:45:00,10.88,10.89,2,-1.81
 04/02/2019 13:00:00,10.95,10.89,2,-1.42
 04/02/2019 13:15:00,10.97,10.89,2,-0.53
 04/02/2019 13:30:00,10.8,10.89,2,-0.56
 04/02/2019 13:45:00,10.8,10.89,2,-0.49
 04/02/2019 14:00:00,10.82,10.89,2,-0.11
 04/02/2019 14:15:00,10.78,10.89,2,-0.28
 04/02/2019 14:30:00,10.83,10.89,2,-0.53
 04/02/2019 14:45:00,10.79,10.89,2,-1.34
 04/02/2019 15:00:00,10.9,10.89,2,-1.48
 04/02/2019 15:15:00,10.96,10.89,2,-1.42
 04/02/2019 15:30:00,11.02,10.89,2,-0.93
 04/02/2019 15:45:00,10.98,10.89,2,-1.16
 04/02/2019 16:00:00,10.98,10.89,2,-1.5
 04/02/2019 16:15:00,10.9,10.89,2,-1.97
 04/02/2019 16:30:00,10.85,10.89,2,-2.12
 04/02/2019 16:45:00,10.82,10.89,2,-2.22
 04/02/2019 17:00:00,10.8,10.89,2,-2.37
 04/02/2019 17:15:00,10.79,10.89,2,-2.37
 04/02/2019 17:30:00,10.79,10.89,2,-2.43
 04/02/2019 17:45:00,10.78,10.89,2,-2.51
 04/02/2019 18:00:00,10.8,10.89,2,-2.51
 04/02/2019 18:15:00,10.81,10.89,2,-2.55
 04/02/2019 18:30:00,10.86,10.89,2,-2.55
 04/02/2019 18:45:00,10.91,10.89,2,-2.51
 04/02/2019 19:00:00,10.98,10.89,2,-2.48
 04/02/2019 19:15:00,10.99,10.89,2,-2.38
 04/02/2019 19:30:00,11.05,10.89,2,-2.28
 04/02/2019 19:45:00,11.03,10.89,2,-2.25
 04/02/2019 20:00:00,11.03,10.89,2,-2.18
 04/02/2019 20:15:00,10.94,10.89,2,-2.18
 04/02/2019 20:30:00,10.97,10.89,2,-2.17
 04/02/2019 20:45:00,10.94,10.89,2,-2.02
 04/02/2019 21:00:00,10.95,10.89,2,-2.03
 04/02/2019 21:15:00,10.98,10.89,2,-1.98
 04/02/2019 21:30:00,10.98,10.89,2,-1.79
 04/02/2019 21:45:00,11.02,10.89,2,-1.83
 04/02/2019 22:00:00,11.0,10.89,2,-1.88
 04/02/2019 22:15:00,10.97,10.89,2,-1.77
 04/02/2019 22:30:00,11.01,10.89,2,-1.76
 04/02/2019 22:45:00,11.03,10.89,2,-1.73
 04/02/2019 23:00:00,11.04,10.89,2,-1.66
 04/02/2019 23:15:00,10.89,10.89,2,-1.99
 04/02/2019 23:30:00,10.91,10.89,2,-2.01
 04/02/2019 23:45:00,10.85,10.89,2,-2.28
 05/02/2019 00:00:00,10.82,10.89,2,-2.35
 05/02/2019 00:15:00,10.73,10.89,2,-3.12
 05/02/2019 00:30:00,10.84,10.89,2,-3.4
 05/02/2019 00:45:00,10.81,10.89,2,-3.42
 05/02/2019 01:00:00,10.84,10.89,2,-3.4
 05/02/2019 01:15:00,10.84,10.89,2,-3.17
 05/02/2019 01:30:00,10.86,10.89,2,-3.15
 05/02/2019 01:45:00,10.86,10.89,2,-3.11
 05/02/2019 02:00:00,10.89,10.89,2,-3.05
 05/02/2019 02:15:00,10.85,10.89,2,-3.37
 05/02/2019 02:30:00,10.86,10.89,2,-3.29
 05/02/2019 02:45:00,10.86,10.89,2,-3.48
 05/02/2019 03:00:00,10.89,10.89,2,-3.37
 05/02/2019 03:15:00,10.89,10.89,2,-3.25
 05/02/2019 03:30:00,10.92,10.89,2,-3.18
 05/02/2019 03:45:00,10.94,10.89,2,-3.06
 05/02/2019 04:00:00,10.95,10.89,2,-2.96
 05/02/2019 04:15:00,10.91,10.89,2,-2.85
 05/02/2019 04:30:00,10.9,10.89,2,-2.75
 05/02/2019 04:45:00,10.9,10.89,2,-2.63
 05/02/2019 05:00:00,10.85,10.89,2,-2.54
 05/02/2019 05:15:00,10.84,10.89,2,-2.42
 05/02/2019 05:30:00,10.84,10.89,2,-2.37
 05/02/2019 05:45:00,10.81,10.89,2,-2.38
 05/02/2019 06:00:00,10.81,10.89,2,-2.37
 05/02/2019 06:15:00,10.78,10.89,2,-2.54
 05/02/2019 06:30:00,10.85,10.89,2,-2.61
 05/02/2019 06:45:00,10.88,10.89,2,-2.64
 05/02/2019 07:00:00,10.84,10.89,2,-2.73
 05/02/2019 07:15:00,10.82,10.89,2,-2.58
 05/02/2019 07:30:00,10.77,10.89,2,-2.58
 05/02/2019 07:45:00,10.74,10.89,2,-2.54
 05/02/2019 08:00:00,10.81,10.89,2,-2.58
 05/02/2019 08:15:00,10.82,10.89,2,-2.41
 05/02/2019 08:30:00,10.85,10.89,2,-2.42
 05/02/2019 08:45:00,10.85,10.89,2,-2.4
 05/02/2019 09:00:00,10.84,10.89,2,-2.4
 05/02/2019 09:15:00,10.92,10.89,2,-2.37
 05/02/2019 09:30:00,10.97,10.89,2,-2.34
 05/02/2019 09:45:00,10.98,10.89,2,-2.31
 05/02/2019 10:00:00,11.0,10.89,2,-2.24
 05/02/2019 10:15:00,11.03,10.89,2,-2.14
 05/02/2019 10:30:00,11.02,10.89,2,-2.08
 05/02/2019 10:45:00,11.04,10.89,2,-1.95
 05/02/2019 11:00:00,11.0,10.89,2,-1.93
 05/02/2019 11:15:00,10.99,10.89,2,-1.92
 05/02/2019 11:30:00,10.9,10.89,2,-1.87
 05/02/2019 11:45:00,10.9,10.89,2,-2.03
 05/02/2019 12:00:00,10.88,10.89,2,-1.98
 05/02/2019 12:15:00,10.9,10.89,2,-2.1
 05/02/2019 12:30:00,10.95,10.89,2,-1.93
 05/02/2019 12:45:00,10.96,10.89,2,-1.78
 05/02/2019 13:00:00,10.95,10.89,2,-1.98
 05/02/2019 13:15:00,10.95,10.89,2,-2.1
 05/02/2019 13:30:00,11.0,10.89,2,-2.04
 05/02/2019 13:45:00,10.97,10.89,2,-2.02
 05/02/2019 14:00:00,10.94,10.89,2,-2.04
 05/02/2019 14:15:00,10.88,10.89,2,-2.19
 05/02/2019 14:30:00,10.89,10.89,2,-2.17
 05/02/2019 14:45:00,10.9,10.89,2,-2.21
 05/02/2019 15:00:00,10.9,10.89,2,-2.2
 05/02/2019 15:15:00,10.95,10.89,2,-2.21
 05/02/2019 15:30:00,10.91,10.89,2,-2.25
 05/02/2019 15:45:00,10.87,10.89,2,-2.26
 05/02/2019 16:00:00,10.89,10.89,2,-2.37
 05/02/2019 16:15:00,10.82,10.89,2,-2.51
 05/02/2019 16:30:00,10.81,10.89,2,-2.52
 05/02/2019 16:45:00,10.86,10.89,2,-2.56
 05/02/2019 17:00:00,10.89,10.89,2,-2.55
 05/02/2019 17:15:00,10.86,10.89,2,-2.55
 05/02/2019 17:30:00,10.83,10.89,2,-2.49
 05/02/2019 17:45:00,10.84,10.89,2,-2.57
 05/02/2019 18:00:00,10.84,10.89,2,-2.54
 05/02/2019 18:15:00,10.85,10.89,2,-2.64
 05/02/2019 18:30:00,10.82,10.89,2,-2.58
 05/02/2019 18:45:00,10.78,10.89,2,-2.48
 05/02/2019 19:00:00,10.84,10.89,2,-2.38
 05/02/2019 19:15:00,10.85,10.89,2,-2.31
 05/02/2019 19:30:00,10.87,10.89,2,-2.31
 05/02/2019 19:45:00,10.95,10.89,2,-2.18
 05/02/2019 20:00:00,11.0,10.89,2,-2.15
 05/02/2019 20:15:00,11.02,10.89,2,-2.14
 05/02/2019 20:30:00,10.85,10.89,2,-2.04
 05/02/2019 20:45:00,10.79,10.89,2,-1.97
 05/02/2019 21:00:00,10.83,10.89,2,-1.92
 05/02/2019 21:15:00,10.85,10.89,2,-1.92
 05/02/2019 21:30:00,10.86,10.89,2,-1.87
 05/02/2019 21:45:00,10.89,10.89,2,-1.84
 05/02/2019 22:00:00,10.96,10.89,2,-1.78
 05/02/2019 22:15:00,10.89,10.89,2,-1.74
 05/02/2019 22:30:00,10.94,10.89,2,-1.61
 05/02/2019 22:45:00,10.9,10.89,2,-1.61
 05/02/2019 23:00:00,10.9,10.89,2,-1.54
 05/02/2019 23:15:00,10.85,10.89,2,-1.94
 05/02/2019 23:30:00,10.88,10.89,2,-1.92
 05/02/2019 23:45:00,10.77,10.89,2,-2.15
 06/02/2019 00:00:00,10.77,10.89,2,-2.28
 06/02/2019 00:15:00,10.76,10.89,2,-2.96
 06/02/2019 00:30:00,10.74,10.89,2,-3.14
 06/02/2019 00:45:00,10.83,10.89,2,-3.26
 06/02/2019 01:00:00,10.87,10.89,2,-3.24
 06/02/2019 01:15:00,10.89,10.89,2,-3.16
 06/02/2019 01:30:00,10.97,10.89,2,-3.15
 06/02/2019 01:45:00,11.01,10.89,2,-3.01
 06/02/2019 02:00:00,10.97,10.89,2,-3.0
 06/02/2019 02:15:00,10.89,10.89,2,-3.39
 06/02/2019 02:30:00,10.94,10.89,2,-3.28
 06/02/2019 02:45:00,10.96,10.89,2,-3.44
 06/02/2019 03:00:00,10.97,10.89,2,-3.3
 06/02/2019 03:15:00,10.86,10.89,2,-3.18
 06/02/2019 03:30:00,10.81,10.89,2,-3.04
 06/02/2019 03:45:00,10.81,10.89,2,-2.91
 06/02/2019 04:00:00,10.8,10.89,2,-2.74
 06/02/2019 04:15:00,10.84,10.89,2,-2.7
 06/02/2019 04:30:00,10.85,10.89,2,-2.61
 06/02/2019 04:45:00,10.85,10.89,2,-2.54
 06/02/2019 05:00:00,10.85,10.89,2,-2.36
 06/02/2019 05:15:00,10.81,10.89,2,-2.34
 06/02/2019 05:30:00,10.81,10.89,2,-2.34
 06/02/2019 05:45:00,10.8,10.89,2,-2.29
 06/02/2019 06:00:00,10.77,10.89,2,-2.25
 06/02/2019 06:15:00,10.8,10.89,2,-2.41
 06/02/2019 06:30:00,10.83,10.89,2,-2.53
 06/02/2019 06:45:00,10.81,10.89,2,-2.68
 06/02/2019 07:00:00,10.78,10.89,2,-2.74
 06/02/2019 07:15:00,10.81,10.89,2,-2.52
 06/02/2019 07:30:00,10.8,10.89,2,-2.48
 06/02/2019 07:45:00,10.79,10.89,2,-2.48
 06/02/2019 08:00:00,10.79,10.89,2,-2.47
 06/02/2019 08:15:00,10.82,10.89,2,-2.17
 06/02/2019 08:30:00,10.84,10.89,2,-2.03
 06/02/2019 08:45:00,10.88,10.89,2,-1.75
 06/02/2019 09:00:00,10.91,10.89,2,-1.72
 06/02/2019 09:15:00,11.0,10.89,2,-1.8
 06/02/2019 09:30:00,10.95,10.89,2,-1.6
 06/02/2019 09:45:00,10.98,10.89,2,-1.12
 06/02/2019 10:00:00,10.99,10.89,2,-1.21
 06/02/2019 10:15:00,10.95,10.89,2,-1.64
 06/02/2019 10:30:00,11.0,10.89,1,-1.6
 06/02/2019 10:45:00,11.03,10.9,2,-1.54
 06/02/2019 11:00:00,10.99,10.89,2,-1.04
 06/02/2019 11:15:00,11.01,10.89,2,-0.8
 06/02/2019 11:30:00,11.0,10.89,2,-0.57
 06/02/2019 11:45:00,10.93,10.89,2,-0.66
 06/02/2019 12:00:00,10.98,10.89,2,-0.24
 06/02/2019 12:15:00,10.94,10.89,2,-1.04
 06/02/2019 12:30:00,10.99,10.89,2,-0.58
 06/02/2019 12:45:00,11.0,10.89,2,-0.71
 06/02/2019 13:00:00,10.85,10.89,2,-0.76
 06/02/2019 13:15:00,10.82,10.89,2,-0.97
 06/02/2019 13:30:00,10.84,10.89,2,-1.28
 06/02/2019 13:45:00,10.83,10.89,2,-1.39
 06/02/2019 14:00:00,10.8,10.89,2,-1.22
 06/02/2019 14:15:00,10.76,10.89,2,-1.27
 06/02/2019 14:30:00,10.84,10.89,2,-1.51
 06/02/2019 14:45:00,10.84,10.89,2,-1.51
 06/02/2019 15:00:00,10.81,10.89,2,-1.56
 06/02/2019 15:15:00,10.79,10.89,2,-1.63
 06/02/2019 15:30:00,10.78,10.89,2,-1.63
 06/02/2019 15:45:00,10.77,10.89,2,-1.74
 06/02/2019 16:00:00,10.78,10.89,2,-1.71
 06/02/2019 16:15:00,10.81,10.89,2,-1.89
 06/02/2019 16:30:00,10.93,10.89,2,-2.05
 06/02/2019 16:45:00,10.93,10.89,2,-2.15
 06/02/2019 17:00:00,10.92,10.89,2,-2.29
 06/02/2019 17:15:00,10.9,10.89,2,-2.31
 06/02/2019 17:30:00,10.89,10.89,2,-2.31
 06/02/2019 17:45:00,10.84,10.89,2,-2.41
 06/02/2019 18:00:00,10.85,10.89,2,-2.47
 06/02/2019 18:15:00,10.84,10.89,2,-2.5
 06/02/2019 18:30:00,10.86,10.89,2,-2.49
 06/02/2019 18:45:00,10.9,10.89,2,-2.47
 06/02/2019 19:00:00,10.96,10.89,2,-2.36
 06/02/2019 19:15:00,10.99,10.89,2,-2.33
 06/02/2019 19:30:00,11.05,10.89,2,-2.23
 06/02/2019 19:45:00,11.02,10.89,2,-2.18
 06/02/2019 20:00:00,10.98,10.89,2,-2.15
 06/02/2019 20:15:00,10.88,10.89,2,-2.08
 06/02/2019 20:30:00,10.83,10.89,2,-1.95
 06/02/2019 20:45:00,10.83,10.89,2,-1.94
 06/02/2019 21:00:00,10.86,10.89,2,-1.94
 06/02/2019 21:15:00,10.9,10.89,2,-1.9
 06/02/2019 21:30:00,10.98,10.89,2,-1.84
 06/02/2019 21:45:00,11.0,10.89,2,-1.79
 06/02/2019 22:00:00,10.94,10.89,2,-1.77
 06/02/2019 22:15:00,10.94,10.89,2,-1.64
 06/02/2019 22:30:00,10.94,10.89,2,-1.62
 06/02/2019 22:45:00,10.93,10.89,2,-1.59
 06/02/2019 23:00:00,10.97,10.89,2,-1.51
 06/02/2019 23:15:00,10.95,10.89,2,-1.89
 06/02/2019 23:30:00,10.93,10.89,2,-1.91
 06/02/2019 23:45:00,10.85,10.89,2,-2.21
 07/02/2019 00:00:00,10.85,10.89,2,-2.3
 07/02/2019 00:15:00,10.75,10.89,2,-2.98
 07/02/2019 00:30:00,10.78,10.89,2,-3.14
 07/02/2019 00:45:00,10.8,10.89,2,-3.3
 07/02/2019 01:00:00,10.87,10.89,2,-3.33
 07/02/2019 01:15:00,10.89,10.89,2,-3.25
 07/02/2019 01:30:00,10.9,10.89,2,-3.21
 07/02/2019 01:45:00,10.92,10.89,2,-3.13
 07/02/2019 02:00:00,10.93,10.89,2,-3.02
 07/02/2019 02:15:00,10.95,10.89,2,-3.39
 07/02/2019 02:30:00,10.99,10.89,2,-3.38
 07/02/2019 02:45:00,10.93,10.89,2,-3.46
 07/02/2019 03:00:00,10.97,10.89,2,-3.4
 07/02/2019 03:15:00,10.95,10.89,2,-3.31
 07/02/2019 03:30:00,10.84,10.89,2,-3.05
 07/02/2019 03:45:00,10.84,10.89,2,-2.95
 07/02/2019 04:00:00,10.82,10.89,2,-2.81
 07/02/2019 04:15:00,10.83,10.89,2,-2.75
 07/02/2019 04:30:00,10.84,10.89,2,-2.75
 07/02/2019 04:45:00,10.84,10.89,2,-2.59
 07/02/2019 05:00:00,10.84,10.89,2,-2.45
 07/02/2019 05:15:00,10.84,10.89,2,-2.44
 07/02/2019 05:30:00,10.86,10.89,2,-2.38
 07/02/2019 05:45:00,10.82,10.89,2,-2.34
 07/02/2019 06:00:00,10.76,10.89,2,-2.44
 07/02/2019 06:15:00,10.77,10.89,2,-2.52
 07/02/2019 06:30:00,10.85,10.89,2,-2.58
 07/02/2019 06:45:00,10.91,10.89,2,-2.71
 07/02/2019 07:00:00,10.82,10.89,2,-2.86
 07/02/2019 07:15:00,10.86,10.89,2,-2.65
 07/02/2019 07:30:00,10.9,10.89,2,-2.65
 07/02/2019 07:45:00,10.88,10.89,2,-2.63
 07/02/2019 08:00:00,10.81,10.89,2,-2.64
 07/02/2019 08:15:00,10.76,10.89,2,-2.41
 07/02/2019 08:30:00,10.79,10.89,2,-2.26
 07/02/2019 08:45:00,10.94,10.89,2,-2.19
 07/02/2019 09:00:00,11.02,10.89,2,-2.03
 07/02/2019 09:15:00,11.05,10.89,2,-1.68
 07/02/2019 09:30:00,11.04,10.89,2,-2.05
 07/02/2019 09:45:00,10.98,10.89,2,-1.85
 07/02/2019 10:00:00,11.01,10.89,2,-1.3
 07/02/2019 10:15:00,10.97,10.89,2,-1.39
 07/02/2019 10:30:00,10.98,10.89,2,-1.51
 07/02/2019 10:45:00,10.99,10.89,2,-1.52
 07/02/2019 11:00:00,11.03,10.89,2,-0.69
 07/02/2019 11:15:00,10.98,10.89,2,-0.86
 07/02/2019 11:30:00,10.9,10.89,2,-1.72
 07/02/2019 11:45:00,10.96,10.89,2,-1.24
