DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 07/02/2019 12:00:00,10.99,10.89,2,-0.56
 07/02/2019 12:15:00,10.9,10.89,2,-0.94
 07/02/2019 12:30:00,10.87,10.89,2,-1.14
 07/02/2019 12:45:00,10.84,10.89,2,-1.82
 07/02/2019 13:00:00,10.98,10.89,2,-0.15
 07/02/2019 13:15:00,11.02,10.89,2,-0.31
 07/02/2019 13:30:00,10.97,10.89,2,-0.73
 07/02/2019 13:45:00,10.87,10.89,2,-0.82
 07/02/2019 14:00:00,10.88,10.89,2,-1.15
 07/02/2019 14:15:00,10.86,10.89,2,-1.05
 07/02/2019 14:30:00,10.97,10.89,2,-1.37
 07/02/2019 14:45:00,10.99,10.89,2,-1.71
 07/02/2019 15:00:00,10.85,10.89,2,-1.69
 07/02/2019 15:15:00,10.83,10.89,2,-1.74
 07/02/2019 15:30:00,10.82,10.89,2,-1.81
 07/02/2019 15:45:00,10.77,10.89,2,-1.9
 07/02/2019 16:00:00,10.94,10.89,2,-2.04
 07/02/2019 16:15:00,10.83,10.89,2,-2.11
 07/02/2019 16:30:00,10.8,10.89,2,-2.23
 07/02/2019 16:45:00,10.79,10.89,2,-2.24
 07/02/2019 17:00:00,10.79,10.89,2,-2.32
 07/02/2019 17:15:00,10.79,10.89,2,-2.41
 07/02/2019 17:30:00,10.81,10.89,2,-2.44
 07/02/2019 17:45:00,10.84,10.89,2,-2.53
 07/02/2019 18:00:00,10.95,10.89,2,-2.53
 07/02/2019 18:15:00,11.01,10.89,2,-2.55
 07/02/2019 18:30:00,11.04,10.89,2,-2.56
 07/02/2019 18:45:00,10.97,10.89,2,-2.55
 07/02/2019 19:00:00,11.04,10.89,2,-2.44
 07/02/2019 19:15:00,11.03,10.89,2,-2.41
 07/02/2019 19:30:00,11.02,10.89,2,-2.37
 07/02/2019 19:45:00,10.96,10.89,2,-2.26
 07/02/2019 20:00:00,11.01,10.89,2,-2.24
 07/02/2019 20:15:00,11.01,10.89,2,-2.24
 07/02/2019 20:30:00,10.91,10.89,2,-2.14
 07/02/2019 20:45:00,10.87,10.89,2,-2.1
 07/02/2019 21:00:00,10.88,10.89,2,-2.04
 07/02/2019 21:15:00,10.94,10.89,2,-2.02
 07/02/2019 21:30:00,11.0,10.89,2,-1.9
 07/02/2019 21:45:00,11.02,10.89,2,-1.86
 07/02/2019 22:00:00,10.82,10.89,2,-1.76
 07/02/2019 22:15:00,10.8,10.89,2,-1.74
 07/02/2019 22:30:00,10.85,10.89,2,-1.7
 07/02/2019 22:45:00,10.91,10.89,2,-1.64
 07/02/2019 23:00:00,10.85,10.89,2,-1.58
 07/02/2019 23:15:00,10.83,10.89,2,-2.0
 07/02/2019 23:30:00,10.84,10.89,2,-1.95
 07/02/2019 23:45:00,10.76,10.89,2,-2.14
 08/02/2019 00:00:00,10.79,10.89,2,-2.27
 08/02/2019 00:15:00,10.78,10.89,2,-2.96
 08/02/2019 00:30:00,10.77,10.89,2,-3.16
 08/02/2019 00:45:00,10.76,10.89,2,-3.29
 08/02/2019 01:00:00,10.91,10.89,2,-3.37
 08/02/2019 01:15:00,10.94,10.89,2,-3.2
 08/02/2019 01:30:00,10.98,10.89,2,-3.13
 08/02/2019 01:45:00,10.98,10.89,2,-3.05
 08/02/2019 02:00:00,10.93,10.89,2,-2.93
 08/02/2019 02:15:00,10.91,10.89,2,-3.35
 08/02/2019 02:30:00,10.93,10.89,2,-3.32
 08/02/2019 02:45:00,10.92,10.89,2,-3.39
 08/02/2019 03:00:00,10.99,10.89,2,-3.26
 08/02/2019 03:15:00,11.02,10.89,2,-3.21
 08/02/2019 03:30:00,11.04,10.89,2,-3.04
 08/02/2019 03:45:00,11.0,10.89,2,-2.86
 08/02/2019 04:00:00,10.98,10.89,2,-2.69
 08/02/2019 04:15:00,11.0,10.89,2,-2.61
 08/02/2019 04:30:00,11.02,10.89,2,-2.56
 08/02/2019 04:45:00,10.99,10.89,2,-2.48
 08/02/2019 05:00:00,10.94,10.89,2,-2.41
 08/02/2019 05:15:00,10.92,10.89,2,-2.32
 08/02/2019 05:30:00,10.92,10.89,2,-2.31
 08/02/2019 05:45:00,10.93,10.89,2,-2.23
 08/02/2019 06:00:00,10.93,10.89,2,-2.27
 08/02/2019 06:15:00,10.81,10.89,2,-2.36
 08/02/2019 06:30:00,10.79,10.89,2,-2.41
 08/02/2019 06:45:00,10.75,10.89,2,-2.52
 08/02/2019 07:00:00,10.79,10.89,2,-2.62
 08/02/2019 07:15:00,10.88,10.89,2,-2.46
 08/02/2019 07:30:00,10.87,10.89,2,-2.43
 08/02/2019 07:45:00,10.96,10.89,2,-2.43
 08/02/2019 08:00:00,10.99,10.89,2,-2.36
 08/02/2019 08:15:00,10.97,10.89,2,-2.21
 08/02/2019 08:30:00,10.96,10.89,2,-2.24
 08/02/2019 08:45:00,10.95,10.89,2,-2.31
 08/02/2019 09:00:00,10.92,10.89,2,-2.34
 08/02/2019 09:15:00,10.96,10.89,2,-2.27
 08/02/2019 09:30:00,10.98,10.89,2,-2.29
 08/02/2019 09:45:00,10.87,10.89,2,-2.24
 08/02/2019 10:00:00,10.88,10.89,2,-2.2
 08/02/2019 10:15:00,10.89,10.89,2,-2.22
 08/02/2019 10:30:00,10.91,10.89,2,-2.19
 08/02/2019 10:45:00,10.89,10.89,2,-2.14
 08/02/2019 11:00:00,10.87,10.89,2,-2.06
 08/02/2019 11:15:00,10.86,10.89,2,-2.04
 08/02/2019 11:30:00,10.9,10.89,2,-2.01
 08/02/2019 11:45:00,10.91,10.89,2,-1.98
 08/02/2019 12:00:00,10.96,10.89,2,-2.01
 08/02/2019 12:15:00,11.0,10.89,2,-1.96
 08/02/2019 12:30:00,10.94,10.89,2,-1.92
 08/02/2019 12:45:00,10.94,10.89,2,-2.0
 08/02/2019 13:00:00,10.98,10.89,2,-2.02
 08/02/2019 13:15:00,10.97,10.89,2,-1.92
 08/02/2019 13:30:00,10.95,10.89,2,-1.94
 08/02/2019 13:45:00,10.92,10.89,2,-1.81
 08/02/2019 14:00:00,10.89,10.89,2,-1.87
 08/02/2019 14:15:00,10.9,10.89,2,-1.91
 08/02/2019 14:30:00,10.91,10.89,2,-1.91
 08/02/2019 14:45:00,10.93,10.89,2,-1.86
 08/02/2019 15:00:00,10.95,10.89,2,-1.81
 08/02/2019 15:15:00,10.96,10.89,2,-1.68
 08/02/2019 15:30:00,10.91,10.89,2,-1.74
 08/02/2019 15:45:00,10.87,10.89,2,-1.78
 08/02/2019 16:00:00,10.89,10.89,2,-1.76
 08/02/2019 16:15:00,10.96,10.89,2,-1.56
 08/02/2019 16:30:00,10.89,10.89,2,-1.74
 08/02/2019 16:45:00,10.86,10.89,2,-2.15
 08/02/2019 17:00:00,10.81,10.89,2,-2.13
 08/02/2019 17:15:00,10.81,10.89,2,-2.14
 08/02/2019 17:30:00,10.77,10.89,2,-2.23
 08/02/2019 17:45:00,10.78,10.89,2,-2.28
 08/02/2019 18:00:00,10.81,10.89,2,-2.28
 08/02/2019 18:15:00,10.77,10.89,2,-2.4
 08/02/2019 18:30:00,10.82,10.89,2,-2.35
 08/02/2019 18:45:00,10.82,10.89,2,-2.31
 08/02/2019 19:00:00,10.86,10.89,2,-2.31
 08/02/2019 19:15:00,10.88,10.89,2,-2.22
 08/02/2019 19:30:00,10.93,10.89,2,-2.14
 08/02/2019 19:45:00,10.93,10.89,2,-2.11
 08/02/2019 20:00:00,10.98,10.89,2,-2.06
 08/02/2019 20:15:00,11.0,10.89,2,-1.99
 08/02/2019 20:30:00,10.93,10.89,2,-1.94
 08/02/2019 20:45:00,10.94,10.89,2,-1.94
 08/02/2019 21:00:00,10.96,10.89,2,-1.89
 08/02/2019 21:15:00,10.99,10.89,2,-1.81
 08/02/2019 21:30:00,10.94,10.89,2,-1.71
 08/02/2019 21:45:00,10.95,10.89,2,-1.71
 08/02/2019 22:00:00,10.99,10.89,2,-1.62
 08/02/2019 22:15:00,11.02,10.89,2,-1.59
 08/02/2019 22:30:00,10.95,10.89,2,-1.51
 08/02/2019 22:45:00,10.91,10.89,2,-1.51
 08/02/2019 23:00:00,10.93,10.89,2,-1.51
 08/02/2019 23:15:00,10.88,10.89,2,-1.88
 08/02/2019 23:30:00,10.84,10.89,2,-1.91
 08/02/2019 23:45:00,10.8,10.89,2,-2.19
 09/02/2019 00:00:00,10.81,10.89,2,-2.25
 09/02/2019 00:15:00,10.74,10.89,2,-2.95
 09/02/2019 00:30:00,10.8,10.89,2,-3.15
 09/02/2019 00:45:00,10.77,10.89,2,-3.18
 09/02/2019 01:00:00,10.77,10.89,2,-3.18
 09/02/2019 01:15:00,10.8,10.89,2,-3.05
 09/02/2019 01:30:00,10.87,10.89,2,-3.05
 09/02/2019 01:45:00,10.88,10.89,2,-2.97
 09/02/2019 02:00:00,10.86,10.89,2,-2.86
 09/02/2019 02:15:00,10.83,10.89,2,-3.15
 09/02/2019 02:30:00,10.85,10.89,2,-3.18
 09/02/2019 02:45:00,10.86,10.89,2,-3.31
 09/02/2019 03:00:00,10.91,10.89,2,-3.24
 09/02/2019 03:15:00,10.92,10.89,2,-3.18
 09/02/2019 03:30:00,10.92,10.89,2,-3.09
 09/02/2019 03:45:00,10.93,10.89,2,-2.91
 09/02/2019 04:00:00,10.97,10.89,2,-2.85
 09/02/2019 04:15:00,10.96,10.89,2,-2.74
 09/02/2019 04:30:00,10.96,10.89,2,-2.64
 09/02/2019 04:45:00,10.97,10.89,2,-2.51
 09/02/2019 05:00:00,10.99,10.89,2,-2.51
 09/02/2019 05:15:00,10.98,10.89,2,-2.43
 09/02/2019 05:30:00,10.97,10.89,2,-2.41
 09/02/2019 05:45:00,10.98,10.89,2,-2.31
 09/02/2019 06:00:00,10.98,10.89,2,-2.28
 09/02/2019 06:15:00,10.88,10.89,2,-2.37
 09/02/2019 06:30:00,10.82,10.89,2,-2.41
 09/02/2019 06:45:00,10.79,10.89,2,-2.45
 09/02/2019 07:00:00,10.75,10.89,2,-2.46
 09/02/2019 07:15:00,10.78,10.89,2,-2.28
 09/02/2019 07:30:00,10.83,10.99,2,-2.23
 09/02/2019 07:45:00,10.89,11.0,2,-2.18
 09/02/2019 08:00:00,11.01,11.0,2,-2.18
 09/02/2019 08:15:00,11.1,11.0,2,-2.07
 09/02/2019 08:30:00,11.15,11.0,2,-2.03
 09/02/2019 08:45:00,11.03,11.0,2,-1.94
 09/02/2019 09:00:00,11.03,11.0,2,-1.99
 09/02/2019 09:15:00,11.06,11.0,2,-1.73
 09/02/2019 09:30:00,11.07,11.0,2,-1.79
 09/02/2019 09:45:00,11.12,11.0,2,-1.58
 09/02/2019 10:00:00,11.08,11.0,2,-1.49
 09/02/2019 10:15:00,11.11,11.0,2,-1.79
 09/02/2019 10:30:00,11.08,11.0,2,-1.73
 09/02/2019 10:45:00,11.03,11.0,2,-1.59
 09/02/2019 11:00:00,11.02,11.0,2,-1.31
 09/02/2019 11:15:00,11.0,11.0,2,-1.2
 09/02/2019 11:30:00,10.99,11.0,2,-0.91
 09/02/2019 11:45:00,10.89,11.0,2,-1.05
 09/02/2019 12:00:00,10.89,11.0,2,-1.31
 09/02/2019 12:15:00,10.93,11.0,2,-1.21
 09/02/2019 12:30:00,10.99,11.0,2,-0.53
 09/02/2019 12:45:00,10.95,11.0,2,-1.16
 09/02/2019 13:00:00,10.99,11.0,2,-1.04
 09/02/2019 13:15:00,10.97,11.0,2,-1.14
 09/02/2019 13:30:00,10.97,11.0,2,-1.19
 09/02/2019 13:45:00,10.96,11.0,2,-1.07
 09/02/2019 14:00:00,10.87,11.0,2,-1.06
 09/02/2019 14:15:00,10.93,11.0,2,-1.41
 09/02/2019 14:30:00,10.93,11.0,2,-1.48
 09/02/2019 14:45:00,10.94,11.0,2,-1.52
 09/02/2019 15:00:00,10.94,11.0,2,-1.42
 09/02/2019 15:15:00,10.94,11.0,2,-1.51
 09/02/2019 15:30:00,10.95,11.0,2,-1.48
 09/02/2019 15:45:00,10.89,11.0,2,-1.59
 09/02/2019 16:00:00,10.88,11.0,2,-1.59
 09/02/2019 16:15:00,10.84,11.0,2,-1.78
 09/02/2019 16:30:00,10.91,11.0,2,-1.97
 09/02/2019 16:45:00,10.86,11.0,2,-2.0
 09/02/2019 17:00:00,10.87,11.0,2,-2.07
 09/02/2019 17:15:00,11.06,11.0,2,-2.13
 09/02/2019 17:30:00,11.08,11.0,2,-2.27
 09/02/2019 17:45:00,11.07,11.0,2,-2.4
 09/02/2019 18:00:00,11.1,11.0,2,-2.41
 09/02/2019 18:15:00,11.11,11.0,2,-2.41
 09/02/2019 18:30:00,11.07,11.0,2,-2.3
 09/02/2019 18:45:00,11.08,11.0,2,-2.28
 09/02/2019 19:00:00,11.11,11.0,2,-2.31
 09/02/2019 19:15:00,11.1,11.0,2,-2.22
 09/02/2019 19:30:00,11.13,11.0,2,-2.2
 09/02/2019 19:45:00,11.03,11.0,2,-2.08
 09/02/2019 20:00:00,10.93,11.0,2,-2.02
 09/02/2019 20:15:00,10.94,11.0,2,-1.99
 09/02/2019 20:30:00,10.88,11.0,2,-1.91
 09/02/2019 20:45:00,10.89,11.0,2,-1.88
 09/02/2019 21:00:00,10.93,11.0,2,-1.82
 09/02/2019 21:15:00,10.98,11.0,2,-1.77
 09/02/2019 21:30:00,11.03,11.0,2,-1.68
 09/02/2019 21:45:00,11.03,11.0,2,-1.66
 09/02/2019 22:00:00,11.03,11.0,2,-1.61
 09/02/2019 22:15:00,11.07,11.0,2,-1.54
 09/02/2019 22:30:00,11.05,11.0,2,-1.53
 09/02/2019 22:45:00,11.06,11.0,2,-1.54
 09/02/2019 23:00:00,11.07,11.0,2,-1.48
 09/02/2019 23:15:00,10.98,11.0,2,-1.81
 09/02/2019 23:30:00,10.99,11.0,2,-1.84
 09/02/2019 23:45:00,10.87,11.0,2,-2.09
 10/02/2019 00:00:00,10.87,11.0,2,-2.16
 10/02/2019 00:15:00,10.95,11.0,2,-3.01
 10/02/2019 00:30:00,11.04,11.0,2,-3.31
 10/02/2019 00:45:00,11.01,11.0,2,-3.35
 10/02/2019 01:00:00,11.01,11.0,2,-3.3
 10/02/2019 01:15:00,11.05,11.0,2,-3.17
 10/02/2019 01:30:00,11.06,11.0,2,-3.1
 10/02/2019 01:45:00,11.07,11.0,2,-3.01
 10/02/2019 02:00:00,11.09,11.0,2,-2.93
 10/02/2019 02:15:00,11.06,11.0,2,-3.28
 10/02/2019 02:30:00,11.12,11.0,2,-3.21
 10/02/2019 02:45:00,11.11,11.0,2,-3.36
 10/02/2019 03:00:00,11.08,11.0,2,-3.22
 10/02/2019 03:15:00,11.06,11.0,2,-3.16
 10/02/2019 03:30:00,10.95,11.0,2,-3.02
 10/02/2019 03:45:00,10.91,11.0,2,-2.85
 10/02/2019 04:00:00,10.93,11.0,2,-2.78
 10/02/2019 04:15:00,10.93,11.0,2,-2.67
 10/02/2019 04:30:00,10.94,11.0,2,-2.55
 10/02/2019 04:45:00,10.93,11.0,2,-2.52
 10/02/2019 05:00:00,10.97,11.0,2,-2.44
 10/02/2019 05:15:00,10.97,11.0,2,-2.44
 10/02/2019 05:30:00,11.0,11.0,2,-2.32
 10/02/2019 05:45:00,10.98,11.01,2,-2.31
 10/02/2019 06:00:00,11.0,11.01,2,-2.24
 10/02/2019 06:15:00,10.97,11.01,2,-2.22
 10/02/2019 06:30:00,10.94,11.01,2,-2.25
 10/02/2019 06:45:00,10.9,11.01,2,-2.36
 10/02/2019 07:00:00,10.89,11.01,2,-2.28
 10/02/2019 07:15:00,10.89,11.01,2,-2.1
 10/02/2019 07:30:00,10.9,11.01,2,-2.08
 10/02/2019 07:45:00,10.99,11.01,2,-2.08
 10/02/2019 08:00:00,11.14,11.01,2,-2.08
 10/02/2019 08:15:00,11.14,11.01,2,-1.95
 10/02/2019 08:30:00,11.14,11.01,2,-1.94
 10/02/2019 08:45:00,11.11,11.01,2,-1.96
 10/02/2019 09:00:00,11.12,11.01,2,-1.91
 10/02/2019 09:15:00,11.13,11.01,2,-1.88
 10/02/2019 09:30:00,11.11,11.01,2,-1.76
 10/02/2019 09:45:00,11.12,11.01,2,-1.65
 10/02/2019 10:00:00,11.11,11.01,2,-0.82
 10/02/2019 10:15:00,11.09,11.01,2,-0.58
 10/02/2019 10:30:00,11.09,11.01,2,-0.48
 10/02/2019 10:45:00,11.03,11.01,2,-0.06
 10/02/2019 11:00:00,11.03,11.01,2,-0.33
 10/02/2019 11:15:00,10.96,11.01,2,-0.66
 10/02/2019 11:30:00,10.98,11.01,2,-1.49
 10/02/2019 11:45:00,10.93,11.01,2,-1.67
 10/02/2019 12:00:00,10.92,11.01,2,-1.32
 10/02/2019 12:15:00,10.93,11.01,2,-1.37
 10/02/2019 12:30:00,11.02,11.01,2,-0.62
 10/02/2019 12:45:00,11.0,11.01,2,-1.35
 10/02/2019 13:00:00,11.01,11.01,2,-1.24
 10/02/2019 13:15:00,11.05,11.01,2,-0.94
 10/02/2019 13:30:00,11.12,11.01,2,-0.41
 10/02/2019 13:45:00,11.06,11.01,2,0.16
 10/02/2019 14:00:00,11.0,11.01,2,-0.49
 10/02/2019 14:15:00,10.97,11.01,2,-0.49
 10/02/2019 14:30:00,10.89,11.01,2,-1.34
 10/02/2019 14:45:00,10.99,11.01,2,-0.25
 10/02/2019 15:00:00,11.0,11.01,2,-0.1
 10/02/2019 15:15:00,10.96,11.01,2,-0.68
 10/02/2019 15:30:00,10.9,11.01,2,-1.35
 10/02/2019 15:45:00,10.9,11.01,2,-1.21
 10/02/2019 16:00:00,10.94,11.01,2,-1.03
 10/02/2019 16:15:00,10.94,11.01,2,-1.22
 10/02/2019 16:30:00,10.92,11.01,2,-1.89
 10/02/2019 16:45:00,10.91,11.01,2,-1.99
 10/02/2019 17:00:00,10.87,11.01,2,-2.22
 10/02/2019 17:15:00,10.89,11.01,2,-2.25
 10/02/2019 17:30:00,10.91,11.01,2,-2.34
 10/02/2019 17:45:00,10.87,11.01,2,-2.36
 10/02/2019 18:00:00,10.89,11.01,2,-2.44
 10/02/2019 18:15:00,10.95,11.01,2,-2.44
 10/02/2019 18:30:00,10.99,11.01,2,-2.44
 10/02/2019 18:45:00,11.04,11.01,2,-2.32
 10/02/2019 19:00:00,11.06,11.01,2,-2.31
 10/02/2019 19:15:00,11.05,11.01,2,-2.21
 10/02/2019 19:30:00,11.09,11.01,2,-2.21
 10/02/2019 19:45:00,11.12,11.01,2,-2.2
 10/02/2019 20:00:00,11.13,11.01,2,-2.19
 10/02/2019 20:15:00,11.06,11.01,2,-2.18
 10/02/2019 20:30:00,11.11,11.01,2,-2.11
 10/02/2019 20:45:00,11.14,11.01,2,-2.07
 10/02/2019 21:00:00,11.06,11.01,2,-1.98
 10/02/2019 21:15:00,11.02,11.01,2,-1.9
 10/02/2019 21:30:00,11.06,11.01,2,-1.83
 10/02/2019 21:45:00,11.09,11.01,2,-1.77
 10/02/2019 22:00:00,11.14,11.01,2,-1.74
 10/02/2019 22:15:00,11.09,11.01,2,-1.65
 10/02/2019 22:30:00,11.11,11.01,2,-1.57
 10/02/2019 22:45:00,11.1,11.01,2,-1.52
 10/02/2019 23:00:00,11.05,11.01,2,-1.51
 10/02/2019 23:15:00,10.95,11.01,2,-1.89
 10/02/2019 23:30:00,10.97,11.01,2,-1.91
 10/02/2019 23:45:00,10.92,11.01,2,-2.16
 11/02/2019 00:00:00,10.92,11.01,2,-2.23
 11/02/2019 00:00:00,10.92,11.01,2,-2.23
 11/02/2019 00:15:00,10.9,11.01,2,-2.98
 11/02/2019 00:30:00,11.09,11.01,2,-3.29
 11/02/2019 00:45:00,11.09,11.01,2,-3.35
 11/02/2019 01:00:00,11.11,11.01,2,-3.35
 11/02/2019 01:15:00,11.13,11.01,2,-3.24
 11/02/2019 01:30:00,11.11,11.01,2,-3.13
 11/02/2019 01:45:00,11.05,11.01,2,-3.08
 11/02/2019 02:00:00,11.07,11.01,2,-3.08
 11/02/2019 02:15:00,10.95,11.01,2,-3.31
 11/02/2019 02:30:00,10.98,11.01,2,-3.26
 11/02/2019 02:45:00,10.96,11.01,2,-3.49
 11/02/2019 03:00:00,11.02,11.01,2,-3.38
 11/02/2019 03:15:00,11.04,11.01,2,-3.31
 11/02/2019 03:30:00,11.09,11.01,2,-3.18
 11/02/2019 03:45:00,11.12,11.01,2,-3.11
 11/02/2019 04:00:00,11.14,11.01,2,-2.9
 11/02/2019 04:15:00,11.09,11.01,2,-2.79
 11/02/2019 04:30:00,11.03,11.01,2,-2.75
 11/02/2019 04:45:00,11.04,11.01,2,-2.62
 11/02/2019 05:00:00,11.04,11.01,2,-2.56
 11/02/2019 05:15:00,10.91,11.01,2,-2.48
 11/02/2019 05:30:00,11.04,11.01,2,-2.43
 11/02/2019 05:45:00,11.03,11.01,2,-2.4
 11/02/2019 06:00:00,11.1,11.01,2,-2.38
 11/02/2019 06:15:00,11.05,11.01,2,-2.55
 11/02/2019 06:30:00,11.01,11.01,2,-2.62
 11/02/2019 06:45:00,10.9,11.01,2,-2.73
 11/02/2019 07:00:00,10.93,11.01,2,-2.85
 11/02/2019 07:15:00,10.91,11.01,2,-2.58
 11/02/2019 07:30:00,10.95,11.01,2,-2.58
 11/02/2019 07:45:00,10.95,11.01,2,-2.58
 11/02/2019 08:00:00,10.88,11.01,2,-2.58
 11/02/2019 08:15:00,10.91,11.01,2,-2.35
 11/02/2019 08:30:00,10.91,11.01,2,-2.15
 11/02/2019 08:45:00,10.92,11.01,2,-1.98
 11/02/2019 09:00:00,11.09,11.01,2,-1.74
 11/02/2019 09:15:00,11.13,11.01,2,-1.45
 11/02/2019 09:30:00,11.11,11.01,2,-1.28
 11/02/2019 09:45:00,11.14,11.01,2,-1.15
 11/02/2019 10:00:00,11.1,11.01,2,-0.97
 11/02/2019 10:15:00,11.1,11.01,2,-0.76
 11/02/2019 10:30:00,11.14,11.01,2,-0.52
 11/02/2019 10:45:00,10.95,11.01,2,-0.15
 11/02/2019 11:00:00,10.92,11.01,2,-0.78
 11/02/2019 11:15:00,10.95,11.01,2,-0.11
 11/02/2019 11:30:00,10.93,11.01,2,-0.59
 11/02/2019 11:45:00,10.96,11.01,2,0.12
 11/02/2019 12:00:00,10.91,11.01,2,-0.3
 11/02/2019 12:15:00,10.94,11.01,2,-0.03
 11/02/2019 12:30:00,10.93,11.01,2,-0.97
 11/02/2019 12:45:00,10.98,11.01,2,-0.33
 11/02/2019 13:00:00,10.94,11.01,2,-0.14
 11/02/2019 13:15:00,10.99,11.01,2,-0.33
 11/02/2019 13:30:00,11.0,11.01,2,-0.36
 11/02/2019 13:45:00,10.98,11.01,2,-0.56
 11/02/2019 14:00:00,10.96,11.01,2,-1.26
 11/02/2019 14:15:00,10.96,11.01,2,-1.25
 11/02/2019 14:30:00,11.07,11.01,2,-1.39
 11/02/2019 14:45:00,11.04,11.01,2,-1.45
 11/02/2019 15:00:00,11.01,11.01,2,-1.49
 11/02/2019 15:15:00,10.97,11.01,2,-1.53
 11/02/2019 15:30:00,10.94,11.01,2,-1.28
 11/02/2019 15:45:00,10.94,11.01,2,-1.67
 11/02/2019 16:00:00,10.89,11.01,2,-1.88
 11/02/2019 16:15:00,10.88,11.01,2,-2.0
 11/02/2019 16:30:00,10.87,11.01,2,-2.09
 11/02/2019 16:45:00,10.86,11.01,2,-2.17
 11/02/2019 17:00:00,11.1,11.01,2,-2.31
 11/02/2019 17:15:00,11.15,11.01,2,-2.37
 11/02/2019 17:30:00,11.03,11.01,2,-2.41
 11/02/2019 17:45:00,10.99,11.01,2,-2.39
 11/02/2019 18:00:00,11.02,11.01,2,-2.45
 11/02/2019 18:15:00,11.01,11.01,2,-2.52
 11/02/2019 18:30:00,11.02,11.01,2,-2.5
 11/02/2019 18:45:00,11.02,11.01,2,-2.5
 11/02/2019 19:00:00,11.09,11.01,2,-2.4
 11/02/2019 19:15:00,11.13,11.01,2,-2.32
 11/02/2019 19:30:00,11.13,11.01,2,-2.27
 11/02/2019 19:45:00,11.12,11.01,2,-2.25
 11/02/2019 20:00:00,11.14,11.01,2,-2.23
 11/02/2019 20:15:00,11.13,11.01,2,-2.26
 11/02/2019 20:30:00,11.03,11.01,2,-2.08
 11/02/2019 20:45:00,11.04,11.01,2,-1.94
 11/02/2019 21:00:00,11.05,11.01,2,-2.0
 11/02/2019 21:15:00,11.08,11.01,2,-1.95
 11/02/2019 21:30:00,11.04,11.01,2,-1.87
 11/02/2019 21:45:00,11.04,11.01,2,-1.91
 11/02/2019 22:00:00,11.09,11.01,2,-1.84
 11/02/2019 22:15:00,11.14,11.01,2,-1.85
 11/02/2019 22:30:00,11.06,11.01,2,-1.77
 11/02/2019 22:45:00,11.1,11.01,2,-1.7
 11/02/2019 23:00:00,11.07,11.01,2,-1.65
 11/02/2019 23:15:00,10.94,11.01,2,-2.0
 11/02/2019 23:30:00,10.95,11.01,2,-2.03
 11/02/2019 23:45:00,10.96,11.01,2,-2.29
 12/02/2019 00:00:00,10.95,11.01,2,-2.36
 12/02/2019 00:15:00,10.88,11.01,2,-3.06
 12/02/2019 00:30:00,11.02,11.01,2,-3.33
 12/02/2019 00:45:00,10.98,11.01,2,-3.42
 12/02/2019 01:00:00,10.96,11.01,2,-3.37
 12/02/2019 01:15:00,10.97,11.01,2,-3.19
 12/02/2019 01:30:00,10.98,11.01,2,-3.12
 12/02/2019 01:45:00,11.0,11.01,2,-3.11
 12/02/2019 02:00:00,11.02,11.01,2,-3.04
 12/02/2019 02:15:00,10.93,11.01,2,-3.37
 12/02/2019 02:30:00,10.96,11.01,2,-3.36
 12/02/2019 02:45:00,10.95,11.01,2,-3.55
 12/02/2019 03:00:00,10.98,11.01,2,-3.46
 12/02/2019 03:15:00,11.02,11.01,2,-3.38
 12/02/2019 03:30:00,11.06,11.01,2,-3.23
 12/02/2019 03:45:00,11.08,11.01,2,-3.14
 12/02/2019 04:00:00,11.11,11.01,2,-3.03
 12/02/2019 04:15:00,11.14,11.01,2,-2.94
 12/02/2019 04:30:00,11.1,11.01,2,-2.77
 12/02/2019 04:45:00,10.95,11.01,2,-2.64
 12/02/2019 05:00:00,10.97,11.01,2,-2.54
 12/02/2019 05:15:00,10.86,11.01,2,-2.51
 12/02/2019 05:30:00,10.85,11.01,2,-2.45
 12/02/2019 05:45:00,10.95,11.01,2,-2.44
 12/02/2019 06:00:00,10.94,11.01,2,-2.46
 12/02/2019 06:15:00,10.89,11.01,2,-2.67
 12/02/2019 06:30:00,10.92,11.01,2,-2.64
 12/02/2019 06:45:00,10.9,11.01,2,-2.77
 12/02/2019 07:00:00,10.95,11.01,2,-2.92
 12/02/2019 07:15:00,10.96,11.01,2,-2.73
 12/02/2019 07:30:00,11.08,11.01,2,-2.73
 12/02/2019 07:45:00,11.13,11.01,2,-2.65
 12/02/2019 08:00:00,11.12,11.01,2,-2.62
 12/02/2019 08:15:00,11.11,11.01,2,-2.43
 12/02/2019 08:30:00,11.11,11.01,2,-2.41
 12/02/2019 08:45:00,11.11,11.01,2,-2.35
 12/02/2019 09:00:00,11.13,11.01,2,-2.28
 12/02/2019 09:15:00,11.16,11.01,2,-2.2
 12/02/2019 09:30:00,11.14,11.01,2,-1.89
 12/02/2019 09:45:00,11.11,11.01,2,-1.92
 12/02/2019 10:00:00,11.12,11.01,2,-2.11
 12/02/2019 10:15:00,11.15,11.01,2,-2.14
 12/02/2019 10:30:00,11.1,11.01,2,-2.19
 12/02/2019 10:45:00,11.06,11.01,2,-1.99
 12/02/2019 11:00:00,10.93,11.01,2,-1.9
 12/02/2019 11:15:00,10.93,11.01,2,-1.84
 12/02/2019 11:30:00,10.94,11.01,2,-1.87
 12/02/2019 11:45:00,10.89,11.01,2,-1.96
 12/02/2019 12:00:00,10.89,11.01,2,-2.01
 12/02/2019 12:15:00,10.92,11.01,2,-2.07
 12/02/2019 12:30:00,10.92,11.01,2,-2.01
 12/02/2019 12:45:00,10.99,11.01,2,-2.0
 12/02/2019 13:00:00,11.04,11.01,2,-2.01
 12/02/2019 13:15:00,11.04,11.01,2,-2.03
 12/02/2019 13:30:00,11.07,11.01,2,-2.03
 12/02/2019 13:45:00,11.1,11.01,2,-2.08
 12/02/2019 14:00:00,11.13,11.01,2,-2.05
 12/02/2019 14:15:00,11.15,11.01,2,-2.03
 12/02/2019 14:30:00,11.13,11.01,2,-1.8
 12/02/2019 14:45:00,11.13,11.01,2,-1.75
 12/02/2019 15:00:00,11.12,11.01,2,-1.84
 12/02/2019 15:15:00,11.13,11.01,2,-1.97
 12/02/2019 15:30:00,11.13,11.01,2,-2.0
 12/02/2019 15:45:00,11.11,11.01,2,-2.04
 12/02/2019 16:00:00,11.1,11.01,2,-2.08
 12/02/2019 16:15:00,11.07,11.01,2,-2.19
 12/02/2019 16:30:00,10.92,11.01,2,-2.24
 12/02/2019 16:45:00,10.91,11.01,2,-2.31
 12/02/2019 17:00:00,10.88,11.01,2,-2.35
 12/02/2019 17:15:00,10.87,11.01,2,-2.37
 12/02/2019 17:30:00,10.93,11.01,2,-2.42
 12/02/2019 17:45:00,11.11,11.01,2,-2.58
 12/02/2019 18:00:00,11.08,11.01,2,-2.59
 12/02/2019 18:15:00,11.1,11.01,2,-2.62
 12/02/2019 18:30:00,11.08,11.01,2,-2.54
 12/02/2019 18:45:00,11.01,11.01,2,-2.54
 12/02/2019 19:00:00,11.05,11.01,2,-2.49
 12/02/2019 19:15:00,11.11,11.01,2,-2.3
 12/02/2019 19:30:00,11.08,11.01,2,-2.23
 12/02/2019 19:45:00,11.1,11.01,2,-2.15
 12/02/2019 20:00:00,11.11,11.01,2,-2.09
 12/02/2019 20:15:00,11.13,11.01,2,-2.09
 12/02/2019 20:30:00,11.12,11.01,2,-2.08
 12/02/2019 20:45:00,11.15,11.01,2,-2.03
 12/02/2019 21:00:00,11.05,11.01,2,-1.98
 12/02/2019 21:15:00,10.96,11.01,2,-1.9
 12/02/2019 21:30:00,11.02,11.01,2,-1.85
 12/02/2019 21:45:00,11.03,11.01,2,-1.77
 12/02/2019 22:00:00,10.99,11.01,2,-1.74
 12/02/2019 22:15:00,11.04,11.01,2,-1.74
 12/02/2019 22:30:00,11.07,11.01,2,-1.67
 12/02/2019 22:45:00,11.07,11.01,2,-1.63
 12/02/2019 23:00:00,11.12,11.01,2,-1.56
 12/02/2019 23:15:00,11.09,11.01,2,-1.89
 12/02/2019 23:30:00,11.08,11.01,2,-1.93
 12/02/2019 23:45:00,11.03,11.01,2,-2.19
 13/02/2019 00:00:00,11.03,11.01,2,-2.28
 13/02/2019 00:15:00,10.89,11.01,2,-2.94
 13/02/2019 00:30:00,10.87,11.01,2,-3.17
 13/02/2019 00:45:00,10.92,11.01,2,-3.31
 13/02/2019 01:00:00,10.89,11.01,2,-3.24
 13/02/2019 01:15:00,10.92,11.01,2,-3.14
 13/02/2019 01:30:00,10.92,11.01,2,-3.01
 13/02/2019 01:45:00,10.89,11.01,2,-2.95
 13/02/2019 02:00:00,10.91,11.01,2,-2.91
 13/02/2019 02:15:00,10.93,11.01,2,-3.28
 13/02/2019 02:30:00,10.96,11.01,2,-3.25
 13/02/2019 02:45:00,10.96,11.01,2,-3.41
 13/02/2019 03:00:00,10.97,11.01,2,-3.29
 13/02/2019 03:15:00,10.95,11.01,2,-3.15
 13/02/2019 03:30:00,10.99,11.01,2,-3.11
 13/02/2019 03:45:00,11.01,11.01,2,-2.94
 13/02/2019 04:00:00,11.04,11.01,2,-2.81
 13/02/2019 04:15:00,11.05,11.01,2,-2.74
 13/02/2019 04:30:00,11.1,11.01,2,-2.57
 13/02/2019 04:45:00,11.09,11.01,2,-2.44
 13/02/2019 05:00:00,11.11,11.01,2,-2.34
 13/02/2019 05:15:00,11.05,11.01,2,-2.34
 13/02/2019 05:30:00,11.03,11.01,2,-2.34
 13/02/2019 05:45:00,11.0,11.01,2,-2.29
 13/02/2019 06:00:00,11.03,11.01,2,-2.34
 13/02/2019 06:15:00,11.11,11.01,2,-2.47
 13/02/2019 06:30:00,11.12,11.01,2,-2.51
 13/02/2019 06:45:00,11.01,11.01,2,-2.62
 13/02/2019 07:00:00,11.08,11.01,2,-2.68
 13/02/2019 07:15:00,10.97,11.01,2,-2.46
 13/02/2019 07:30:00,10.98,11.01,2,-2.41
 13/02/2019 07:45:00,10.9,11.01,2,-2.37
 13/02/2019 08:00:00,10.92,11.01,2,-2.36
 13/02/2019 08:15:00,10.99,11.01,2,-2.24
 13/02/2019 08:30:00,11.09,11.01,2,-2.23
 13/02/2019 08:45:00,11.11,11.01,2,-2.14
 13/02/2019 09:00:00,11.03,11.01,2,-2.08
 13/02/2019 09:15:00,11.01,11.01,2,-2.04
 13/02/2019 09:30:00,10.89,11.01,2,-1.96
 13/02/2019 09:45:00,10.93,11.01,2,-1.78
 13/02/2019 10:00:00,10.95,11.01,2,-1.78
 13/02/2019 10:15:00,11.08,11.01,2,-1.73
 13/02/2019 10:30:00,11.1,11.01,2,-1.59
 13/02/2019 10:45:00,11.08,11.01,2,-1.45
 13/02/2019 11:00:00,11.06,11.01,2,-1.49
 13/02/2019 11:15:00,10.98,11.01,2,-1.31
 13/02/2019 11:30:00,10.96,11.01,2,-1.47
 13/02/2019 11:45:00,11.01,11.01,2,-1.52
 13/02/2019 12:00:00,11.03,11.01,2,-0.98
 13/02/2019 12:15:00,11.02,11.01,2,-0.57
 13/02/2019 12:30:00,10.97,11.01,2,-0.85
 13/02/2019 12:45:00,10.97,11.01,2,-1.22
 13/02/2019 13:00:00,10.99,11.01,2,-1.21
 13/02/2019 13:15:00,11.02,11.01,2,-1.13
 13/02/2019 13:30:00,11.05,11.01,2,-1.02
 13/02/2019 13:45:00,11.06,11.01,2,-0.9
 13/02/2019 14:00:00,11.04,11.01,2,-0.78
 13/02/2019 14:15:00,11.03,11.01,2,-0.6
 13/02/2019 14:30:00,11.01,11.01,2,-0.86
 13/02/2019 14:45:00,11.0,11.01,2,-1.12
 13/02/2019 15:00:00,11.03,11.01,2,-0.95
 13/02/2019 15:15:00,11.06,11.01,2,-0.68
 13/02/2019 15:30:00,11.02,11.01,2,-0.73
 13/02/2019 15:45:00,11.0,11.01,2,-0.77
 13/02/2019 16:00:00,10.96,11.01,2,-0.97
 13/02/2019 16:15:00,10.9,11.01,2,-1.32
 13/02/2019 16:30:00,10.89,11.01,2,-1.65
 13/02/2019 16:45:00,10.96,11.01,2,-1.96
 13/02/2019 17:00:00,10.93,11.01,2,-2.16
 13/02/2019 17:15:00,11.0,11.01,2,-2.18
 13/02/2019 17:30:00,11.06,11.01,2,-2.3
 13/02/2019 17:45:00,11.08,11.01,2,-2.36
 13/02/2019 18:00:00,11.08,11.01,2,-2.44
 13/02/2019 18:15:00,11.07,11.01,2,-2.5
 13/02/2019 18:30:00,11.07,11.01,2,-2.51
 13/02/2019 18:45:00,11.06,11.01,2,-2.58
 13/02/2019 19:00:00,11.08,11.01,2,-2.51
 13/02/2019 19:15:00,11.08,11.01,2,-2.4
 13/02/2019 19:30:00,11.14,11.01,2,-2.41
 13/02/2019 19:45:00,11.01,11.01,2,-2.26
 13/02/2019 20:00:00,10.98,11.01,2,-2.18
 13/02/2019 20:15:00,10.98,11.01,2,-2.15
 13/02/2019 20:30:00,10.98,11.01,2,-2.15
 13/02/2019 20:45:00,10.97,11.01,2,-2.04
 13/02/2019 21:00:00,10.98,11.01,2,-1.91
 13/02/2019 21:15:00,11.02,11.01,2,-1.93
 13/02/2019 21:30:00,11.03,11.01,2,-1.82
 13/02/2019 21:45:00,10.95,11.01,2,-1.8
 13/02/2019 22:00:00,10.91,11.01,2,-1.8
 13/02/2019 22:15:00,10.94,11.01,2,-1.74
 13/02/2019 22:30:00,10.98,11.01,2,-1.64
 13/02/2019 22:45:00,11.0,11.01,2,-1.64
 13/02/2019 23:00:00,11.05,11.01,2,-1.64
 13/02/2019 23:15:00,11.03,11.01,2,-1.94
 13/02/2019 23:30:00,11.06,11.01,2,-1.94
 13/02/2019 23:45:00,11.03,11.01,2,-2.22
 14/02/2019 00:00:00,11.05,11.01,2,-2.3
 14/02/2019 00:15:00,10.89,11.01,2,-2.9
 14/02/2019 00:30:00,10.94,11.01,2,-3.13
 14/02/2019 00:45:00,10.89,11.01,2,-3.23
 14/02/2019 01:00:00,10.9,11.01,2,-3.25
 14/02/2019 01:15:00,10.92,11.01,2,-3.16
 14/02/2019 01:30:00,10.96,11.01,2,-3.04
 14/02/2019 01:45:00,11.01,11.01,2,-2.98
 14/02/2019 02:00:00,11.01,11.01,2,-2.92
 14/02/2019 02:15:00,10.92,11.01,2,-3.23
 14/02/2019 02:30:00,10.93,11.01,2,-3.22
 14/02/2019 02:45:00,10.94,11.01,2,-3.35
 14/02/2019 03:00:00,10.99,11.01,2,-3.21
 14/02/2019 03:15:00,11.04,11.01,2,-3.07
 14/02/2019 03:30:00,11.06,11.01,2,-2.96
 14/02/2019 03:45:00,11.11,11.01,2,-2.81
 14/02/2019 04:00:00,11.12,11.01,2,-2.73
 14/02/2019 04:15:00,11.04,11.01,2,-2.57
 14/02/2019 04:30:00,11.03,11.01,2,-2.53
 14/02/2019 04:45:00,11.03,11.0,2,-2.41
 14/02/2019 05:00:00,11.01,11.01,2,-2.41
 14/02/2019 05:15:00,10.94,11.01,2,-2.3
 14/02/2019 05:30:00,10.93,11.01,2,-2.25
 14/02/2019 05:45:00,10.99,11.01,2,-2.21
 14/02/2019 06:00:00,11.01,11.01,2,-2.24
 14/02/2019 06:15:00,11.02,11.01,2,-2.33
 14/02/2019 06:30:00,11.05,11.01,2,-2.38
 14/02/2019 06:45:00,10.98,11.0,2,-2.54
 14/02/2019 07:00:00,10.95,11.01,2,-2.68
 14/02/2019 07:15:00,10.87,11.0,2,-2.48
 14/02/2019 07:30:00,10.9,11.0,2,-2.46
 14/02/2019 07:45:00,10.94,11.0,2,-2.43
 14/02/2019 08:00:00,10.95,11.0,2,-2.45
 14/02/2019 08:15:00,10.94,11.0,2,-2.28
 14/02/2019 08:30:00,10.94,11.0,2,-2.21
 14/02/2019 08:45:00,11.0,11.0,2,-2.03
 14/02/2019 09:00:00,11.06,11.0,2,-1.7
 14/02/2019 09:15:00,11.05,11.0,2,-1.46
 14/02/2019 09:30:00,11.12,11.0,2,-1.53
 14/02/2019 09:45:00,10.97,11.0,2,-1.64
 14/02/2019 10:00:00,11.05,11.0,2,-1.54
 14/02/2019 10:15:00,11.09,11.0,2,-1.43
 14/02/2019 10:30:00,11.07,11.0,2,-1.03
 14/02/2019 10:45:00,11.05,11.0,2,-1.01
 14/02/2019 11:00:00,11.08,11.0,2,-0.6
 14/02/2019 11:15:00,11.06,11.0,2,-0.72
 14/02/2019 11:30:00,11.11,11.0,2,-0.16
 14/02/2019 11:45:00,11.05,11.0,2,0.09
 14/02/2019 12:00:00,11.05,11.0,2,0.1
 14/02/2019 12:15:00,11.0,11.0,2,0.11
 14/02/2019 12:30:00,10.9,11.0,2,0.18
 14/02/2019 12:45:00,10.91,11.0,2,0.18
 14/02/2019 13:00:00,10.92,11.0,2,0.18
 14/02/2019 13:15:00,10.95,11.0,2,0.2
 14/02/2019 13:30:00,10.99,11.0,2,0.21
 14/02/2019 13:45:00,10.95,11.0,2,0.14
 14/02/2019 14:00:00,10.97,11.0,2,0.14
 14/02/2019 14:15:00,10.95,11.0,2,0.07
 14/02/2019 14:30:00,10.97,11.0,2,0.03
 14/02/2019 14:45:00,10.97,11.0,2,-0.11
 14/02/2019 15:00:00,10.94,11.0,2,-0.22
 14/02/2019 15:15:00,10.94,11.0,2,-0.34
 14/02/2019 15:30:00,10.9,11.0,2,-0.47
 14/02/2019 15:45:00,10.89,11.0,2,-0.64
 14/02/2019 16:00:00,10.91,11.0,2,-0.83
 14/02/2019 16:15:00,10.88,11.0,2,-1.06
 14/02/2019 16:30:00,11.07,11.0,2,-1.37
 14/02/2019 16:45:00,11.07,11.0,2,-1.65
 14/02/2019 17:00:00,11.1,11.0,2,-1.94
 14/02/2019 17:15:00,11.1,11.0,2,-2.08
 14/02/2019 17:30:00,11.1,11.0,2,-2.1
 14/02/2019 17:45:00,11.1,11.0,2,-2.24
 14/02/2019 18:00:00,11.08,11.0,2,-2.28
 14/02/2019 18:15:00,11.03,11.0,2,-2.32
 14/02/2019 18:30:00,11.03,11.0,2,-2.43
 14/02/2019 18:45:00,11.05,11.0,2,-2.41
 14/02/2019 19:00:00,11.11,11.0,2,-2.34
 14/02/2019 19:15:00,11.12,11.0,2,-2.25
 14/02/2019 19:30:00,11.13,11.0,2,-2.23
 14/02/2019 19:45:00,11.11,11.0,2,-2.15
 14/02/2019 20:00:00,11.12,11.0,2,-2.15
 14/02/2019 20:15:00,11.04,11.0,2,-2.1
 14/02/2019 20:30:00,11.06,11.0,2,-2.04
 14/02/2019 20:45:00,11.08,11.0,2,-2.03
 14/02/2019 21:00:00,11.13,11.0,2,-1.98
 14/02/2019 21:15:00,11.14,11.0,2,-1.88
 14/02/2019 21:30:00,11.03,11.0,2,-1.87
 14/02/2019 21:45:00,11.08,11.0,2,-1.75
 14/02/2019 22:00:00,11.11,11.0,2,-1.76
 14/02/2019 22:15:00,11.07,11.0,2,-1.73
 14/02/2019 22:30:00,11.1,11.0,2,-1.61
 14/02/2019 22:45:00,10.96,11.0,2,-1.55
 14/02/2019 23:00:00,10.97,11.0,2,-1.57
 14/02/2019 23:15:00,10.93,11.0,2,-1.94
 14/02/2019 23:30:00,10.92,11.0,2,-1.95
 14/02/2019 23:45:00,10.89,11.0,2,-2.18
 15/02/2019 00:00:00,10.87,11.0,2,-2.25
 15/02/2019 00:15:00,10.87,11.0,2,-2.91
 15/02/2019 00:30:00,10.9,11.0,2,-3.11
 15/02/2019 00:45:00,10.87,11.0,2,-3.11
 15/02/2019 01:00:00,10.87,11.0,2,-3.14
 15/02/2019 01:15:00,10.9,11.0,2,-3.02
 15/02/2019 01:30:00,10.92,11.0,2,-2.98
 15/02/2019 01:45:00,10.9,11.0,2,-2.9
 15/02/2019 02:00:00,10.86,11.0,2,-2.85
 15/02/2019 02:15:00,10.89,11.0,2,-3.23
 15/02/2019 02:30:00,10.93,11.0,2,-3.14
 15/02/2019 02:45:00,10.92,11.0,2,-3.26
 15/02/2019 03:00:00,10.98,11.0,2,-3.11
 15/02/2019 03:15:00,11.04,11.0,2,-3.05
 15/02/2019 03:30:00,11.06,11.0,2,-2.92
 15/02/2019 03:45:00,11.08,11.0,2,-2.81
 15/02/2019 04:00:00,11.11,11.0,2,-2.65
 15/02/2019 04:15:00,11.13,11.0,2,-2.55
 15/02/2019 04:30:00,11.08,11.0,2,-2.55
 15/02/2019 04:45:00,11.06,11.0,2,-2.42
 15/02/2019 05:00:00,11.08,11.0,2,-2.28
 15/02/2019 05:15:00,11.07,11.0,2,-2.28
 15/02/2019 05:30:00,11.04,11.0,2,-2.25
 15/02/2019 05:45:00,10.95,11.0,2,-2.17
 15/02/2019 06:00:00,10.91,11.0,2,-2.18
 15/02/2019 06:15:00,10.86,11.0,2,-2.31
 15/02/2019 06:30:00,10.89,11.0,2,-2.39
 15/02/2019 06:45:00,10.87,11.0,2,-2.54
 15/02/2019 07:00:00,10.95,11.0,2,-2.65
 15/02/2019 07:15:00,10.94,11.0,2,-2.49
 15/02/2019 07:30:00,10.95,11.0,2,-2.44
 15/02/2019 07:45:00,10.95,11.0,2,-2.4
 15/02/2019 08:00:00,10.94,11.0,2,-2.41
 15/02/2019 08:15:00,10.93,11.0,2,-2.24
 15/02/2019 08:30:00,10.91,11.0,2,-2.17
 15/02/2019 08:45:00,10.93,11.0,2,-2.05
 15/02/2019 09:00:00,10.92,11.0,2,-1.68
 15/02/2019 09:15:00,10.97,11.0,2,-1.3
 15/02/2019 09:30:00,10.98,11.0,2,-1.03
 15/02/2019 09:45:00,11.0,11.0,2,-0.79
 15/02/2019 10:00:00,11.01,11.0,2,-0.59
 15/02/2019 10:15:00,11.05,11.0,2,-0.38
 15/02/2019 10:30:00,11.04,11.0,2,-0.23
 15/02/2019 10:45:00,11.01,11.0,2,-0.11
 15/02/2019 11:00:00,11.05,11.0,2,-0.03
 15/02/2019 11:15:00,11.04,11.0,2,0.1
 15/02/2019 11:30:00,11.08,11.0,2,0.19
 15/02/2019 11:45:00,11.11,11.0,2,0.2
 15/02/2019 12:00:00,11.06,11.0,2,0.29
 15/02/2019 12:15:00,11.05,11.0,2,0.24
 15/02/2019 12:30:00,11.01,11.0,2,0.28
 15/02/2019 12:45:00,10.94,11.0,2,0.4
 15/02/2019 13:00:00,10.93,11.0,2,0.4
 15/02/2019 13:15:00,10.95,11.0,2,0.35
 15/02/2019 13:30:00,11.0,11.0,2,0.4
 15/02/2019 13:45:00,10.99,11.0,2,0.33
 15/02/2019 14:00:00,10.99,11.0,2,0.24
 15/02/2019 14:15:00,10.89,11.0,2,0.02
 15/02/2019 14:30:00,10.94,11.0,2,0.02
 15/02/2019 14:45:00,10.94,11.0,2,0.09
 15/02/2019 15:00:00,10.95,11.0,2,-0.04
 15/02/2019 15:15:00,10.93,11.0,2,-0.15
 15/02/2019 15:30:00,10.88,11.0,2,-0.26
 15/02/2019 15:45:00,10.86,11.0,2,-0.44
 15/02/2019 16:00:00,10.98,11.0,2,-0.71
 15/02/2019 16:15:00,11.03,11.0,2,-0.96
 15/02/2019 16:30:00,11.02,11.0,2,-1.2
 15/02/2019 16:45:00,10.97,11.0,2,-1.42
 15/02/2019 17:00:00,10.93,11.0,2,-1.7
 15/02/2019 17:15:00,10.96,11.0,2,-1.87
 15/02/2019 17:30:00,11.09,11.0,2,-1.98
 15/02/2019 17:45:00,11.0,11.0,2,-2.07
 15/02/2019 18:00:00,11.05,11.0,2,-2.21
 15/02/2019 18:15:00,11.06,11.0,2,-2.26
 15/02/2019 18:30:00,11.1,11.0,2,-2.24
 15/02/2019 18:45:00,11.13,11.0,2,-2.24
 15/02/2019 19:00:00,11.05,11.0,2,-2.18
 15/02/2019 19:15:00,10.93,11.0,2,-2.07
 15/02/2019 19:30:00,10.92,11.0,2,-2.04
 15/02/2019 19:45:00,10.91,11.0,2,-1.92
 15/02/2019 20:00:00,10.91,11.0,2,-1.87
 15/02/2019 20:15:00,10.86,11.0,2,-1.87
 15/02/2019 20:30:00,10.96,11.0,2,-1.8
 15/02/2019 20:45:00,10.99,11.0,2,-1.77
 15/02/2019 21:00:00,11.01,11.0,2,-1.77
 15/02/2019 21:15:00,10.95,11.0,2,-1.72
 15/02/2019 21:30:00,11.01,11.0,2,-1.64
 15/02/2019 21:45:00,11.05,11.0,2,-1.56
 15/02/2019 22:00:00,11.06,11.0,2,-1.54
 15/02/2019 22:15:00,11.08,11.0,2,-1.52
 15/02/2019 22:30:00,11.12,11.0,2,-1.47
 15/02/2019 22:45:00,11.08,11.0,2,-1.38
 15/02/2019 23:00:00,10.89,11.0,2,-1.28
 15/02/2019 23:15:00,10.92,11.0,2,-1.74
 15/02/2019 23:30:00,10.93,11.0,2,-1.77
 15/02/2019 23:45:00,10.87,11.0,2,-2.03
 16/02/2019 00:00:00,10.87,11.0,2,-2.08
 16/02/2019 00:15:00,10.85,11.0,2,-2.82
 16/02/2019 00:30:00,10.91,11.0,2,-2.95
 16/02/2019 00:45:00,10.9,11.0,2,-3.01
 16/02/2019 01:00:00,10.92,11.0,2,-3.03
 16/02/2019 01:15:00,10.95,11.0,2,-2.81
 16/02/2019 01:30:00,11.01,11.0,2,-2.8
 16/02/2019 01:45:00,11.03,11.0,2,-2.68
 16/02/2019 02:00:00,11.09,11.0,2,-2.68
 16/02/2019 02:15:00,11.04,11.0,2,-2.9
 16/02/2019 02:30:00,11.06,11.0,2,-2.86
 16/02/2019 02:45:00,11.04,11.0,2,-2.97
 16/02/2019 03:00:00,11.09,11.0,2,-2.88
 16/02/2019 03:15:00,11.09,11.0,2,-2.78
 16/02/2019 03:30:00,11.12,11.0,2,-2.63
 16/02/2019 03:45:00,11.04,11.0,2,-2.48
 16/02/2019 04:00:00,11.07,11.0,2,-2.43
 16/02/2019 04:15:00,11.04,11.0,2,-2.29
 16/02/2019 04:30:00,10.93,11.0,2,-2.21
 16/02/2019 04:45:00,10.92,11.0,2,-2.08
 16/02/2019 05:00:00,10.92,11.0,2,-1.94
 16/02/2019 05:15:00,10.93,11.0,2,-2.0
 16/02/2019 05:30:00,10.93,11.0,2,-1.91
 16/02/2019 05:45:00,10.9,11.0,2,-1.91
 16/02/2019 06:00:00,10.89,11.0,2,-1.91
 16/02/2019 06:15:00,10.91,11.0,2,-1.96
 16/02/2019 06:30:00,10.97,11.0,2,-2.04
 16/02/2019 06:45:00,11.01,11.0,2,-2.06
 16/02/2019 07:00:00,11.05,11.0,2,-2.14
 16/02/2019 07:15:00,11.03,11.0,2,-1.92
 16/02/2019 07:30:00,11.02,11.0,2,-1.88
 16/02/2019 07:45:00,11.09,11.0,2,-1.9
 16/02/2019 08:00:00,11.07,11.0,2,-1.99
 16/02/2019 08:15:00,11.1,11.0,2,-1.92
 16/02/2019 08:30:00,11.08,11.0,2,-1.9
 16/02/2019 08:45:00,11.08,11.0,2,-1.81
 16/02/2019 09:00:00,11.07,11.0,2,-1.87
 16/02/2019 09:15:00,11.09,11.0,2,-1.81
 16/02/2019 09:30:00,11.09,11.0,2,-1.76
 16/02/2019 09:45:00,11.12,11.0,2,-1.57
 16/02/2019 10:00:00,11.02,11.0,2,-1.6
 16/02/2019 10:15:00,11.04,11.0,2,-1.61
 16/02/2019 10:30:00,11.06,11.0,2,-1.64
 16/02/2019 10:45:00,10.9,11.0,2,-1.58
 16/02/2019 11:00:00,10.9,11.0,2,-1.59
 16/02/2019 11:15:00,10.92,11.0,2,-1.55
 16/02/2019 11:30:00,10.92,11.0,2,-1.56
 16/02/2019 11:45:00,10.95,11.0,2,-1.56
 16/02/2019 12:00:00,10.96,11.0,2,-1.57
 16/02/2019 12:15:00,11.01,11.0,2,-1.55
 16/02/2019 12:30:00,11.04,11.0,2,-1.6
 16/02/2019 12:45:00,11.05,11.0,2,-1.58
 16/02/2019 13:00:00,11.06,11.0,2,-1.57
 16/02/2019 13:15:00,11.09,11.0,2,-1.6
 16/02/2019 13:30:00,11.1,11.0,2,-1.62
 16/02/2019 13:45:00,11.07,11.0,2,-1.5
 16/02/2019 14:00:00,11.07,11.0,2,-1.49
 16/02/2019 14:15:00,10.9,11.0,2,-1.49
 16/02/2019 14:30:00,10.91,11.0,2,-1.4
 16/02/2019 14:45:00,10.88,11.0,2,-1.44
 16/02/2019 15:00:00,10.87,11.0,2,-1.44
 16/02/2019 15:15:00,10.86,11.0,2,-1.44
 16/02/2019 15:30:00,10.86,11.0,2,-1.44
 16/02/2019 15:45:00,10.85,11.0,2,-1.44
 16/02/2019 16:00:00,10.95,11.0,2,-1.53
 16/02/2019 16:15:00,10.91,11.0,2,-1.7
 16/02/2019 16:30:00,10.89,11.0,2,-1.78
 16/02/2019 16:45:00,10.9,11.0,2,-1.89
 16/02/2019 17:00:00,10.88,11.0,2,-1.91
 16/02/2019 17:15:00,10.94,11.0,2,-2.04
 16/02/2019 17:30:00,10.95,11.0,2,-2.04
 16/02/2019 17:45:00,10.94,11.0,2,-2.07
 16/02/2019 18:00:00,11.0,11.0,2,-2.23
 16/02/2019 18:15:00,11.07,11.0,2,-2.26
 16/02/2019 18:30:00,11.1,11.0,2,-2.24
 16/02/2019 18:45:00,11.13,11.0,2,-2.11
 16/02/2019 19:00:00,11.13,11.0,2,-2.1
 16/02/2019 19:15:00,11.12,11.0,2,-2.04
 16/02/2019 19:30:00,11.11,11.0,2,-1.98
 16/02/2019 19:45:00,11.11,11.0,2,-1.98
 16/02/2019 20:00:00,11.12,11.0,2,-1.86
 16/02/2019 20:15:00,11.1,11.0,2,-1.84
 16/02/2019 20:30:00,11.08,11.0,2,-1.76
 16/02/2019 20:45:00,11.05,11.0,2,-1.74
 16/02/2019 21:00:00,11.05,11.0,2,-1.69
 16/02/2019 21:15:00,11.09,11.0,2,-1.61
 16/02/2019 21:30:00,11.1,11.0,2,-1.61
 16/02/2019 21:45:00,11.14,11.0,2,-1.48
 16/02/2019 22:00:00,11.05,11.0,2,-1.47
 16/02/2019 22:15:00,11.07,11.0,2,-1.47
 16/02/2019 22:30:00,11.11,11.0,2,-1.42
 16/02/2019 22:45:00,11.13,11.0,2,-1.37
 16/02/2019 23:00:00,11.0,11.0,2,-1.37
 16/02/2019 23:15:00,10.9,11.0,2,-1.68
 16/02/2019 23:30:00,10.92,11.0,2,-1.71
 16/02/2019 23:45:00,10.91,11.0,2,-1.97
 17/02/2019 00:00:00,10.91,11.0,2,-2.08
 17/02/2019 00:15:00,10.88,11.0,2,-2.77
 17/02/2019 00:30:00,10.91,11.0,2,-2.97
 17/02/2019 00:45:00,10.96,11.0,2,-3.04
 17/02/2019 01:00:00,11.0,11.0,2,-3.04
 17/02/2019 01:15:00,11.03,11.0,2,-2.88
 17/02/2019 01:30:00,11.08,11.0,2,-2.8
 17/02/2019 01:45:00,11.1,11.0,2,-2.75
 17/02/2019 02:00:00,11.15,11.0,2,-2.67
 17/02/2019 02:15:00,11.11,11.0,2,-2.98
 17/02/2019 02:30:00,11.12,11.0,2,-2.91
 17/02/2019 02:45:00,11.12,11.0,2,-3.04
 17/02/2019 03:00:00,11.02,11.0,2,-2.92
 17/02/2019 03:15:00,10.94,11.0,2,-2.76
 17/02/2019 03:30:00,10.88,11.0,2,-2.59
 17/02/2019 03:45:00,10.89,11.0,2,-2.51
 17/02/2019 04:00:00,10.92,11.0,2,-2.38
 17/02/2019 04:15:00,10.96,11.0,2,-2.32
 17/02/2019 04:30:00,10.99,11.0,2,-2.24
 17/02/2019 04:45:00,11.0,11.0,2,-2.21
 17/02/2019 05:00:00,11.02,11.0,2,-2.09
 17/02/2019 05:15:00,10.99,11.0,2,-2.07
 17/02/2019 05:30:00,11.01,11.0,2,-1.98
 17/02/2019 05:45:00,11.0,11.0,2,-2.05
 17/02/2019 06:00:00,11.04,11.0,2,-2.04
 17/02/2019 06:15:00,11.0,11.0,2,-2.08
 17/02/2019 06:30:00,10.96,11.0,2,-2.04
 17/02/2019 06:45:00,10.97,11.0,2,-2.04
 17/02/2019 07:00:00,10.93,11.0,2,-2.08
 17/02/2019 07:15:00,10.93,11.0,2,-1.91
 17/02/2019 07:30:00,10.97,11.0,2,-1.88
 17/02/2019 07:45:00,10.96,11.0,2,-1.88
 17/02/2019 08:00:00,11.12,11.0,2,-1.83
 17/02/2019 08:15:00,10.98,11.0,2,-1.62
 17/02/2019 08:30:00,10.98,11.0,2,-1.61
 17/02/2019 08:45:00,10.91,11.0,2,-1.61
 17/02/2019 09:00:00,10.87,11.0,2,-1.71
 17/02/2019 09:15:00,10.88,11.0,2,-1.71
 17/02/2019 09:30:00,10.94,11.0,2,-1.71
 17/02/2019 09:45:00,10.93,11.0,2,-1.62
 17/02/2019 10:00:00,10.9,11.0,2,-1.61
 17/02/2019 10:15:00,10.88,11.0,2,-1.72
 17/02/2019 10:30:00,10.99,11.0,2,-1.74
 17/02/2019 10:45:00,11.03,11.0,2,-1.74
 17/02/2019 11:00:00,11.06,11.0,2,-1.71
 17/02/2019 11:15:00,11.13,11.0,2,-1.52
 17/02/2019 11:30:00,11.13,11.0,2,-1.33
 17/02/2019 11:45:00,11.09,11.0,2,-1.51
 17/02/2019 12:00:00,11.1,11.0,2,-1.42
 17/02/2019 12:15:00,11.09,11.0,2,-1.36
 17/02/2019 12:30:00,11.13,11.0,2,-0.96
 17/02/2019 12:45:00,11.01,11.0,2,-1.34
 17/02/2019 13:00:00,11.02,11.0,2,-1.23
 17/02/2019 13:15:00,11.02,11.0,2,-1.33
 17/02/2019 13:30:00,11.02,11.0,2,-1.15
 17/02/2019 13:45:00,10.95,11.0,2,-1.07
 17/02/2019 14:00:00,10.97,11.0,2,-0.88
 17/02/2019 14:15:00,10.95,11.0,2,-1.02
 17/02/2019 14:30:00,10.96,11.0,2,-1.09
 17/02/2019 14:45:00,10.97,11.0,2,-0.94
 17/02/2019 15:00:00,10.99,11.0,2,-0.91
 17/02/2019 15:15:00,10.98,11.0,2,-1.04
 17/02/2019 15:30:00,10.96,11.0,2,-0.93
 17/02/2019 15:45:00,10.98,11.0,2,-0.75
 17/02/2019 16:00:00,10.95,11.0,2,-0.76
 17/02/2019 16:15:00,10.92,11.0,2,-0.94
 17/02/2019 16:30:00,10.92,11.0,2,-1.36
 17/02/2019 16:45:00,10.92,11.0,2,-1.47
 17/02/2019 17:00:00,10.89,11.0,2,-1.76
 17/02/2019 17:15:00,10.87,11.0,2,-1.87
 17/02/2019 17:30:00,10.87,11.0,2,-2.04
 17/02/2019 17:45:00,10.92,11.0,2,-2.14
 17/02/2019 18:00:00,10.89,11.0,2,-2.11
 17/02/2019 18:15:00,10.87,11.0,2,-2.15
 17/02/2019 18:30:00,10.91,11.0,2,-2.18
 17/02/2019 18:45:00,10.93,11.0,2,-2.18
 17/02/2019 19:00:00,10.96,11.0,2,-2.13
 17/02/2019 19:15:00,10.95,11.0,2,-2.04
 17/02/2019 19:30:00,10.97,11.0,2,-2.0
 17/02/2019 19:45:00,11.02,11.0,2,-1.94
 17/02/2019 20:00:00,11.06,11.0,2,-1.88
 17/02/2019 20:15:00,11.01,11.0,2,-1.84
 17/02/2019 20:30:00,11.02,11.0,2,-1.77
 17/02/2019 20:45:00,11.05,11.0,2,-1.71
 17/02/2019 21:00:00,11.04,11.0,2,-1.71
 17/02/2019 21:15:00,11.08,11.0,2,-1.72
 17/02/2019 21:30:00,11.09,11.0,2,-1.64
 17/02/2019 21:45:00,11.12,11.0,2,-1.51
 17/02/2019 22:00:00,11.11,11.0,2,-1.51
 17/02/2019 22:15:00,11.05,11.0,2,-1.41
 17/02/2019 22:30:00,11.07,11.0,2,-1.37
 17/02/2019 22:45:00,11.09,11.0,2,-1.37
 17/02/2019 23:00:00,11.1,11.0,2,-1.28
 17/02/2019 23:15:00,10.99,11.0,2,-1.64
 17/02/2019 23:30:00,10.99,11.0,2,-1.67
 17/02/2019 23:45:00,10.89,11.0,2,-1.89
 18/02/2019 00:00:00,10.83,11.0,2,-1.96
